Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,174.5,15.5,3.55,3.5,31.5,12.17,0.0
2016,1,1,8,0,349.0,31.0,3.6,4.0,63.0,25.14,15.22
2016,1,1,8,15,444.5,39.5,3.65,4.5,102.5,31.0,22.14
2016,1,1,8,30,540.0,48.0,3.7,5.0,142.0,36.72,27.83
2016,1,1,8,45,598.0,54.0,3.75,5.5,182.5,40.04,31.13
2016,1,1,9,0,656.0,60.0,3.8,6.0,223.0,43.36,34.29
2016,1,1,9,15,694.5,64.0,3.8,6.5,261.0,44.97,35.78
2016,1,1,9,30,733.0,68.0,3.8,7.0,299.0,78.52,45.7
2016,1,1,9,45,609.5,91.5,3.8,7.5,297.5,120.66,74.76
2016,1,1,10,0,486.0,115.0,3.8,8.0,296.0,154.4,105.9
2016,1,1,10,15,652.5,97.0,3.75,8.0,359.5,193.03,131.88
2016,1,1,10,30,819.0,79.0,3.7,8.0,423.0,246.68,173.26
2016,1,1,10,45,830.0,80.5,3.65,8.5,444.0,286.38,210.1
2016,1,1,11,0,841.0,82.0,3.6,9.0,465.0,325.32,246.3
2016,1,1,11,15,848.5,83.0,3.5,9.0,479.5,361.65,280.45
2016,1,1,11,30,856.0,84.0,3.4,9.0,494.0,396.54,312.86
2016,1,1,11,45,858.5,84.5,3.3,9.5,501.0,427.33,340.76
2016,1,1,12,0,861.0,85.0,3.2,10.0,508.0,456.03,366.23
2016,1,1,12,15,861.0,85.0,3.1,10.0,507.5,480.87,388.68
2016,1,1,12,30,861.0,85.0,3.0,10.0,507.0,503.23,408.63
2016,1,1,12,45,696.5,117.5,2.9,10.0,455.0,474.03,387.23
2016,1,1,13,0,532.0,150.0,2.8,10.0,403.0,433.71,356.13
2016,1,1,13,15,688.5,114.5,2.65,10.0,431.5,494.52,406.32
2016,1,1,13,30,845.0,79.0,2.5,10.0,460.0,551.14,452.18
2016,1,1,13,45,833.5,77.5,2.45,10.0,437.5,551.82,453.38
2016,1,1,14,0,822.0,76.0,2.4,10.0,415.0,549.56,452.41
2016,1,1,14,15,802.5,73.5,2.35,10.0,386.0,538.89,444.63
2016,1,1,14,30,783.0,71.0,2.3,10.0,357.0,525.47,434.42
2016,1,1,14,45,757.0,68.0,2.25,10.0,322.5,505.37,418.53
2016,1,1,15,0,731.0,65.0,2.2,10.0,288.0,482.98,400.31
2016,1,1,15,15,690.5,60.5,2.15,9.5,249.5,449.26,373.02
2016,1,1,15,30,650.0,56.0,2.1,9.0,211.0,417.8,346.43
2016,1,1,15,45,588.0,50.5,2.05,9.0,170.0,370.72,305.44
2016,1,1,16,0,526.0,45.0,2.0,9.0,129.0,324.12,263.47
2016,1,1,16,15,424.0,36.0,2.05,8.5,90.5,256.77,202.95
2016,1,1,16,30,322.0,27.0,2.1,8.0,52.0,191.25,124.49
2016,1,1,16,45,161.0,13.5,2.15,8.0,26.0,76.66,0.0
2016,1,1,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,28.5,16.0,3.7,5.5,19.0,14.21,0.0
2016,1,2,8,0,57.0,32.0,3.8,6.0,38.0,27.42,16.91
2016,1,2,8,15,83.5,49.0,3.8,6.5,61.5,40.99,30.81
2016,1,2,8,30,110.0,66.0,3.8,7.0,85.0,54.23,43.36
2016,1,2,8,45,125.5,83.0,3.85,7.5,110.5,67.12,55.39
2016,1,2,9,0,141.0,100.0,3.9,8.0,136.0,79.67,66.93
2016,1,2,9,15,151.0,115.5,3.85,8.0,159.0,90.91,77.24
2016,1,2,9,30,161.0,131.0,3.8,8.0,182.0,109.86,86.21
2016,1,2,9,45,174.5,143.5,3.8,8.5,204.0,131.42,101.2
2016,1,2,10,0,188.0,156.0,3.8,9.0,226.0,154.05,118.62
2016,1,2,10,15,245.5,162.0,3.85,9.5,260.5,177.76,135.97
2016,1,2,10,30,303.0,168.0,3.9,10.0,295.0,209.04,160.59
2016,1,2,10,45,314.0,175.5,4.0,10.5,313.0,233.84,182.13
2016,1,2,11,0,325.0,183.0,4.1,11.0,331.0,258.99,204.04
2016,1,2,11,15,256.5,198.0,4.2,11.0,317.5,264.47,211.73
2016,1,2,11,30,188.0,213.0,4.3,11.0,304.0,264.11,213.77
2016,1,2,11,45,150.5,216.5,4.4,11.5,289.5,261.22,212.27
2016,1,2,12,0,113.0,220.0,4.5,12.0,275.0,255.68,208.19
2016,1,2,12,15,68.5,205.0,4.55,12.0,238.5,224.48,183.08
2016,1,2,12,30,24.0,190.0,4.6,12.0,202.0,189.55,154.39
2016,1,2,12,45,19.5,183.5,4.65,12.5,193.0,182.5,148.42
2016,1,2,13,0,15.0,177.0,4.7,13.0,184.0,175.12,142.15
2016,1,2,13,15,47.5,186.0,4.7,13.0,208.0,207.19,169.24
2016,1,2,13,30,80.0,195.0,4.7,13.0,232.0,236.82,194.26
2016,1,2,13,45,42.0,170.0,4.7,13.0,189.5,192.36,157.3
2016,1,2,14,0,4.0,145.0,4.7,13.0,147.0,141.53,114.62
2016,1,2,14,15,2.0,129.0,4.6,13.0,130.0,125.09,100.97
2016,1,2,14,30,0.0,113.0,4.5,13.0,113.0,108.49,87.05
2016,1,2,14,45,0.0,102.0,4.4,13.0,102.0,98.1,78.35
2016,1,2,15,0,0.0,91.0,4.3,13.0,91.0,87.67,69.53
2016,1,2,15,15,0.0,78.5,4.05,12.5,78.5,75.59,59.31
2016,1,2,15,30,0.0,66.0,3.8,12.0,66.0,63.42,48.88
2016,1,2,15,45,0.0,53.5,3.55,12.0,53.5,51.16,38.13
2016,1,2,16,0,0.0,41.0,3.3,12.0,41.0,38.74,27.18
2016,1,2,16,15,0.0,28.5,3.35,11.5,28.5,26.47,16.29
2016,1,2,16,30,0.0,16.0,3.4,11.0,16.0,14.84,4.9
2016,1,2,16,45,0.0,8.0,3.45,10.5,8.0,7.63,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,4.2,8.5,10.0,9.27,0.0
2016,1,3,8,0,0.0,20.0,4.1,9.0,20.0,18.56,9.45
2016,1,3,8,15,0.0,32.5,4.0,9.0,32.5,30.16,20.96
2016,1,3,8,30,0.0,45.0,3.9,9.0,45.0,41.32,31.48
2016,1,3,8,45,0.0,57.5,3.8,9.5,57.5,52.36,41.71
2016,1,3,9,0,0.0,70.0,3.7,10.0,70.0,63.29,51.71
2016,1,3,9,15,0.0,82.5,3.6,10.0,82.5,74.1,61.56
2016,1,3,9,30,0.0,95.0,3.5,10.0,95.0,85.18,68.19
2016,1,3,9,45,0.0,105.5,3.4,10.5,105.5,94.89,76.32
2016,1,3,10,0,0.0,116.0,3.3,11.0,116.0,104.63,84.37
2016,1,3,10,15,36.5,147.0,3.35,11.0,162.5,134.99,108.36
2016,1,3,10,30,73.0,178.0,3.4,11.0,209.0,171.3,137.39
2016,1,3,10,45,97.5,190.0,3.5,11.5,233.5,192.86,154.49
2016,1,3,11,0,122.0,202.0,3.6,12.0,258.0,215.56,172.75
2016,1,3,11,15,135.5,208.5,3.8,12.0,273.0,233.18,187.58
2016,1,3,11,30,149.0,215.0,4.0,12.0,288.0,251.51,203.1
2016,1,3,11,45,103.5,212.5,4.2,12.0,263.5,237.56,192.82
2016,1,3,12,0,58.0,210.0,4.4,12.0,239.0,220.87,179.83
2016,1,3,12,15,135.5,214.0,4.4,12.0,281.5,266.17,217.26
2016,1,3,12,30,213.0,218.0,4.4,12.0,324.0,313.12,256.1
2016,1,3,12,45,349.0,190.5,4.4,12.5,360.0,365.6,299.32
2016,1,3,13,0,485.0,163.0,4.4,13.0,396.0,423.08,346.44
2016,1,3,13,15,413.0,171.5,4.05,13.0,365.5,403.6,330.7
2016,1,3,13,30,341.0,180.0,3.7,13.0,335.0,374.94,307.79
2016,1,3,13,45,170.5,160.0,3.35,13.5,237.5,258.86,212.49
2016,1,3,14,0,0.0,140.0,3.0,14.0,140.0,134.14,107.63
2016,1,3,14,15,64.5,148.0,2.65,13.5,172.0,185.66,151.95
2016,1,3,14,30,129.0,156.0,2.3,13.0,204.0,240.57,198.26
2016,1,3,14,45,119.5,142.5,2.0,13.0,183.5,222.6,183.21
2016,1,3,15,0,110.0,129.0,1.7,13.0,163.0,204.25,167.88
2016,1,3,15,15,101.0,112.5,1.55,12.5,141.0,182.15,149.6
2016,1,3,15,30,92.0,96.0,1.4,12.0,119.0,159.68,130.63
2016,1,3,15,45,74.5,79.0,1.3,12.0,95.5,132.0,106.63
2016,1,3,16,0,57.0,62.0,1.2,12.0,72.0,104.35,82.35
2016,1,3,16,15,32.0,45.0,1.3,11.5,50.5,66.35,49.3
2016,1,3,16,30,7.0,28.0,1.4,11.0,29.0,31.92,17.61
2016,1,3,16,45,3.5,14.0,1.5,11.0,14.5,14.74,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,8.5,15.5,5.05,11.5,16.5,14.31,0.0
2016,1,4,8,0,17.0,31.0,5.1,12.0,33.0,27.56,16.5
2016,1,4,8,15,35.0,47.5,5.15,12.0,53.5,41.27,30.32
2016,1,4,8,30,53.0,64.0,5.2,12.0,74.0,54.71,42.91
2016,1,4,8,45,63.0,81.0,5.3,12.5,95.0,68.21,55.29
2016,1,4,9,0,73.0,98.0,5.4,13.0,116.0,81.42,67.22
2016,1,4,9,15,78.0,114.0,5.5,13.0,136.0,93.66,78.26
2016,1,4,9,30,83.0,130.0,5.6,13.0,156.0,110.17,86.76
2016,1,4,9,45,84.5,143.5,5.7,13.5,172.5,127.33,99.57
2016,1,4,10,0,86.0,157.0,5.8,14.0,189.0,144.58,113.25
2016,1,4,10,15,264.5,151.0,5.9,14.0,260.5,172.15,128.57
2016,1,4,10,30,443.0,145.0,6.0,14.0,332.0,218.24,161.01
2016,1,4,10,45,330.5,172.0,6.15,14.5,315.5,235.02,180.57
2016,1,4,11,0,218.0,199.0,6.3,15.0,299.0,241.47,190.33
2016,1,4,11,15,277.5,197.0,6.4,15.0,328.5,270.52,214.12
2016,1,4,11,30,337.0,195.0,6.5,15.0,358.0,303.61,241.66
2016,1,4,11,45,413.5,182.0,6.6,15.0,385.0,338.08,270.53
2016,1,4,12,0,490.0,169.0,6.7,15.0,412.0,374.71,301.52
2016,1,4,12,15,370.5,192.0,6.75,15.0,376.0,355.35,287.86
2016,1,4,12,30,251.0,215.0,6.8,15.0,340.0,332.15,270.08
2016,1,4,12,45,224.5,214.5,6.9,15.0,324.5,322.83,263.31
2016,1,4,13,0,198.0,214.0,7.0,15.0,309.0,315.45,257.86
2016,1,4,13,15,198.5,207.0,7.0,15.0,300.0,314.44,257.67
2016,1,4,13,30,199.0,200.0,7.0,15.0,291.0,312.69,256.83
2016,1,4,13,45,99.5,107.5,7.0,15.0,153.0,164.58,134.38
2016,1,4,14,0,0.0,15.0,7.0,15.0,15.0,13.91,6.21
2016,1,4,14,15,0.0,39.0,6.75,14.5,39.0,36.22,25.31
2016,1,4,14,30,0.0,63.0,6.5,14.0,63.0,58.59,44.5
2016,1,4,14,45,0.0,56.5,6.3,14.0,56.5,52.52,39.37
2016,1,4,15,0,0.0,50.0,6.1,14.0,50.0,46.46,34.21
2016,1,4,15,15,0.0,43.5,5.95,13.5,43.5,40.4,29.07
2016,1,4,15,30,0.0,37.0,5.8,13.0,37.0,34.35,23.86
2016,1,4,15,45,0.0,30.0,5.7,13.0,30.0,27.83,18.15
2016,1,4,16,0,0.0,23.0,5.6,13.0,23.0,21.33,12.4
2016,1,4,16,15,0.0,16.0,5.55,13.0,16.0,14.82,6.63
2016,1,4,16,30,0.0,9.0,5.5,13.0,9.0,8.33,0.5
2016,1,4,16,45,0.0,4.5,5.5,13.0,4.5,4.16,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,4.0,15.5,4.45,11.5,16.0,14.39,0.0
2016,1,5,8,0,8.0,31.0,4.7,12.0,32.0,27.98,16.84
2016,1,5,8,15,25.0,47.5,4.8,12.0,52.0,41.26,30.32
2016,1,5,8,30,42.0,64.0,4.9,12.0,72.0,54.7,42.9
2016,1,5,8,45,51.0,81.0,5.0,12.0,92.5,68.2,55.39
2016,1,5,9,0,60.0,98.0,5.1,12.0,113.0,81.41,67.47
2016,1,5,9,15,64.5,113.5,5.1,12.0,132.0,93.33,78.26
2016,1,5,9,30,69.0,129.0,5.1,12.0,151.0,109.01,86.41
2016,1,5,9,45,72.0,142.5,5.1,12.5,168.0,125.59,98.94
2016,1,5,10,0,75.0,156.0,5.1,13.0,185.0,142.43,112.29
2016,1,5,10,15,37.5,111.5,5.15,13.0,126.0,106.48,83.59
2016,1,5,10,30,0.0,67.0,5.2,13.0,67.0,62.33,47.7
2016,1,5,10,45,41.5,133.0,5.3,13.0,152.5,131.01,104.34
2016,1,5,11,0,83.0,199.0,5.4,13.0,238.0,202.3,162.77
2016,1,5,11,15,41.5,169.5,5.5,12.5,189.0,168.3,135.94
2016,1,5,11,30,0.0,140.0,5.6,12.0,140.0,129.34,104.31
2016,1,5,11,45,0.0,143.5,5.7,12.0,143.5,132.94,107.32
2016,1,5,12,0,0.0,147.0,5.8,12.0,147.0,136.57,110.33
2016,1,5,12,15,0.0,92.0,5.8,12.0,92.0,85.69,67.44
2016,1,5,12,30,0.0,37.0,5.8,12.0,37.0,34.38,23.81
2016,1,5,12,45,0.0,23.0,5.8,12.0,23.0,21.36,12.68
2016,1,5,13,0,0.0,9.0,5.8,12.0,9.0,8.35,1.52
2016,1,5,13,15,168.5,96.0,5.7,12.0,173.0,189.85,157.48
2016,1,5,13,30,337.0,183.0,5.6,12.0,337.0,376.53,312.86
2016,1,5,13,45,226.0,183.0,5.55,12.0,284.0,321.01,266.55
2016,1,5,14,0,115.0,183.0,5.5,12.0,231.0,256.43,212.46
2016,1,5,14,15,57.5,100.5,5.45,12.0,124.5,130.83,107.09
2016,1,5,14,30,0.0,18.0,5.4,12.0,18.0,16.69,8.77
2016,1,5,14,45,0.0,16.0,5.4,12.0,16.0,14.83,7.19
2016,1,5,15,0,0.0,14.0,5.4,12.0,14.0,12.97,5.59
2016,1,5,15,15,0.0,12.0,5.15,11.5,12.0,11.12,3.99
2016,1,5,15,30,0.0,10.0,4.9,11.0,10.0,9.26,2.38
2016,1,5,15,45,225.5,31.0,4.7,11.0,69.5,166.49,138.28
2016,1,5,16,0,451.0,52.0,4.5,11.0,129.0,299.83,246.25
2016,1,5,16,15,352.5,42.0,4.25,11.0,92.0,233.78,186.49
2016,1,5,16,30,254.0,32.0,4.0,11.0,55.0,171.76,122.21
2016,1,5,16,45,127.0,16.0,3.75,11.0,27.5,82.49,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,31.5,19.5,6.45,12.0,22.5,16.93,0.0
2016,1,6,8,0,63.0,39.0,6.3,12.0,45.0,32.45,20.43
2016,1,6,8,15,127.5,57.5,6.3,12.0,77.0,45.61,34.09
2016,1,6,8,30,192.0,76.0,6.3,12.0,109.0,59.32,46.98
2016,1,6,8,45,207.5,95.5,6.3,12.0,140.0,73.24,59.87
2016,1,6,9,0,223.0,115.0,6.3,12.0,171.0,86.72,72.22
2016,1,6,9,15,259.5,128.5,6.35,12.0,203.5,95.88,80.56
2016,1,6,9,30,296.0,142.0,6.4,12.0,236.0,117.82,88.87
2016,1,6,9,45,361.5,134.5,6.5,12.0,262.0,136.28,96.83
2016,1,6,10,0,427.0,127.0,6.6,12.0,288.0,155.6,108.23
2016,1,6,10,15,213.5,76.0,6.7,12.0,156.5,99.16,70.05
2016,1,6,10,30,0.0,25.0,6.8,12.0,25.0,23.2,14.34
2016,1,6,10,45,64.5,114.5,6.95,12.0,144.5,119.83,94.64
2016,1,6,11,0,129.0,204.0,7.1,12.0,264.0,219.26,176.62
2016,1,6,11,15,265.5,194.0,7.0,12.0,322.0,263.98,211.58
2016,1,6,11,30,402.0,184.0,6.9,12.0,380.0,318.86,256.19
2016,1,6,11,45,364.5,194.5,6.85,12.0,374.5,328.51,266.27
2016,1,6,12,0,327.0,205.0,6.8,12.0,369.0,336.09,274.17
2016,1,6,12,15,327.0,205.5,6.65,12.0,368.5,348.69,285.64
2016,1,6,12,30,327.0,206.0,6.5,12.0,368.0,360.34,296.18
2016,1,6,12,45,163.5,139.0,6.35,12.0,220.0,222.04,182.83
2016,1,6,13,0,0.0,72.0,6.2,12.0,72.0,67.01,51.62
2016,1,6,13,15,143.5,132.0,6.15,12.0,198.0,208.93,173.01
2016,1,6,13,30,287.0,192.0,6.1,12.0,324.0,358.93,298.29
2016,1,6,13,45,143.5,154.5,6.05,12.0,220.5,238.47,197.88
2016,1,6,14,0,0.0,117.0,6.0,12.0,117.0,110.82,89.08
2016,1,6,14,15,61.5,138.5,5.9,12.0,161.5,173.52,143.27
2016,1,6,14,30,123.0,160.0,5.8,12.0,206.0,241.91,201.51
2016,1,6,14,45,113.0,147.0,5.75,12.0,186.5,224.33,186.78
2016,1,6,15,0,103.0,134.0,5.7,12.0,167.0,206.43,171.7
2016,1,6,15,15,93.5,117.5,5.55,11.5,144.5,184.23,153.05
2016,1,6,15,30,84.0,101.0,5.4,11.0,122.0,161.72,133.78
2016,1,6,15,45,68.5,83.5,5.25,11.0,99.0,127.2,103.68
2016,1,6,16,0,53.0,66.0,5.1,11.0,76.0,100.2,79.72
2016,1,6,16,15,31.0,48.5,5.05,10.5,54.0,70.11,53.06
2016,1,6,16,30,9.0,31.0,5.0,10.0,32.0,39.78,25.01
2016,1,6,16,45,4.5,15.5,4.95,10.0,16.0,16.27,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,38.5,17.5,2.15,9.5,21.0,15.4,0.0
2016,1,7,8,0,77.0,35.0,2.2,10.0,42.0,28.54,17.53
2016,1,7,8,15,121.5,51.5,2.3,10.0,70.0,41.25,30.61
2016,1,7,8,30,166.0,68.0,2.4,10.0,98.0,53.6,42.31
2016,1,7,8,45,209.0,82.5,2.5,10.5,129.0,64.2,52.16
2016,1,7,9,0,252.0,97.0,2.6,11.0,160.0,74.51,61.56
2016,1,7,9,15,270.0,111.0,2.6,11.0,188.5,84.14,70.3
2016,1,7,9,30,288.0,125.0,2.6,11.0,217.0,105.71,78.92
2016,1,7,9,45,327.0,131.0,2.6,11.0,246.0,130.84,93.67
2016,1,7,10,0,366.0,137.0,2.6,11.0,275.0,155.81,111.08
2016,1,7,10,15,587.0,105.0,2.55,11.0,346.0,187.87,128.62
2016,1,7,10,30,808.0,73.0,2.5,11.0,417.0,238.5,164.52
2016,1,7,10,45,819.0,74.5,2.5,11.5,438.5,278.13,200.76
2016,1,7,11,0,830.0,76.0,2.5,12.0,460.0,317.03,236.4
2016,1,7,11,15,837.5,77.0,2.5,12.0,475.0,353.37,270.08
2016,1,7,11,30,845.0,78.0,2.5,12.0,490.0,388.32,302.09
2016,1,7,11,45,848.0,78.5,2.5,12.0,497.5,419.41,330.47
2016,1,7,12,0,851.0,79.0,2.5,12.0,505.0,448.47,356.65
2016,1,7,12,15,851.0,79.0,2.55,12.0,505.0,473.5,379.26
2016,1,7,12,30,851.0,79.0,2.6,12.0,505.0,496.09,399.5
2016,1,7,12,45,657.0,125.0,2.7,12.0,451.5,465.0,376.96
2016,1,7,13,0,463.0,171.0,2.8,12.0,398.0,421.43,343.45
2016,1,7,13,15,647.5,123.5,2.85,12.0,429.5,485.98,397.13
2016,1,7,13,30,832.0,76.0,2.9,12.0,461.0,546.72,447.08
2016,1,7,13,45,645.5,110.0,2.95,12.0,400.0,489.48,401.9
2016,1,7,14,0,459.0,144.0,3.0,12.0,339.0,422.75,348.64
2016,1,7,14,15,618.0,106.0,2.9,12.0,350.5,479.21,395.83
2016,1,7,14,30,777.0,68.0,2.8,12.0,362.0,526.25,434.37
2016,1,7,14,45,755.0,64.5,2.75,12.0,329.0,508.05,419.81
2016,1,7,15,0,733.0,61.0,2.7,12.0,296.0,487.53,403.31
2016,1,7,15,15,696.5,57.5,2.5,11.5,258.5,457.09,378.58
2016,1,7,15,30,660.0,54.0,2.3,11.0,221.0,425.18,351.77
2016,1,7,15,45,608.5,48.5,2.1,11.0,181.0,382.3,314.48
2016,1,7,16,0,557.0,43.0,1.9,11.0,141.0,343.41,279.09
2016,1,7,16,15,467.0,35.5,1.85,10.5,102.5,281.53,224.4
2016,1,7,16,30,377.0,28.0,1.8,10.0,64.0,223.22,164.19
2016,1,7,16,45,188.5,14.0,1.75,10.0,32.0,108.88,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.4,8.5,13.5,12.53,0.0
2016,1,8,8,0,0.0,27.0,1.5,9.0,27.0,24.78,14.62
2016,1,8,8,15,1.0,44.0,1.6,9.0,44.0,39.49,29.23
2016,1,8,8,30,2.0,61.0,1.7,9.0,61.0,53.98,42.84
2016,1,8,8,45,9.5,77.0,1.8,9.0,79.0,67.55,55.49
2016,1,8,9,0,17.0,93.0,1.9,9.0,97.0,80.97,67.83
2016,1,8,9,15,21.5,108.0,1.85,9.0,114.0,93.48,79.21
2016,1,8,9,30,26.0,123.0,1.8,9.0,131.0,103.56,83.55
2016,1,8,9,45,27.5,135.0,1.75,9.5,144.5,116.69,93.99
2016,1,8,10,0,29.0,147.0,1.7,10.0,158.0,129.93,104.66
2016,1,8,10,15,116.0,165.0,1.65,10.0,213.5,160.12,126.09
2016,1,8,10,30,203.0,183.0,1.6,10.0,269.0,201.34,157.25
2016,1,8,10,45,104.0,171.5,1.6,10.5,216.0,178.02,141.8
2016,1,8,11,0,5.0,160.0,1.6,11.0,163.0,147.39,119.29
2016,1,8,11,15,21.0,179.0,1.65,11.0,190.0,170.53,138.18
2016,1,8,11,30,37.0,198.0,1.7,11.0,217.0,194.81,157.94
2016,1,8,11,45,54.5,208.0,1.75,11.5,236.0,213.93,173.2
2016,1,8,12,0,72.0,218.0,1.8,12.0,255.0,234.28,189.5
2016,1,8,12,15,83.5,220.5,1.85,12.0,263.0,245.96,199.21
2016,1,8,12,30,95.0,223.0,1.9,12.0,271.0,258.09,209.36
2016,1,8,12,45,92.0,220.5,2.0,12.5,266.5,258.38,209.6
2016,1,8,13,0,89.0,218.0,2.1,13.0,262.0,258.28,209.54
2016,1,8,13,15,154.0,210.0,2.1,13.0,283.0,294.17,239.45
2016,1,8,13,30,219.0,202.0,2.1,13.0,304.0,326.46,266.34
2016,1,8,13,45,152.5,193.0,2.15,13.0,262.5,284.65,232.55
2016,1,8,14,0,86.0,184.0,2.2,13.0,221.0,234.5,191.65
2016,1,8,14,15,43.0,147.5,2.2,12.5,166.0,172.82,141.12
2016,1,8,14,30,0.0,111.0,2.2,12.0,111.0,106.02,85.03
2016,1,8,14,45,0.0,100.0,2.25,12.0,100.0,95.57,76.38
2016,1,8,15,0,0.0,89.0,2.3,12.0,89.0,85.06,67.53
2016,1,8,15,15,0.0,77.5,2.15,11.5,77.5,73.99,58.19
2016,1,8,15,30,0.0,66.0,2.0,11.0,66.0,62.85,48.67
2016,1,8,15,45,0.0,54.0,1.9,11.0,54.0,51.1,38.39
2016,1,8,16,0,0.0,42.0,1.8,11.0,42.0,39.24,27.92
2016,1,8,16,15,0.0,30.5,1.85,11.0,30.5,28.32,18.19
2016,1,8,16,30,0.0,19.0,1.9,11.0,19.0,17.62,8.27
2016,1,8,16,45,0.0,9.5,2.0,11.0,9.5,8.8,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,10.0,16.0,5.6,10.5,17.0,14.73,0.0
2016,1,9,8,0,20.0,32.0,5.7,11.0,34.0,28.35,17.35
2016,1,9,8,15,40.5,49.0,5.7,11.0,55.5,42.41,31.48
2016,1,9,8,30,61.0,66.0,5.7,11.0,77.0,54.22,42.68
2016,1,9,8,45,71.0,83.5,5.7,11.0,99.0,67.44,54.95
2016,1,9,9,0,81.0,101.0,5.7,11.0,121.0,80.3,66.76
2016,1,9,9,15,88.0,117.0,5.55,11.0,142.0,91.83,77.24
2016,1,9,9,30,95.0,133.0,5.4,11.0,163.0,108.69,85.9
2016,1,9,9,45,92.5,146.5,5.25,11.0,178.5,130.2,102.61
2016,1,9,10,0,90.0,160.0,5.1,11.0,194.0,147.41,116.66
2016,1,9,10,15,143.0,172.0,4.85,11.0,231.0,170.19,133.45
2016,1,9,10,30,196.0,184.0,4.6,11.0,268.0,200.7,157.35
2016,1,9,10,45,143.0,193.5,4.4,11.5,256.5,206.06,164.11
2016,1,9,11,0,90.0,203.0,4.2,12.0,245.0,207.86,167.31
2016,1,9,11,15,81.5,208.0,3.9,12.0,247.0,215.03,173.69
2016,1,9,11,30,73.0,213.0,3.6,12.0,249.0,221.37,179.26
2016,1,9,11,45,57.5,210.5,3.3,12.0,239.0,217.42,176.32
2016,1,9,12,0,42.0,208.0,3.0,12.0,229.0,212.11,172.14
2016,1,9,12,15,64.5,215.5,2.75,12.0,248.0,232.55,188.94
2016,1,9,12,30,87.0,223.0,2.5,12.0,267.0,254.26,206.73
2016,1,9,12,45,98.0,221.0,2.25,12.0,270.0,261.96,213.13
2016,1,9,13,0,109.0,219.0,2.0,12.0,273.0,269.82,219.7
2016,1,9,13,15,61.5,195.5,1.8,12.0,226.0,224.22,182.46
2016,1,9,13,30,14.0,172.0,1.6,12.0,179.0,171.7,139.11
2016,1,9,13,45,21.5,170.5,1.4,12.0,180.5,175.64,142.72
2016,1,9,14,0,29.0,169.0,1.2,12.0,182.0,185.92,151.38
2016,1,9,14,15,25.5,157.5,1.05,12.0,168.5,167.52,136.26
2016,1,9,14,30,22.0,146.0,0.9,12.0,155.0,155.08,126.08
2016,1,9,14,45,19.0,134.0,0.75,12.0,141.0,142.32,115.55
2016,1,9,15,0,16.0,122.0,0.6,12.0,127.0,129.56,104.91
2016,1,9,15,15,11.0,107.5,0.55,12.0,111.0,112.91,90.92
2016,1,9,15,30,6.0,93.0,0.5,12.0,95.0,96.3,76.78
2016,1,9,15,45,3.0,76.5,0.45,12.0,77.5,78.38,61.36
2016,1,9,16,0,0.0,60.0,0.4,12.0,60.0,60.29,45.63
2016,1,9,16,15,0.0,43.5,0.45,12.0,43.5,43.32,30.72
2016,1,9,16,30,0.0,27.0,0.5,12.0,27.0,25.64,14.75
2016,1,9,16,45,0.0,13.5,0.6,12.0,13.5,12.52,0.0
2016,1,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,111.0,16.5,3.4,9.5,27.0,12.96,0.0
2016,1,10,8,0,222.0,33.0,3.6,10.0,54.0,25.81,15.44
2016,1,10,8,15,288.5,46.0,3.7,10.0,87.5,35.43,25.53
2016,1,10,8,30,355.0,59.0,3.8,10.0,121.0,44.74,34.43
2016,1,10,8,45,402.5,69.0,3.9,10.5,157.0,51.41,40.72
2016,1,10,9,0,450.0,79.0,4.0,11.0,193.0,57.89,46.68
2016,1,10,9,15,476.5,88.5,4.0,11.0,226.5,63.79,52.08
2016,1,10,9,30,503.0,98.0,4.0,11.0,260.0,88.83,59.63
2016,1,10,9,45,540.5,99.5,4.0,11.5,290.5,120.7,76.49
2016,1,10,10,0,578.0,101.0,4.0,12.0,321.0,154.53,100.3
2016,1,10,10,15,566.5,113.0,3.85,12.0,342.0,191.8,132.57
2016,1,10,10,30,555.0,125.0,3.7,12.0,363.0,226.28,163.96
2016,1,10,10,45,459.0,153.5,3.6,12.5,357.0,251.91,190.79
2016,1,10,11,0,363.0,182.0,3.5,13.0,351.0,270.07,210.27
2016,1,10,11,15,191.5,185.0,3.3,13.0,274.5,232.15,184.67
2016,1,10,11,30,20.0,188.0,3.1,13.0,198.0,179.91,145.1
2016,1,10,11,45,211.0,191.0,2.95,13.5,297.5,264.27,212.19
2016,1,10,12,0,402.0,194.0,2.8,14.0,397.0,361.84,289.33
2016,1,10,12,15,397.5,195.5,2.75,14.0,397.0,372.98,299.18
2016,1,10,12,30,393.0,197.0,2.7,14.0,397.0,385.07,309.9
2016,1,10,12,45,232.5,205.5,2.65,14.0,323.5,323.45,261.45
2016,1,10,13,0,72.0,214.0,2.6,14.0,250.0,245.41,198.35
2016,1,10,13,15,43.5,194.0,2.55,14.0,215.5,212.96,172.25
2016,1,10,13,30,15.0,174.0,2.5,14.0,181.0,174.21,140.48
2016,1,10,13,45,7.5,149.5,2.5,14.0,153.0,146.6,117.87
2016,1,10,14,0,0.0,125.0,2.5,14.0,125.0,118.63,94.7
2016,1,10,14,15,0.0,95.0,2.45,14.0,95.0,89.29,70.28
2016,1,10,14,30,0.0,65.0,2.4,14.0,65.0,60.46,46.03
2016,1,10,14,45,0.0,59.0,2.4,14.0,59.0,54.86,41.35
2016,1,10,15,0,0.0,53.0,2.4,14.0,53.0,49.26,36.62
2016,1,10,15,15,0.0,46.5,2.3,13.5,46.5,43.2,31.52
2016,1,10,15,30,0.0,40.0,2.2,13.0,40.0,37.14,26.34
2016,1,10,15,45,0.0,33.0,2.15,12.5,33.0,30.63,20.69
2016,1,10,16,0,0.0,26.0,2.1,12.0,26.0,24.11,14.98
2016,1,10,16,15,0.0,19.0,2.15,11.5,19.0,17.61,9.21
2016,1,10,16,30,0.0,12.0,2.2,11.0,12.0,11.11,3.29
2016,1,10,16,45,0.0,6.0,2.3,11.0,6.0,5.55,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,19.5,16.0,3.1,11.0,18.0,14.23,0.0
2016,1,11,8,0,39.0,32.0,3.1,11.0,36.0,27.46,16.77
2016,1,11,8,15,61.5,49.5,3.15,11.0,59.0,41.41,30.68
2016,1,11,8,30,84.0,67.0,3.2,11.0,82.0,55.0,43.41
2016,1,11,8,45,96.0,84.5,3.25,11.5,105.5,68.22,55.56
2016,1,11,9,0,108.0,102.0,3.3,12.0,129.0,81.08,67.19
2016,1,11,9,15,116.0,118.0,3.25,12.0,151.5,92.62,77.59
2016,1,11,9,30,124.0,134.0,3.2,12.0,174.0,110.52,86.33
2016,1,11,9,45,129.5,148.0,3.15,12.5,194.0,130.86,100.91
2016,1,11,10,0,135.0,162.0,3.1,13.0,214.0,151.67,117.08
2016,1,11,10,15,109.5,173.0,3.0,13.0,217.5,165.27,129.47
2016,1,11,10,30,84.0,184.0,2.9,13.0,221.0,178.67,141.82
2016,1,11,10,45,178.5,190.5,2.85,13.5,273.0,213.09,167.11
2016,1,11,11,0,273.0,197.0,2.8,14.0,325.0,256.06,200.17
2016,1,11,11,15,136.5,170.0,2.75,14.0,234.0,200.75,159.28
2016,1,11,11,30,0.0,143.0,2.7,14.0,143.0,132.06,105.36
2016,1,11,11,45,20.0,175.5,2.65,14.5,186.0,170.2,136.44
2016,1,11,12,0,40.0,208.0,2.6,15.0,229.0,211.28,169.48
2016,1,11,12,15,57.5,215.0,2.55,15.0,245.0,228.91,183.76
2016,1,11,12,30,75.0,222.0,2.5,15.0,261.0,247.57,198.98
2016,1,11,12,45,48.5,206.0,2.45,15.0,231.0,222.2,178.58
2016,1,11,13,0,22.0,190.0,2.4,15.0,201.0,191.2,153.47
2016,1,11,13,15,150.0,194.5,2.35,15.0,265.5,276.68,224.22
2016,1,11,13,30,278.0,199.0,2.3,15.0,330.0,363.14,294.27
2016,1,11,13,45,358.0,175.5,2.25,15.0,337.0,389.32,316.04
2016,1,11,14,0,438.0,152.0,2.2,15.0,344.0,422.58,343.43
2016,1,11,14,15,305.0,158.5,2.1,15.0,288.0,349.52,284.88
2016,1,11,14,30,172.0,165.0,2.0,15.0,232.0,275.98,225.13
2016,1,11,14,45,167.0,151.0,1.95,15.0,211.5,259.82,212.59
