Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,162.0,137.0,1.9,15.0,191.0,243.01,199.06
2016,1,11,15,15,154.0,121.0,1.75,14.5,167.5,221.5,181.67
2016,1,11,15,30,146.0,105.0,1.6,14.0,144.0,199.48,163.45
2016,1,11,15,45,345.5,75.5,1.45,14.0,146.5,284.51,232.94
2016,1,11,16,0,545.0,46.0,1.3,14.0,149.0,346.65,279.46
2016,1,11,16,15,461.5,38.5,1.25,13.5,110.0,287.23,227.65
2016,1,11,16,30,378.0,31.0,1.2,13.0,71.0,230.84,174.4
2016,1,11,16,45,189.0,15.5,1.2,13.0,35.5,115.76,41.56
2016,1,11,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,14.5,3.65,9.5,32.0,11.21,0.0
2016,1,12,8,0,367.0,29.0,3.6,10.0,64.0,23.08,13.33
2016,1,12,8,15,456.5,36.5,3.5,10.0,103.0,28.06,19.1
2016,1,12,8,30,546.0,44.0,3.4,10.0,142.0,32.94,23.91
2016,1,12,8,45,601.5,49.5,3.35,10.5,182.5,35.94,26.84
2016,1,12,9,0,657.0,55.0,3.3,11.0,223.0,42.68,33.01
2016,1,12,9,15,693.0,58.5,3.15,11.0,261.0,44.17,34.42
2016,1,12,9,30,729.0,62.0,3.0,11.0,299.0,71.95,39.73
2016,1,12,9,45,588.5,94.0,2.95,11.5,298.5,120.3,74.09
2016,1,12,10,0,448.0,126.0,2.9,12.0,298.0,158.1,108.94
2016,1,12,10,15,385.0,148.5,2.95,12.5,304.5,189.07,137.65
2016,1,12,10,30,322.0,171.0,3.0,13.0,311.0,216.14,163.66
2016,1,12,10,45,319.5,181.5,3.05,13.5,326.0,241.04,185.47
2016,1,12,11,0,317.0,192.0,3.1,14.0,341.0,265.31,206.65
2016,1,12,11,15,388.0,184.0,3.1,14.0,373.0,297.77,233.18
2016,1,12,11,30,459.0,176.0,3.1,14.0,405.0,334.81,263.8
2016,1,12,11,45,505.0,167.5,3.15,14.5,422.5,364.53,288.62
2016,1,12,12,0,551.0,159.0,3.2,15.0,440.0,395.49,314.36
2016,1,12,12,15,462.5,181.0,3.2,15.0,417.0,393.65,314.81
2016,1,12,12,30,374.0,203.0,3.2,15.0,394.0,382.63,307.39
2016,1,12,12,45,383.0,198.0,3.25,15.0,391.5,393.68,317.39
2016,1,12,13,0,392.0,193.0,3.3,15.0,389.0,403.75,326.46
2016,1,12,13,15,281.0,202.0,3.3,15.0,340.5,361.56,293.09
2016,1,12,13,30,170.0,211.0,3.3,15.0,292.0,309.65,251.35
2016,1,12,13,45,300.0,183.0,3.35,15.0,318.5,365.05,297.97
2016,1,12,14,0,430.0,155.0,3.4,15.0,345.0,422.07,345.18
2016,1,12,14,15,318.0,159.5,3.45,15.0,295.0,358.68,294.13
2016,1,12,14,30,206.0,164.0,3.5,15.0,245.0,294.58,241.87
2016,1,12,14,45,196.0,151.0,3.6,15.0,222.5,276.55,227.67
2016,1,12,15,0,186.0,138.0,3.7,15.0,200.0,257.87,212.56
2016,1,12,15,15,176.5,122.0,3.75,14.5,175.5,235.28,194.28
2016,1,12,15,30,167.0,106.0,3.8,14.0,151.0,212.12,175.07
2016,1,12,15,45,151.0,89.5,3.9,14.0,125.0,184.47,151.25
2016,1,12,16,0,135.0,73.0,4.0,14.0,99.0,156.69,126.8
2016,1,12,16,15,110.0,55.5,4.1,13.5,73.5,123.04,97.16
2016,1,12,16,30,85.0,38.0,4.2,13.0,48.0,97.38,72.65
2016,1,12,16,45,42.5,23.0,4.3,13.0,28.0,49.2,18.47
2016,1,12,17,0,0.0,8.0,4.4,13.0,8.0,7.63,0.0
2016,1,12,17,15,0.0,4.0,4.5,13.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,5.5,5.6,12.5,5.5,5.09,0.0
2016,1,13,8,0,0.0,11.0,5.8,13.0,11.0,10.19,2.66
2016,1,13,8,15,0.0,17.5,5.9,13.0,17.5,16.22,8.5
2016,1,13,8,30,0.0,24.0,6.0,13.0,24.0,22.25,14.11
2016,1,13,8,45,0.0,31.5,6.15,13.5,31.5,29.23,20.48
2016,1,13,9,0,0.0,39.0,6.3,14.0,39.0,36.21,26.79
2016,1,13,9,15,0.0,45.5,6.4,14.0,45.5,42.27,32.26
2016,1,13,9,30,0.0,52.0,6.5,14.0,52.0,48.33,35.8
2016,1,13,9,45,0.0,58.0,6.65,14.5,58.0,53.92,40.46
2016,1,13,10,0,0.0,64.0,6.8,15.0,64.0,59.52,45.07
2016,1,13,10,15,57.5,126.5,6.9,15.0,151.5,122.55,95.64
2016,1,13,10,30,115.0,189.0,7.0,15.0,239.0,187.39,147.55
2016,1,13,10,45,57.5,154.5,7.1,15.0,179.5,153.64,121.86
2016,1,13,11,0,0.0,120.0,7.2,15.0,120.0,110.65,87.71
2016,1,13,11,15,256.5,142.5,7.2,15.0,270.0,216.99,171.18
2016,1,13,11,30,513.0,165.0,7.2,15.0,420.0,345.74,274.12
2016,1,13,11,45,324.5,198.5,7.25,15.0,361.0,318.13,255.52
2016,1,13,12,0,136.0,232.0,7.3,15.0,302.0,277.31,224.27
2016,1,13,12,15,160.0,232.0,7.25,14.5,314.0,295.34,239.99
2016,1,13,12,30,184.0,232.0,7.2,14.0,326.0,314.14,256.4
2016,1,13,12,45,122.0,223.5,7.2,14.0,285.5,281.09,229.6
2016,1,13,13,0,60.0,215.0,7.2,14.0,245.0,240.14,195.84
2016,1,13,13,15,237.0,196.0,7.15,14.0,310.5,331.82,273.41
2016,1,13,13,30,414.0,177.0,7.1,14.0,376.0,423.93,350.63
2016,1,13,13,45,432.5,164.5,7.05,14.0,364.0,428.73,355.45
2016,1,13,14,0,451.0,152.0,7.0,14.0,352.0,431.93,359.08
2016,1,13,14,15,447.0,142.0,6.7,13.5,330.0,423.05,352.99
2016,1,13,14,30,443.0,132.0,6.4,13.0,308.0,412.36,345.25
2016,1,13,14,45,419.5,126.5,6.15,13.0,281.0,393.76,329.95
2016,1,13,15,0,396.0,121.0,5.9,13.0,254.0,373.94,313.38
2016,1,13,15,15,509.5,94.0,5.5,12.5,245.0,404.37,339.5
2016,1,13,15,30,623.0,67.0,5.1,12.0,236.0,433.45,363.16
2016,1,13,15,45,583.5,59.5,4.75,12.0,197.0,395.1,329.1
2016,1,13,16,0,544.0,52.0,4.4,12.0,158.0,356.27,293.74
2016,1,13,16,15,456.5,44.0,4.2,11.5,118.0,293.8,238.49
2016,1,13,16,30,369.0,36.0,4.0,11.0,78.0,234.21,182.47
2016,1,13,16,45,227.0,24.5,3.8,11.0,46.0,145.86,74.64
2016,1,13,17,0,85.0,13.0,3.6,11.0,14.0,46.1,0.0
2016,1,13,17,15,42.5,6.5,3.5,10.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,47.5,17.0,2.75,9.5,21.5,14.31,0.0
2016,1,14,8,0,95.0,34.0,2.9,10.0,43.0,27.84,17.41
2016,1,14,8,15,121.0,51.0,3.1,10.0,69.0,40.92,30.44
2016,1,14,8,30,147.0,68.0,3.3,10.0,95.0,53.61,42.39
2016,1,14,8,45,162.0,85.0,3.5,10.5,121.0,65.89,53.73
2016,1,14,9,0,177.0,102.0,3.7,11.0,147.0,77.79,64.53
2016,1,14,9,15,185.0,118.0,3.85,11.0,172.0,92.95,78.2
2016,1,14,9,30,193.0,134.0,4.0,11.0,197.0,113.48,87.48
2016,1,14,9,45,198.5,148.0,4.2,11.5,219.0,137.14,103.86
2016,1,14,10,0,204.0,162.0,4.4,12.0,241.0,161.2,122.57
2016,1,14,10,15,165.0,176.5,4.55,12.0,243.5,178.13,138.55
2016,1,14,10,30,126.0,191.0,4.7,12.0,246.0,191.53,151.81
2016,1,14,10,45,183.5,198.0,4.85,12.5,283.0,221.02,174.74
2016,1,14,11,0,241.0,205.0,5.0,13.0,320.0,253.91,201.01
2016,1,14,11,15,129.5,197.0,5.2,13.0,259.0,222.14,178.36
2016,1,14,11,30,18.0,189.0,5.4,13.0,198.0,180.18,145.8
2016,1,14,11,45,18.0,191.5,5.65,13.0,200.5,183.97,149.04
2016,1,14,12,0,18.0,194.0,5.9,13.0,203.0,187.69,152.19
2016,1,14,12,15,16.0,191.5,6.1,13.0,199.5,185.8,150.7
2016,1,14,12,30,14.0,189.0,6.3,13.0,196.0,183.68,149.04
2016,1,14,12,45,26.0,197.5,6.5,13.0,210.5,199.11,162.06
2016,1,14,13,0,38.0,206.0,6.7,13.0,225.0,219.46,179.21
2016,1,14,13,15,19.0,172.5,6.75,13.0,182.0,173.73,141.23
2016,1,14,13,30,0.0,139.0,6.8,13.0,139.0,131.2,105.58
2016,1,14,13,45,0.0,117.5,6.85,13.0,117.5,110.62,88.42
2016,1,14,14,0,0.0,96.0,6.9,13.0,96.0,89.93,71.06
2016,1,14,14,15,0.0,88.5,6.75,12.5,88.5,82.82,65.26
2016,1,14,14,30,0.0,81.0,6.6,12.0,81.0,75.67,59.39
2016,1,14,14,45,0.0,73.0,6.5,12.0,73.0,68.01,52.93
2016,1,14,15,0,0.0,65.0,6.4,12.0,65.0,60.46,46.51
2016,1,14,15,15,0.0,57.0,6.3,12.0,57.0,52.99,40.11
2016,1,14,15,30,0.0,49.0,6.2,12.0,49.0,45.53,33.66
2016,1,14,15,45,0.0,40.0,6.15,12.0,40.0,37.15,26.34
2016,1,14,16,0,0.0,31.0,6.1,12.0,31.0,28.77,18.98
2016,1,14,16,15,0.0,23.0,6.1,12.0,23.0,21.33,12.38
2016,1,14,16,30,0.0,15.0,6.1,12.0,15.0,13.9,5.73
2016,1,14,16,45,0.0,8.5,6.2,12.0,8.5,7.87,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,155.5,16.5,0.4,11.5,31.5,12.93,0.0
2016,1,15,8,0,311.0,33.0,0.4,12.0,63.0,26.73,16.52
2016,1,15,8,15,402.5,41.5,0.55,12.0,101.5,32.43,22.88
2016,1,15,8,30,494.0,50.0,0.7,12.0,140.0,37.99,28.3
2016,1,15,8,45,551.5,56.5,0.9,12.0,180.5,41.61,31.82
2016,1,15,9,0,609.0,63.0,1.1,12.0,221.0,45.19,35.18
2016,1,15,9,15,648.0,67.0,1.3,12.0,259.0,46.64,36.54
2016,1,15,9,30,687.0,71.0,1.5,12.0,297.0,75.07,42.51
2016,1,15,9,45,642.0,85.5,1.7,12.5,315.0,118.78,70.01
2016,1,15,10,0,597.0,100.0,1.9,13.0,333.0,157.91,101.54
2016,1,15,10,15,605.0,107.0,1.95,13.0,358.0,195.31,132.97
2016,1,15,10,30,613.0,114.0,2.0,13.0,383.0,232.63,165.92
2016,1,15,10,45,571.0,132.5,2.15,13.0,393.0,266.82,198.51
2016,1,15,11,0,529.0,151.0,2.3,13.0,403.0,294.96,225.65
2016,1,15,11,15,484.5,167.5,2.25,13.0,404.5,317.75,247.58
2016,1,15,11,30,440.0,184.0,2.2,13.0,406.0,336.55,265.46
2016,1,15,11,45,414.5,193.5,2.2,13.5,405.0,353.07,280.19
2016,1,15,12,0,389.0,203.0,2.2,14.0,404.0,364.89,290.69
2016,1,15,12,15,329.5,214.5,2.15,14.0,385.0,361.84,289.55
2016,1,15,12,30,270.0,226.0,2.1,14.0,366.0,355.07,285.01
2016,1,15,12,45,345.0,208.5,2.05,14.0,385.5,386.33,310.82
2016,1,15,13,0,420.0,191.0,2.0,14.0,405.0,424.12,341.5
2016,1,15,13,15,613.5,138.0,1.9,14.0,440.5,491.17,395.54
2016,1,15,13,30,807.0,85.0,1.8,14.0,476.0,555.03,446.39
2016,1,15,13,45,801.0,81.5,1.75,14.0,455.5,557.38,448.7
2016,1,15,14,0,795.0,78.0,1.7,14.0,435.0,556.85,449.13
2016,1,15,14,15,777.0,76.0,1.6,14.0,407.0,548.18,442.86
2016,1,15,14,30,759.0,74.0,1.5,14.0,379.0,536.78,434.34
2016,1,15,14,45,738.0,70.5,1.45,14.0,346.5,519.41,421.29
2016,1,15,15,0,717.0,67.0,1.4,14.0,314.0,499.69,406.07
2016,1,15,15,15,682.0,63.0,1.3,14.0,276.0,469.43,381.92
2016,1,15,15,30,647.0,59.0,1.2,14.0,238.0,440.54,358.1
2016,1,15,15,45,595.0,54.0,1.1,14.0,198.5,397.97,322.73
2016,1,15,16,0,543.0,49.0,1.0,14.0,159.0,355.43,286.27
2016,1,15,16,15,462.5,42.0,1.0,13.5,119.5,297.17,236.86
2016,1,15,16,30,382.0,35.0,1.0,13.0,80.0,241.54,186.74
2016,1,15,16,45,246.5,24.0,1.05,13.0,48.0,157.61,94.13
2016,1,15,17,0,111.0,13.0,1.1,13.0,16.0,57.05,0.0
2016,1,15,17,15,55.5,6.5,1.15,13.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,15.0,4.35,13.0,15.0,13.92,0.0
2016,1,16,8,0,0.0,30.0,4.4,13.0,30.0,27.38,16.95
2016,1,16,8,15,4.5,47.5,4.35,13.0,48.5,42.46,31.43
2016,1,16,8,30,9.0,65.0,4.3,13.0,67.0,57.32,45.19
2016,1,16,8,45,18.5,82.5,4.3,13.5,87.0,72.01,58.54
2016,1,16,9,0,28.0,100.0,4.3,14.0,107.0,83.23,68.62
2016,1,16,9,15,34.0,115.5,4.2,14.0,126.0,95.19,79.3
2016,1,16,9,30,40.0,131.0,4.1,14.0,145.0,110.24,87.3
2016,1,16,9,45,42.0,144.0,4.0,14.5,159.5,125.02,98.7
2016,1,16,10,0,44.0,157.0,3.9,15.0,174.0,139.97,110.53
2016,1,16,10,15,31.5,161.5,3.8,15.0,174.5,145.98,115.94
2016,1,16,10,30,19.0,166.0,3.7,15.0,175.0,153.19,122.34
2016,1,16,10,45,25.0,178.0,3.65,15.0,190.5,167.08,133.53
2016,1,16,11,0,31.0,190.0,3.6,15.0,206.0,179.75,143.74
2016,1,16,11,15,15.5,158.5,3.55,15.0,166.5,150.8,120.28
2016,1,16,11,30,0.0,127.0,3.5,15.0,127.0,117.59,93.06
2016,1,16,11,45,33.0,176.5,3.5,15.5,194.0,177.07,141.55
2016,1,16,12,0,66.0,226.0,3.5,16.0,261.0,239.52,191.73
2016,1,16,12,15,64.5,227.0,3.5,16.0,261.0,243.74,195.21
2016,1,16,12,30,63.0,228.0,3.5,16.0,261.0,247.72,198.63
2016,1,16,12,45,31.5,172.5,3.5,16.0,189.0,181.0,144.73
2016,1,16,13,0,0.0,117.0,3.5,16.0,117.0,109.41,85.88
2016,1,16,13,15,57.0,167.0,3.4,16.0,195.0,193.33,155.73
2016,1,16,13,30,114.0,217.0,3.3,16.0,273.0,285.19,230.58
2016,1,16,13,45,57.0,112.0,3.2,16.0,140.0,141.31,113.35
2016,1,16,14,0,0.0,7.0,3.1,16.0,7.0,6.49,0.0
2016,1,16,14,15,0.0,31.0,3.0,16.0,31.0,28.78,18.82
2016,1,16,14,30,0.0,55.0,2.9,16.0,55.0,51.13,37.78
2016,1,16,14,45,0.0,50.0,2.8,16.0,50.0,46.46,33.88
2016,1,16,15,0,0.0,45.0,2.7,16.0,45.0,41.8,29.97
2016,1,16,15,15,0.0,39.5,2.55,15.5,39.5,36.67,25.7
2016,1,16,15,30,0.0,34.0,2.4,15.0,34.0,31.55,21.38
2016,1,16,15,45,0.0,28.5,2.3,15.0,28.5,26.44,16.95
2016,1,16,16,0,0.0,23.0,2.2,15.0,23.0,21.32,12.48
2016,1,16,16,15,0.0,17.0,2.15,14.5,17.0,15.75,7.62
2016,1,16,16,30,0.0,11.0,2.1,14.0,11.0,10.18,2.72
2016,1,16,16,45,0.0,6.5,2.1,14.0,6.5,6.01,0.0
2016,1,16,17,0,0.0,2.0,2.1,14.0,2.0,1.91,0.0
2016,1,16,17,15,0.0,1.0,2.15,14.0,1.0,0.95,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,5.65,14.0,4.0,3.7,0.0
2016,1,17,8,0,0.0,8.0,5.7,14.0,8.0,7.4,0.46
2016,1,17,8,15,0.0,13.0,5.7,14.0,13.0,12.04,4.85
2016,1,17,8,30,0.0,18.0,5.7,14.0,18.0,16.68,9.14
2016,1,17,8,45,0.0,23.5,5.75,14.0,23.5,21.79,13.82
2016,1,17,9,0,0.0,29.0,5.8,14.0,29.0,26.9,18.48
2016,1,17,9,15,0.0,34.0,5.8,14.0,34.0,31.55,22.68
2016,1,17,9,30,0.0,39.0,5.8,14.0,39.0,36.21,25.44
2016,1,17,9,45,0.0,38.0,5.8,14.5,38.0,35.28,24.56
2016,1,17,10,0,0.0,37.0,5.8,15.0,37.0,34.36,23.68
2016,1,17,10,15,0.0,58.5,5.75,15.0,58.5,54.4,40.64
2016,1,17,10,30,0.0,80.0,5.7,15.0,80.0,74.48,57.52
2016,1,17,10,45,0.0,71.0,5.7,15.0,71.0,66.07,50.35
2016,1,17,11,0,0.0,62.0,5.7,15.0,62.0,57.68,43.21
2016,1,17,11,15,0.0,91.0,5.7,15.0,91.0,84.66,65.83
2016,1,17,11,30,0.0,120.0,5.7,15.0,120.0,111.23,87.95
2016,1,17,11,45,0.0,134.5,5.75,15.0,134.5,124.72,99.09
2016,1,17,12,0,0.0,149.0,5.8,15.0,149.0,138.37,110.36
2016,1,17,12,15,4.5,166.5,5.85,15.0,168.5,157.15,125.87
2016,1,17,12,30,9.0,184.0,5.9,15.0,188.0,176.5,141.86
2016,1,17,12,45,4.5,151.5,5.95,15.0,153.5,144.2,115.22
2016,1,17,13,0,0.0,119.0,6.0,15.0,119.0,111.3,87.94
2016,1,17,13,15,0.0,89.5,6.0,15.0,89.5,83.42,64.73
2016,1,17,13,30,0.0,60.0,6.0,15.0,60.0,55.81,41.6
2016,1,17,13,45,0.0,33.5,6.0,15.0,33.5,31.12,20.78
2016,1,17,14,0,0.0,7.0,6.0,15.0,7.0,6.49,0.0
2016,1,17,14,15,0.0,36.5,5.95,15.0,36.5,33.9,23.23
2016,1,17,14,30,0.0,66.0,5.9,15.0,66.0,61.39,46.6
2016,1,17,14,45,0.0,60.0,5.85,15.0,60.0,55.79,41.92
2016,1,17,15,0,0.0,54.0,5.8,15.0,54.0,50.19,37.21
2016,1,17,15,15,0.0,48.0,5.65,14.5,48.0,44.59,32.55
2016,1,17,15,30,0.0,42.0,5.5,14.0,42.0,39.0,27.82
2016,1,17,15,45,0.0,35.0,5.4,14.0,35.0,32.49,22.18
2016,1,17,16,0,0.0,28.0,5.3,14.0,28.0,25.97,16.48
2016,1,17,16,15,0.0,21.0,5.25,14.0,21.0,19.47,10.76
2016,1,17,16,30,0.0,14.0,5.2,14.0,14.0,12.97,5.02
2016,1,17,16,45,0.0,8.5,5.2,14.0,8.5,7.87,0.0
2016,1,17,17,0,0.0,3.0,5.2,14.0,3.0,2.86,0.0
2016,1,17,17,15,0.0,1.5,5.2,14.0,1.5,1.43,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.5,14.5,2.5,12.5,35.0,11.05,0.0
2016,1,18,8,0,401.0,29.0,2.7,13.0,70.0,22.78,13.33
2016,1,18,8,15,487.5,36.5,2.65,13.0,110.5,27.76,18.69
2016,1,18,8,30,574.0,44.0,2.6,13.0,151.0,32.62,23.39
2016,1,18,8,45,630.5,48.5,2.6,13.5,193.0,38.08,28.45
2016,1,18,9,0,687.0,53.0,2.6,14.0,235.0,40.52,30.7
2016,1,18,9,15,722.0,56.5,2.6,14.0,274.5,42.08,32.14
2016,1,18,9,30,757.0,60.0,2.6,14.0,314.0,74.69,39.11
2016,1,18,9,45,776.0,64.0,2.6,14.5,348.0,118.43,63.42
2016,1,18,10,0,795.0,68.0,2.6,15.0,382.0,163.11,96.4
2016,1,18,10,15,810.5,70.0,2.7,15.0,411.0,206.1,132.6
2016,1,18,10,30,826.0,72.0,2.8,15.0,440.0,249.23,171.01
2016,1,18,10,45,738.5,95.5,2.95,15.5,437.5,281.11,203.9
2016,1,18,11,0,651.0,119.0,3.1,16.0,435.0,307.78,231.4
2016,1,18,11,15,493.5,164.5,3.2,16.0,408.5,320.46,247.92
2016,1,18,11,30,336.0,210.0,3.3,16.0,382.0,321.19,252.88
2016,1,18,11,45,332.5,214.5,3.4,16.0,387.0,338.54,268.26
2016,1,18,12,0,329.0,219.0,3.5,16.0,392.0,354.89,282.56
2016,1,18,12,15,310.0,223.0,3.5,16.0,386.5,362.39,289.6
2016,1,18,12,30,291.0,227.0,3.5,16.0,381.0,368.1,295.0
2016,1,18,12,45,211.0,230.5,3.5,16.0,341.5,335.49,269.61
2016,1,18,13,0,131.0,234.0,3.5,16.0,302.0,302.57,243.41
2016,1,18,13,15,325.0,197.5,3.5,16.0,359.5,384.91,311.51
2016,1,18,13,30,519.0,161.0,3.5,16.0,417.0,472.51,382.64
2016,1,18,13,45,305.5,180.5,3.5,16.0,329.5,369.43,300.06
2016,1,18,14,0,92.0,200.0,3.5,16.0,242.0,255.7,206.98
2016,1,18,14,15,52.5,176.0,3.4,15.5,199.5,209.14,169.52
2016,1,18,14,30,13.0,152.0,3.3,15.0,157.0,155.39,125.23
2016,1,18,14,45,118.0,147.5,3.25,15.0,189.5,228.74,187.83
2016,1,18,15,0,223.0,143.0,3.2,15.0,222.0,295.42,243.66
2016,1,18,15,15,211.0,128.5,2.95,15.0,196.5,272.83,224.83
2016,1,18,15,30,199.0,114.0,2.7,15.0,171.0,249.62,205.44
2016,1,18,15,45,181.5,97.5,2.45,15.0,143.0,220.45,180.67
2016,1,18,16,0,164.0,81.0,2.2,15.0,115.0,191.05,155.2
2016,1,18,16,15,139.5,63.5,2.2,14.5,88.0,156.7,125.39
2016,1,18,16,30,115.0,46.0,2.2,14.0,61.0,122.54,94.86
2016,1,18,16,45,57.5,30.5,2.2,14.0,38.0,69.12,44.5
2016,1,18,17,0,0.0,15.0,2.2,14.0,15.0,14.3,0.0
2016,1,18,17,15,0.0,7.5,2.2,14.0,7.5,7.15,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.0,8.7,14.0,8.0,7.41,0.0
2016,1,19,8,0,0.0,16.0,8.8,14.0,16.0,14.83,6.68
2016,1,19,8,15,0.0,25.5,8.95,14.0,25.5,23.66,15.0
2016,1,19,8,30,0.0,35.0,9.1,14.0,35.0,32.5,23.14
2016,1,19,8,45,0.0,44.5,9.25,14.5,44.5,41.35,31.18
2016,1,19,9,0,0.0,54.0,9.4,15.0,54.0,50.2,39.13
2016,1,19,9,15,0.0,64.0,9.25,15.0,64.0,59.35,47.32
2016,1,19,9,30,0.0,74.0,9.1,15.0,74.0,68.31,52.63
2016,1,19,9,45,9.0,112.0,9.0,15.5,115.5,101.5,80.12
2016,1,19,10,0,18.0,150.0,8.9,16.0,157.0,135.24,107.66
2016,1,19,10,15,207.5,158.0,8.6,16.0,250.5,169.79,128.3
2016,1,19,10,30,397.0,166.0,8.3,16.0,344.0,229.78,171.76
2016,1,19,10,45,344.0,185.5,8.05,16.0,345.5,253.86,195.3
2016,1,19,11,0,291.0,205.0,7.8,16.0,347.0,271.23,212.67
2016,1,19,11,15,293.5,212.0,7.65,16.0,359.0,292.96,231.87
2016,1,19,11,30,296.0,219.0,7.5,16.0,371.0,314.33,250.58
2016,1,19,11,45,148.0,183.5,7.4,16.0,259.5,232.9,186.79
2016,1,19,12,0,0.0,148.0,7.3,16.0,148.0,137.45,109.16
2016,1,19,12,15,0.0,148.5,7.05,16.0,148.5,138.27,109.86
2016,1,19,12,30,0.0,149.0,6.8,16.0,149.0,139.09,110.53
2016,1,19,12,45,150.0,185.5,6.55,16.0,263.5,260.04,211.14
2016,1,19,13,0,300.0,222.0,6.3,16.0,378.0,388.08,315.78
2016,1,19,13,15,232.5,223.0,6.3,16.0,342.0,353.98,288.28
2016,1,19,13,30,165.0,224.0,6.3,16.0,306.0,322.31,262.55
2016,1,19,13,45,155.5,217.5,6.35,16.0,292.0,314.8,256.94
2016,1,19,14,0,146.0,211.0,6.4,16.0,278.0,306.62,250.7
2016,1,19,14,15,92.0,188.5,6.35,15.5,230.0,246.35,201.58
2016,1,19,14,30,38.0,166.0,6.3,15.0,182.0,192.09,156.59
2016,1,19,14,45,166.5,151.5,6.25,15.0,212.5,262.12,217.12
2016,1,19,15,0,295.0,137.0,6.2,15.0,243.0,330.82,275.55
2016,1,19,15,15,265.5,127.5,5.95,14.5,215.0,303.26,252.77
2016,1,19,15,30,236.0,118.0,5.7,14.0,187.0,275.69,229.69
2016,1,19,15,45,217.5,101.5,5.5,14.0,157.0,245.44,203.69
2016,1,19,16,0,199.0,85.0,5.3,14.0,127.0,214.94,176.89
2016,1,19,16,15,163.5,67.5,4.9,13.5,97.0,174.49,141.37
2016,1,19,16,30,128.0,50.0,4.5,13.0,67.0,134.85,105.81
2016,1,19,16,45,64.0,33.5,4.15,13.0,42.0,77.12,51.92
2016,1,19,17,0,0.0,17.0,3.8,13.0,17.0,16.94,0.0
2016,1,19,17,15,0.0,8.5,3.6,13.0,8.5,8.1,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.0,1.45,11.0,16.0,14.85,0.24
2016,1,20,8,0,0.0,32.0,1.6,11.0,32.0,29.14,19.01
2016,1,20,8,15,2.5,49.5,1.75,11.0,50.0,44.22,33.42
2016,1,20,8,30,5.0,67.0,1.9,11.0,68.0,59.09,47.24
2016,1,20,8,45,11.5,83.5,2.05,11.5,86.5,73.05,59.98
2016,1,20,9,0,18.0,100.0,2.2,12.0,105.0,86.85,72.37
2016,1,20,9,15,22.5,115.0,2.25,12.0,122.0,99.39,83.58
2016,1,20,9,30,27.0,130.0,2.3,12.0,139.0,109.72,87.68
2016,1,20,9,45,28.0,143.5,2.4,12.5,154.0,124.05,99.02
2016,1,20,10,0,29.0,157.0,2.5,13.0,169.0,138.51,110.63
2016,1,20,10,15,14.5,139.0,2.45,13.5,145.0,128.04,102.18
2016,1,20,10,30,0.0,121.0,2.4,14.0,121.0,110.81,88.08
2016,1,20,10,45,45.0,168.0,2.35,14.5,190.5,162.32,129.05
2016,1,20,11,0,90.0,215.0,2.3,15.0,260.0,219.45,174.23
2016,1,20,11,15,128.0,224.5,2.15,15.0,290.0,246.41,195.41
2016,1,20,11,30,166.0,234.0,2.0,15.0,320.0,277.24,219.93
2016,1,20,11,45,211.0,234.5,1.95,15.0,345.5,305.49,242.58
2016,1,20,12,0,256.0,235.0,1.9,15.0,371.0,337.93,268.63
2016,1,20,12,15,564.5,156.5,1.75,15.0,458.0,426.43,338.48
2016,1,20,12,30,873.0,78.0,1.6,15.0,545.0,525.41,415.58
2016,1,20,12,45,876.0,76.0,1.45,15.5,539.5,546.09,431.0
2016,1,20,13,0,879.0,74.0,1.3,16.0,534.0,564.15,444.49
2016,1,20,13,15,684.5,122.5,1.25,16.0,475.0,523.16,413.55
2016,1,20,13,30,490.0,171.0,1.2,16.0,416.0,468.75,372.02
2016,1,20,13,45,492.0,162.0,1.15,16.0,399.5,468.68,373.21
2016,1,20,14,0,494.0,153.0,1.1,16.0,383.0,466.68,372.41
2016,1,20,14,15,503.5,141.0,1.1,16.0,363.5,464.0,371.4
2016,1,20,14,30,513.0,129.0,1.1,16.0,344.0,459.24,368.69
2016,1,20,14,45,362.5,138.0,1.1,16.0,284.0,380.8,307.35
2016,1,20,15,0,212.0,147.0,1.1,16.0,224.0,294.72,238.81
2016,1,20,15,15,204.0,132.0,1.1,15.5,199.0,273.95,223.26
2016,1,20,15,30,196.0,117.0,1.1,15.0,174.0,252.46,206.28
2016,1,20,15,45,182.0,100.5,1.1,15.0,147.0,225.19,183.66
2016,1,20,16,0,168.0,84.0,1.1,15.0,120.0,197.58,160.16
2016,1,20,16,15,148.5,66.0,1.05,14.5,93.0,164.86,132.02
2016,1,20,16,30,129.0,48.0,1.0,14.0,66.0,131.99,102.89
2016,1,20,16,45,64.5,33.0,1.0,14.0,42.0,75.68,51.71
2016,1,20,17,0,0.0,18.0,1.0,14.0,18.0,18.07,0.0
2016,1,20,17,15,0.0,9.0,0.9,14.0,9.0,8.58,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,175.5,16.5,4.35,11.5,35.5,12.68,0.01
2016,1,21,8,0,351.0,33.0,4.4,12.0,71.0,26.25,16.53
2016,1,21,8,15,437.0,41.5,4.3,12.0,110.5,31.94,22.5
2016,1,21,8,30,523.0,50.0,4.2,12.0,150.0,37.48,27.85
2016,1,21,8,45,583.0,54.5,4.15,12.5,191.5,39.41,29.78
2016,1,21,9,0,643.0,59.0,4.1,13.0,233.0,41.42,31.63
2016,1,21,9,15,678.5,63.0,3.95,13.5,272.0,47.26,36.83
2016,1,21,9,30,714.0,67.0,3.8,14.0,311.0,81.62,44.8
2016,1,21,9,45,561.0,104.5,3.7,14.5,308.5,131.83,82.99
2016,1,21,10,0,408.0,142.0,3.6,15.0,306.0,169.71,118.98
2016,1,21,10,15,525.0,126.5,3.65,15.5,354.0,201.21,140.59
2016,1,21,10,30,642.0,111.0,3.7,16.0,402.0,241.83,171.74
2016,1,21,10,45,727.5,96.0,3.8,16.5,442.0,282.29,205.35
2016,1,21,11,0,813.0,81.0,3.9,17.0,482.0,330.32,245.79
2016,1,21,11,15,671.0,125.5,4.0,17.0,463.5,352.37,270.18
2016,1,21,11,30,529.0,170.0,4.1,17.0,445.0,363.43,283.9
2016,1,21,11,45,520.5,176.5,4.2,17.0,451.0,387.21,305.16
2016,1,21,12,0,512.0,183.0,4.3,17.0,457.0,409.24,324.59
2016,1,21,12,15,511.5,183.0,4.3,17.0,457.5,427.25,340.44
2016,1,21,12,30,511.0,183.0,4.3,17.0,458.0,443.73,354.83
2016,1,21,12,45,464.5,192.0,4.35,17.0,439.5,442.89,355.31
2016,1,21,13,0,418.0,201.0,4.4,17.0,421.0,438.82,352.96
2016,1,21,13,15,440.0,190.0,4.4,16.5,416.5,451.0,364.48
2016,1,21,13,30,462.0,179.0,4.4,16.0,412.0,462.0,375.03
2016,1,21,13,45,263.5,189.5,4.45,16.0,321.0,356.5,290.3
2016,1,21,14,0,65.0,200.0,4.5,16.0,230.0,239.85,194.16
2016,1,21,14,15,117.0,191.0,4.55,16.0,242.0,271.73,221.57
2016,1,21,14,30,169.0,182.0,4.6,16.0,254.0,296.28,242.72
2016,1,21,14,45,87.0,156.0,4.7,16.0,193.0,212.58,173.57
2016,1,21,15,0,5.0,130.0,4.8,16.0,132.0,130.26,104.27
2016,1,21,15,15,2.5,116.5,4.8,15.5,117.5,116.07,92.73
2016,1,21,15,30,0.0,103.0,4.8,15.0,103.0,101.9,80.98
2016,1,21,15,45,0.0,87.0,4.85,15.0,87.0,86.26,67.69
2016,1,21,16,0,0.0,71.0,4.9,15.0,71.0,70.45,54.09
2016,1,21,16,15,0.0,55.0,4.9,14.5,55.0,54.4,40.22
2016,1,21,16,30,0.0,39.0,4.9,14.0,39.0,37.94,25.87
2016,1,21,16,45,0.0,25.0,4.95,14.0,25.0,23.4,12.46
2016,1,21,17,0,0.0,11.0,5.0,14.0,11.0,10.2,0.0
2016,1,21,17,15,0.0,5.5,5.05,14.0,5.5,5.24,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
