Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,6.55,14.0,4.5,4.16,0.0
2016,1,22,8,0,0.0,9.0,6.4,14.0,9.0,8.33,1.36
2016,1,22,8,15,0.0,14.5,6.4,14.0,14.5,13.43,6.11
2016,1,22,8,30,0.0,20.0,6.4,14.0,20.0,18.54,10.82
2016,1,22,8,45,0.0,26.0,6.4,14.0,26.0,24.11,15.92
2016,1,22,9,0,0.0,32.0,6.4,14.0,32.0,29.69,20.99
2016,1,22,9,15,0.0,37.5,6.5,14.0,37.5,34.81,25.6
2016,1,22,9,30,0.0,43.0,6.6,14.0,43.0,39.94,28.61
2016,1,22,9,45,0.0,81.5,6.75,14.5,81.5,75.27,58.56
2016,1,22,10,0,0.0,120.0,6.9,15.0,120.0,108.56,86.38
2016,1,22,10,15,0.0,132.0,6.95,15.0,132.0,119.59,95.47
2016,1,22,10,30,0.0,144.0,7.0,15.0,144.0,130.7,104.58
2016,1,22,10,45,0.0,126.0,7.05,15.0,126.0,115.74,91.94
2016,1,22,11,0,0.0,108.0,7.1,15.0,108.0,100.01,78.68
2016,1,22,11,15,0.0,133.5,7.2,15.0,133.5,123.22,97.96
2016,1,22,11,30,0.0,159.0,7.3,15.0,159.0,146.61,117.29
2016,1,22,11,45,0.0,160.5,7.4,15.0,160.5,148.49,118.76
2016,1,22,12,0,0.0,162.0,7.5,15.0,162.0,150.35,120.25
2016,1,22,12,15,0.0,147.5,7.3,15.0,147.5,137.34,109.43
2016,1,22,12,30,0.0,133.0,7.1,15.0,133.0,124.08,98.43
2016,1,22,12,45,8.0,164.5,6.9,15.0,169.0,158.37,126.96
2016,1,22,13,0,16.0,196.0,6.7,15.0,205.0,193.74,156.26
2016,1,22,13,15,8.0,138.0,6.45,15.0,142.5,134.18,107.05
2016,1,22,13,30,0.0,80.0,6.2,15.0,80.0,74.49,57.22
2016,1,22,13,45,0.0,92.5,5.95,15.0,92.5,86.33,67.25
2016,1,22,14,0,0.0,105.0,5.7,15.0,105.0,98.53,77.56
2016,1,22,14,15,0.0,84.5,5.6,15.0,84.5,78.8,61.11
2016,1,22,14,30,0.0,64.0,5.5,15.0,64.0,59.53,44.95
2016,1,22,14,45,0.0,52.0,5.45,15.0,52.0,48.33,35.54
2016,1,22,15,0,0.0,40.0,5.4,15.0,40.0,37.15,26.09
2016,1,22,15,15,0.0,35.5,5.35,14.5,35.5,32.95,22.6
2016,1,22,15,30,0.0,31.0,5.3,14.0,31.0,28.76,19.06
2016,1,22,15,45,0.0,26.0,5.3,14.0,26.0,24.11,15.05
2016,1,22,16,0,0.0,21.0,5.3,14.0,21.0,19.46,10.99
2016,1,22,16,15,0.0,16.5,5.2,14.0,16.5,15.29,7.31
2016,1,22,16,30,0.0,12.0,5.1,14.0,12.0,11.11,3.61
2016,1,22,16,45,0.0,7.5,5.1,14.0,7.5,6.94,0.0
2016,1,22,17,0,0.0,3.0,5.1,14.0,3.0,2.77,0.0
2016,1,22,17,15,0.0,1.5,5.1,13.5,1.5,1.43,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.5,5.8,11.0,4.5,0.0,0.0
2016,1,23,7,30,0.0,9.0,6.0,11.0,9.0,8.58,0.0
2016,1,23,7,45,57.0,29.5,6.2,11.5,35.5,24.79,7.71
2016,1,23,8,0,114.0,50.0,6.4,12.0,62.0,39.86,28.22
2016,1,23,8,15,194.0,66.5,6.5,12.0,99.5,52.38,40.5
2016,1,23,8,30,274.0,83.0,6.6,12.0,137.0,64.58,51.97
2016,1,23,8,45,312.0,99.0,6.75,12.5,174.0,76.0,62.45
2016,1,23,9,0,350.0,115.0,6.9,13.0,211.0,87.09,72.41
2016,1,23,9,15,175.0,63.0,6.9,13.0,111.0,49.43,38.82
2016,1,23,9,30,0.0,11.0,6.9,13.0,11.0,10.19,3.13
2016,1,23,9,45,161.5,84.5,6.95,13.0,150.5,84.37,59.85
2016,1,23,10,0,323.0,158.0,7.0,13.0,290.0,174.86,128.44
2016,1,23,10,15,231.5,180.5,6.95,13.0,278.5,193.59,148.52
2016,1,23,10,30,140.0,203.0,6.9,13.0,267.0,206.5,163.58
2016,1,23,10,45,438.5,159.0,6.9,13.0,374.5,258.89,198.97
2016,1,23,11,0,737.0,115.0,6.9,13.0,482.0,337.72,259.64
2016,1,23,11,15,746.5,116.5,6.85,13.0,499.0,374.04,293.29
2016,1,23,11,30,756.0,118.0,6.8,13.0,516.0,409.4,325.74
2016,1,23,11,45,582.5,164.5,6.8,13.0,474.0,405.24,326.81
2016,1,23,12,0,409.0,211.0,6.8,13.0,432.0,390.12,317.11
2016,1,23,12,15,301.5,230.0,6.8,13.0,393.0,368.37,300.74
2016,1,23,12,30,194.0,249.0,6.8,13.0,354.0,339.12,277.33
2016,1,23,12,45,286.5,231.0,6.8,13.0,385.0,383.23,314.67
2016,1,23,13,0,379.0,213.0,6.8,13.0,416.0,426.15,351.12
2016,1,23,13,15,190.5,190.5,6.85,13.0,292.5,299.37,246.98
2016,1,23,13,30,2.0,168.0,6.9,13.0,169.0,160.38,129.66
2016,1,23,13,45,69.0,190.0,6.95,13.0,223.0,228.99,188.26
2016,1,23,14,0,136.0,212.0,7.0,13.0,277.0,302.81,250.56
2016,1,23,14,15,257.5,186.0,7.0,13.0,300.0,359.73,299.83
2016,1,23,14,30,379.0,160.0,7.0,13.0,323.0,416.48,348.64
2016,1,23,14,45,389.0,144.5,7.05,13.0,300.5,407.37,341.91
2016,1,23,15,0,399.0,129.0,7.1,13.0,278.0,396.34,333.53
2016,1,23,15,15,507.5,104.5,6.95,12.5,272.5,430.62,363.78
2016,1,23,15,30,616.0,80.0,6.8,12.0,267.0,464.04,392.38
2016,1,23,15,45,562.5,74.0,6.7,12.0,226.0,418.74,353.32
2016,1,23,16,0,509.0,68.0,6.6,12.0,185.0,373.24,313.23
2016,1,23,16,15,431.5,59.5,6.4,11.5,143.5,313.07,260.27
2016,1,23,16,30,354.0,51.0,6.2,11.0,102.0,255.67,208.31
2016,1,23,16,45,242.0,37.5,6.05,11.0,66.5,181.09,138.14
2016,1,23,17,0,130.0,24.0,5.9,11.0,31.0,101.93,18.09
2016,1,23,17,15,65.0,12.0,5.75,11.0,15.5,37.26,0.0
2016,1,23,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,7.63,0.0
2016,1,24,7,45,41.5,24.5,3.65,9.5,29.0,21.19,6.75
2016,1,24,8,0,83.0,41.0,3.6,10.0,50.0,34.62,24.12
2016,1,24,8,15,111.5,59.0,3.6,10.0,77.5,48.81,37.73
2016,1,24,8,30,140.0,77.0,3.6,10.0,105.0,62.64,50.69
2016,1,24,8,45,158.5,95.0,3.6,10.5,133.5,76.09,63.02
2016,1,24,9,0,177.0,113.0,3.6,11.0,162.0,89.18,74.8
2016,1,24,9,15,195.5,127.0,3.6,11.0,189.0,94.6,79.68
2016,1,24,9,30,214.0,141.0,3.6,11.0,216.0,118.35,89.83
2016,1,24,9,45,247.0,153.0,3.6,11.5,248.0,144.97,107.79
2016,1,24,10,0,280.0,165.0,3.6,12.0,280.0,174.58,130.05
2016,1,24,10,15,260.5,181.0,3.45,12.0,294.5,200.07,152.57
2016,1,24,10,30,241.0,197.0,3.3,12.0,309.0,223.72,173.89
2016,1,24,10,45,211.5,211.0,3.15,12.0,312.5,242.94,191.71
2016,1,24,11,0,182.0,225.0,3.0,12.0,316.0,257.08,204.92
2016,1,24,11,15,303.0,213.0,2.95,12.0,370.5,300.39,238.98
2016,1,24,11,30,424.0,201.0,2.9,12.0,425.0,353.1,281.35
2016,1,24,11,45,463.5,195.0,2.85,12.5,444.0,383.2,306.2
2016,1,24,12,0,503.0,189.0,2.8,13.0,463.0,414.44,331.84
2016,1,24,12,15,297.5,218.0,2.9,13.0,380.0,355.93,287.04
2016,1,24,12,30,92.0,247.0,3.0,13.0,297.0,281.69,227.63
2016,1,24,12,45,482.5,163.5,3.1,13.5,423.0,428.67,348.33
2016,1,24,13,0,873.0,80.0,3.2,14.0,549.0,576.87,466.54
2016,1,24,13,15,867.0,79.0,3.4,14.0,535.0,588.4,476.78
2016,1,24,13,30,861.0,78.0,3.6,14.0,521.0,599.19,486.99
2016,1,24,13,45,847.0,78.0,3.85,14.0,499.5,601.44,490.57
2016,1,24,14,0,833.0,78.0,4.1,14.0,478.0,600.61,491.61
2016,1,24,14,15,818.0,76.5,4.2,13.5,450.5,594.5,489.07
2016,1,24,14,30,803.0,75.0,4.3,13.0,423.0,585.51,484.13
2016,1,24,14,45,777.0,73.5,4.4,13.0,388.5,567.1,470.54
2016,1,24,15,0,751.0,72.0,4.5,13.0,354.0,546.22,454.62
2016,1,24,15,15,720.5,68.5,4.25,12.5,315.5,518.23,432.4
2016,1,24,15,30,690.0,65.0,4.0,12.0,277.0,491.3,410.4
2016,1,24,15,45,649.0,59.5,3.75,12.0,236.0,452.26,377.29
2016,1,24,16,0,608.0,54.0,3.5,12.0,195.0,412.58,342.63
2016,1,24,16,15,538.5,47.5,3.3,11.5,153.0,356.77,294.18
2016,1,24,16,30,469.0,41.0,3.1,11.0,111.0,302.71,245.47
2016,1,24,16,45,356.5,31.0,2.95,11.0,73.5,227.35,174.88
2016,1,24,17,0,244.0,21.0,2.8,11.0,36.0,149.14,47.8
2016,1,24,17,15,122.0,10.5,2.65,10.5,18.0,58.88,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,15,52.5,5.5,0.5,11.0,7.0,0.0,0.0
2016,1,25,7,30,105.0,11.0,0.5,11.0,14.0,10.48,0.0
2016,1,25,7,45,244.5,23.0,0.5,11.5,46.5,18.46,5.82
2016,1,25,8,0,384.0,35.0,0.5,12.0,79.0,27.74,18.21
2016,1,25,8,15,467.5,42.5,0.45,12.0,120.0,32.45,23.16
2016,1,25,8,30,551.0,50.0,0.4,12.0,161.0,37.07,27.67
2016,1,25,8,45,604.5,55.5,0.35,12.5,203.5,39.85,30.31
2016,1,25,9,0,658.0,61.0,0.3,13.0,246.0,42.6,32.82
2016,1,25,9,15,389.0,104.0,0.3,13.0,217.5,73.82,60.65
2016,1,25,9,30,120.0,147.0,0.3,13.0,189.0,122.68,94.98
2016,1,25,9,45,192.5,158.0,0.3,13.5,233.5,147.84,110.65
2016,1,25,10,0,265.0,169.0,0.3,14.0,278.0,176.02,129.44
2016,1,25,10,15,305.0,176.0,0.35,14.0,311.0,205.42,152.02
2016,1,25,10,30,345.0,183.0,0.4,14.0,344.0,237.95,177.96
2016,1,25,10,45,565.5,140.0,0.5,14.0,419.0,280.52,207.5
2016,1,25,11,0,786.0,97.0,0.6,14.0,494.0,343.37,255.28
2016,1,25,11,15,793.5,98.5,0.6,14.0,510.5,380.42,287.61
2016,1,25,11,30,801.0,100.0,0.6,14.0,527.0,416.24,318.48
2016,1,25,11,45,806.0,100.5,0.65,14.5,536.5,448.62,345.75
2016,1,25,12,0,811.0,101.0,0.7,15.0,546.0,479.24,371.04
2016,1,25,12,15,811.5,101.0,0.7,15.0,547.5,505.22,392.67
2016,1,25,12,30,812.0,101.0,0.7,15.0,549.0,528.89,412.13
2016,1,25,12,45,817.5,97.5,0.75,15.0,544.5,549.32,429.35
2016,1,25,13,0,823.0,94.0,0.8,15.0,540.0,567.33,444.59
2016,1,25,13,15,816.5,93.0,0.85,15.0,526.0,578.47,454.53
2016,1,25,13,30,810.0,92.0,0.9,15.0,512.0,586.7,462.24
2016,1,25,13,45,670.5,122.5,0.95,15.0,461.0,546.61,432.79
2016,1,25,14,0,531.0,153.0,1.0,15.0,410.0,496.96,395.87
2016,1,25,14,15,605.0,124.5,1.05,15.0,401.5,520.67,416.35
2016,1,25,14,30,679.0,96.0,1.1,15.0,393.0,537.64,431.1
2016,1,25,14,45,561.0,110.5,1.15,15.0,343.0,481.53,388.22
2016,1,25,15,0,443.0,125.0,1.2,15.0,293.0,421.1,341.58
2016,1,25,15,15,419.5,115.5,1.2,14.5,261.5,394.63,322.04
2016,1,25,15,30,396.0,106.0,1.2,14.0,230.0,367.15,300.84
2016,1,25,15,45,486.5,82.0,1.2,14.0,212.0,388.73,318.14
2016,1,25,16,0,577.0,58.0,1.2,14.0,194.0,402.77,327.82
2016,1,25,16,15,508.5,51.0,1.2,13.5,152.5,347.29,281.22
2016,1,25,16,30,440.0,44.0,1.2,13.0,111.0,293.48,234.55
2016,1,25,16,45,330.5,33.5,1.2,13.0,74.0,219.24,167.6
2016,1,25,17,0,221.0,23.0,1.2,13.0,37.0,143.17,59.13
2016,1,25,17,15,110.5,11.5,1.25,12.5,18.5,55.58,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,1.35,10.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,1.4,10.0,15.0,14.3,0.0
2016,1,26,7,45,199.0,25.5,1.5,10.5,48.5,20.06,7.5
2016,1,26,8,0,398.0,36.0,1.6,11.0,82.0,28.57,19.04
2016,1,26,8,15,481.0,44.0,1.7,11.0,124.5,33.7,24.34
2016,1,26,8,30,564.0,52.0,1.8,11.0,167.0,38.71,29.2
2016,1,26,8,45,619.0,57.0,1.9,11.5,210.0,41.0,31.41
2016,1,26,9,0,674.0,62.0,2.0,12.0,253.0,43.32,33.52
2016,1,26,9,15,343.5,96.0,2.05,12.0,194.0,67.66,55.38
2016,1,26,9,30,13.0,130.0,2.1,12.0,135.0,114.41,91.96
2016,1,26,9,45,34.0,150.5,2.2,12.5,164.5,130.87,104.34
2016,1,26,10,0,55.0,171.0,2.3,13.0,194.0,153.93,122.15
2016,1,26,10,15,101.0,189.0,2.3,13.0,235.0,182.31,143.65
2016,1,26,10,30,147.0,207.0,2.3,13.0,276.0,212.53,167.08
2016,1,26,10,45,351.0,181.5,2.35,13.5,357.0,257.62,198.37
2016,1,26,11,0,555.0,156.0,2.4,14.0,438.0,318.81,244.69
2016,1,26,11,15,706.5,122.5,2.4,14.0,493.5,370.27,286.16
2016,1,26,11,30,858.0,89.0,2.4,14.0,549.0,430.83,335.55
2016,1,26,11,45,862.5,89.5,2.4,14.5,559.0,464.89,364.8
2016,1,26,12,0,867.0,90.0,2.4,15.0,569.0,496.99,391.89
2016,1,26,12,15,751.0,119.5,2.4,15.0,535.0,494.75,392.64
2016,1,26,12,30,635.0,149.0,2.4,15.0,501.0,485.5,387.15
2016,1,26,12,45,548.0,174.0,2.45,15.0,476.0,477.6,382.21
2016,1,26,13,0,461.0,199.0,2.5,15.0,451.0,467.36,374.84
2016,1,26,13,15,543.5,169.0,2.5,15.0,458.5,496.9,399.76
2016,1,26,13,30,626.0,139.0,2.5,15.0,466.0,529.61,426.82
2016,1,26,13,45,553.5,152.5,2.5,15.0,433.5,505.2,408.17
2016,1,26,14,0,481.0,166.0,2.5,15.0,401.0,481.8,390.2
2016,1,26,14,15,498.0,152.0,2.5,15.0,383.0,482.17,391.8
2016,1,26,14,30,515.0,138.0,2.5,15.0,365.0,480.41,391.55
2016,1,26,14,45,546.0,120.0,2.5,15.0,344.0,480.43,392.78
2016,1,26,15,0,577.0,102.0,2.5,15.0,323.0,482.35,395.19
2016,1,26,15,15,637.5,85.5,2.35,14.5,306.5,496.26,407.17
2016,1,26,15,30,698.0,69.0,2.2,14.0,290.0,505.75,415.02
2016,1,26,15,45,650.5,64.5,2.1,14.0,247.5,463.85,380.55
2016,1,26,16,0,603.0,60.0,2.0,14.0,205.0,421.47,344.9
2016,1,26,16,15,534.5,53.0,2.05,13.5,162.0,365.13,297.7
2016,1,26,16,30,466.0,46.0,2.1,13.0,119.0,310.3,249.84
2016,1,26,16,45,351.5,35.5,2.15,12.5,79.5,232.44,180.17
2016,1,26,17,0,237.0,25.0,2.2,12.0,40.0,154.15,76.4
2016,1,26,17,15,118.5,12.5,2.25,12.0,20.0,60.17,0.0
2016,1,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.9,9.0,13.0,12.39,0.0
2016,1,27,7,45,122.0,27.5,3.95,9.5,42.0,21.6,9.2
2016,1,27,8,0,244.0,42.0,4.0,10.0,71.0,32.55,22.6
2016,1,27,8,15,300.5,56.0,3.85,10.0,107.0,42.66,32.41
2016,1,27,8,30,357.0,70.0,3.7,10.0,143.0,52.43,41.63
2016,1,27,8,45,395.5,81.5,3.55,10.5,180.5,59.91,48.56
2016,1,27,9,0,434.0,93.0,3.4,11.0,218.0,67.15,55.1
2016,1,27,9,15,475.0,98.0,3.3,11.5,252.5,70.27,57.79
2016,1,27,9,30,516.0,103.0,3.2,12.0,287.0,103.46,66.86
2016,1,27,9,45,522.5,114.0,3.1,12.5,317.0,141.25,92.21
2016,1,27,10,0,529.0,125.0,3.0,13.0,347.0,179.28,122.36
2016,1,27,10,15,618.5,111.5,2.75,13.5,389.5,213.72,148.41
2016,1,27,10,30,708.0,98.0,2.5,14.0,432.0,254.56,181.54
2016,1,27,10,45,782.0,89.5,2.25,14.5,475.5,304.51,223.42
2016,1,27,11,0,856.0,81.0,2.0,15.0,519.0,355.53,266.14
2016,1,27,11,15,863.0,82.0,1.75,15.0,536.0,394.64,300.74
2016,1,27,11,30,870.0,83.0,1.5,15.0,553.0,432.31,333.17
2016,1,27,11,45,874.5,83.5,1.3,15.0,563.0,467.98,363.09
2016,1,27,12,0,879.0,84.0,1.1,15.0,573.0,499.91,389.12
2016,1,27,12,15,879.5,84.0,1.05,15.0,574.5,527.21,411.71
2016,1,27,12,30,880.0,84.0,1.0,15.0,576.0,551.99,431.88
2016,1,27,12,45,880.0,83.0,0.95,15.5,570.5,572.88,447.89
2016,1,27,13,0,880.0,82.0,0.9,16.0,565.0,591.03,461.47
2016,1,27,13,15,874.5,81.0,0.95,16.0,551.5,603.13,472.13
2016,1,27,13,30,869.0,80.0,1.0,16.0,538.0,614.54,482.11
2016,1,27,13,45,861.5,78.5,1.05,16.5,517.0,619.25,486.23
2016,1,27,14,0,854.0,77.0,1.1,17.0,496.0,620.87,488.02
2016,1,27,14,15,840.5,75.0,1.05,17.0,468.5,615.18,484.41
2016,1,27,14,30,827.0,73.0,1.0,17.0,441.0,606.51,478.53
2016,1,27,14,45,808.5,70.5,1.0,17.0,407.5,591.34,468.16
2016,1,27,15,0,790.0,68.0,1.0,17.0,374.0,573.52,455.58
2016,1,27,15,15,762.0,65.0,0.85,16.5,335.5,546.97,435.69
2016,1,27,15,30,734.0,62.0,0.7,16.0,297.0,518.43,413.73
2016,1,27,15,45,695.5,57.0,0.55,16.0,255.0,479.88,382.72
2016,1,27,16,0,657.0,52.0,0.4,16.0,213.0,440.34,350.02
2016,1,27,16,15,594.0,46.0,0.45,15.5,169.0,386.15,306.81
2016,1,27,16,30,531.0,40.0,0.5,15.0,125.0,337.7,265.84
2016,1,27,16,45,425.5,31.5,0.6,15.0,85.0,264.33,201.81
2016,1,27,17,0,320.0,23.0,0.7,15.0,45.0,191.34,105.07
2016,1,27,17,15,160.0,11.5,0.75,14.5,22.5,76.65,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.4,11.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.4,11.0,7.0,6.67,0.0
2016,1,28,7,45,0.0,21.0,0.4,11.5,21.0,19.5,8.25
2016,1,28,8,0,0.0,35.0,0.4,12.0,35.0,31.99,22.11
2016,1,28,8,15,0.0,52.5,0.55,12.0,52.5,47.13,36.2
2016,1,28,8,30,0.0,70.0,0.7,12.0,70.0,62.06,49.92
2016,1,28,8,45,2.5,86.5,0.9,12.5,87.5,76.05,62.54
2016,1,28,9,0,5.0,103.0,1.1,13.0,105.0,89.89,74.79
2016,1,28,9,15,9.5,118.0,1.05,13.0,122.0,102.58,85.95
2016,1,28,9,30,14.0,133.0,1.0,13.0,139.0,117.09,93.56
2016,1,28,9,45,47.5,156.0,1.0,13.5,176.5,136.76,107.95
2016,1,28,10,0,81.0,179.0,1.0,14.0,214.0,164.42,128.69
2016,1,28,10,15,253.5,175.5,1.3,14.0,294.0,196.94,148.47
2016,1,28,10,30,426.0,172.0,1.6,14.0,374.0,249.2,186.25
2016,1,28,10,45,500.5,162.0,1.95,14.0,411.5,284.56,215.32
2016,1,28,11,0,575.0,152.0,2.3,14.0,449.0,324.84,249.21
2016,1,28,11,15,376.5,200.0,2.25,14.0,397.0,319.56,250.82
2016,1,28,11,30,178.0,248.0,2.2,14.0,345.0,297.81,236.96
2016,1,28,11,45,179.5,252.5,2.2,14.5,351.5,312.01,248.57
2016,1,28,12,0,181.0,257.0,2.2,15.0,358.0,325.88,259.62
2016,1,28,12,15,90.5,170.5,2.0,15.0,221.0,208.2,166.39
2016,1,28,12,30,0.0,84.0,1.8,15.0,84.0,78.25,59.92
2016,1,28,12,45,5.5,140.0,1.6,15.5,143.5,133.91,105.9
2016,1,28,13,0,11.0,196.0,1.4,16.0,203.0,190.95,151.78
2016,1,28,13,15,117.0,216.5,1.3,16.0,279.5,285.01,228.03
2016,1,28,13,30,223.0,237.0,1.2,16.0,356.0,374.37,298.57
2016,1,28,13,45,199.5,229.0,1.2,16.0,332.5,357.21,285.04
2016,1,28,14,0,176.0,221.0,1.2,16.0,309.0,338.88,271.18
2016,1,28,14,15,124.5,206.0,1.1,16.0,266.5,294.51,236.1
2016,1,28,14,30,73.0,191.0,1.0,16.0,224.0,241.15,193.52
2016,1,28,14,45,104.5,178.5,0.95,16.0,222.0,257.94,208.05
2016,1,28,15,0,136.0,166.0,0.9,16.0,220.0,265.91,215.15
2016,1,28,15,15,131.5,149.5,0.85,16.0,197.0,246.3,199.61
2016,1,28,15,30,127.0,133.0,0.8,16.0,174.0,226.13,183.51
2016,1,28,15,45,119.0,115.0,0.75,16.0,149.5,201.54,163.45
2016,1,28,16,0,111.0,97.0,0.7,16.0,125.0,176.56,142.64
2016,1,28,16,15,98.0,78.5,0.75,15.5,99.5,147.87,118.53
2016,1,28,16,30,85.0,60.0,0.8,15.0,74.0,118.97,93.6
2016,1,28,16,45,53.5,43.0,0.9,15.0,50.5,83.32,62.1
2016,1,28,17,0,22.0,26.0,1.0,15.0,27.0,39.99,20.04
2016,1,28,17,15,11.0,13.0,1.05,14.5,13.5,16.95,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.0,3.0,14.0,3.0,0.0,0.0
2016,1,29,7,30,0.0,6.0,3.2,14.0,6.0,5.72,0.0
2016,1,29,7,45,0.0,19.0,3.4,14.5,19.0,17.63,7.13
2016,1,29,8,0,0.0,32.0,3.6,15.0,32.0,29.58,19.72
2016,1,29,8,15,0.0,48.0,3.65,15.0,48.0,43.64,32.66
2016,1,29,8,30,0.0,64.0,3.7,15.0,64.0,57.51,45.32
2016,1,29,8,45,0.0,80.5,3.8,15.0,80.5,71.6,58.05
2016,1,29,9,0,0.0,97.0,3.9,15.0,97.0,85.52,70.46
2016,1,29,9,15,0.5,112.0,3.95,15.0,112.0,98.25,81.67
2016,1,29,9,30,1.0,127.0,4.0,15.0,127.0,111.93,89.23
2016,1,29,9,45,0.5,95.5,4.1,15.5,95.5,87.57,68.52
2016,1,29,10,0,0.0,64.0,4.2,16.0,64.0,59.53,44.76
2016,1,29,10,15,0.0,84.5,4.2,16.0,84.5,78.55,60.65
2016,1,29,10,30,0.0,105.0,4.2,16.0,105.0,97.0,75.91
2016,1,29,10,45,0.0,92.5,4.25,16.0,92.5,85.97,66.6
2016,1,29,11,0,0.0,80.0,4.3,16.0,80.0,74.5,56.95
2016,1,29,11,15,36.5,160.5,4.3,16.0,180.5,160.47,127.44
2016,1,29,11,30,73.0,241.0,4.3,16.0,281.0,249.07,198.93
2016,1,29,11,45,38.0,210.0,4.35,16.0,230.5,210.66,168.16
2016,1,29,12,0,3.0,179.0,4.4,16.0,180.0,167.46,133.16
2016,1,29,12,15,1.5,144.5,4.4,16.0,145.0,135.31,106.9
2016,1,29,12,30,0.0,110.0,4.4,16.0,110.0,102.55,79.95
2016,1,29,12,45,0.0,109.0,4.45,16.0,109.0,101.69,79.29
2016,1,29,13,0,0.0,108.0,4.5,16.0,108.0,100.82,78.61
2016,1,29,13,15,0.0,103.5,4.55,16.0,103.5,96.64,75.21
2016,1,29,13,30,0.0,99.0,4.6,16.0,99.0,92.42,71.79
2016,1,29,13,45,0.0,111.0,4.65,16.0,111.0,104.01,81.51
2016,1,29,14,0,0.0,123.0,4.7,16.0,123.0,115.9,91.48
2016,1,29,14,15,37.0,158.0,4.75,16.0,175.0,180.36,145.7
2016,1,29,14,30,74.0,193.0,4.8,16.0,227.0,244.06,198.71
2016,1,29,14,45,72.5,178.5,4.85,16.0,210.0,229.77,187.32
2016,1,29,15,0,71.0,164.0,4.9,16.0,193.0,215.14,175.68
2016,1,29,15,15,68.0,148.0,4.9,15.5,173.0,197.51,161.68
2016,1,29,15,30,65.0,132.0,4.9,15.0,153.0,179.62,147.21
2016,1,29,15,45,58.5,114.5,4.95,15.0,131.5,157.57,128.66
2016,1,29,16,0,52.0,97.0,5.0,15.0,110.0,135.37,109.68
2016,1,29,16,15,42.0,78.5,5.0,15.0,88.0,109.77,87.48
2016,1,29,16,30,32.0,60.0,5.0,15.0,66.0,84.02,64.9
2016,1,29,16,45,16.0,42.5,5.05,15.0,45.5,56.55,40.64
2016,1,29,17,0,0.0,25.0,5.1,15.0,25.0,25.11,11.4
2016,1,29,17,15,0.0,12.5,5.1,14.5,12.5,11.91,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.0,4.55,10.0,10.0,6.67,0.0
2016,1,30,7,30,164.0,14.0,4.7,10.0,20.0,13.34,0.0
2016,1,30,7,45,305.0,24.0,4.85,10.5,55.5,18.91,8.65
2016,1,30,8,0,446.0,34.0,5.0,11.0,91.0,26.25,17.23
2016,1,30,8,15,523.5,41.0,4.95,11.0,134.0,30.6,21.64
2016,1,30,8,30,601.0,48.0,4.9,11.0,177.0,34.84,25.75
2016,1,30,8,45,477.0,75.0,4.9,11.5,191.5,55.57,44.52
2016,1,30,9,0,353.0,102.0,4.9,12.0,206.0,73.3,60.4
2016,1,30,9,15,368.0,115.5,4.9,12.0,238.0,85.26,71.08
2016,1,30,9,30,383.0,129.0,4.9,12.0,270.0,118.65,83.06
2016,1,30,9,45,348.5,149.5,4.9,12.0,287.5,157.45,113.35
2016,1,30,10,0,314.0,170.0,4.9,12.0,305.0,188.08,140.01
2016,1,30,10,15,588.0,119.0,4.9,12.0,394.0,218.41,155.35
2016,1,30,10,30,862.0,68.0,4.9,12.0,483.0,279.3,199.87
2016,1,30,10,45,872.5,69.5,4.95,12.5,507.5,322.76,240.25
2016,1,30,11,0,883.0,71.0,5.0,13.0,532.0,365.38,279.57
2016,1,30,11,15,890.0,71.5,5.0,13.0,549.5,404.7,316.15
2016,1,30,11,30,897.0,72.0,5.0,13.0,567.0,442.47,350.77
2016,1,30,11,45,690.0,138.0,5.05,13.5,523.0,442.0,354.27
2016,1,30,12,0,483.0,204.0,5.1,14.0,479.0,427.49,344.48
2016,1,30,12,15,693.0,139.5,5.1,14.0,534.5,493.84,399.71
2016,1,30,12,30,903.0,75.0,5.1,14.0,590.0,563.73,457.85
2016,1,30,12,45,894.5,77.5,5.1,14.0,583.0,584.01,475.56
2016,1,30,13,0,886.0,80.0,5.1,14.0,576.0,601.24,490.71
2016,1,30,13,15,708.5,128.0,5.05,14.0,519.0,564.63,461.51
2016,1,30,13,30,531.0,176.0,5.0,14.0,462.0,514.58,421.17
2016,1,30,13,45,267.5,172.5,5.0,14.0,317.0,348.37,286.78
2016,1,30,14,0,4.0,169.0,5.0,14.0,172.0,163.94,131.92
2016,1,30,14,15,338.0,136.0,5.05,13.5,291.5,371.02,309.27
2016,1,30,14,30,672.0,103.0,5.1,13.0,411.0,553.36,460.87
2016,1,30,14,45,365.5,133.5,5.2,13.0,299.5,390.15,325.94
2016,1,30,15,0,59.0,164.0,5.3,13.0,188.0,207.66,171.07
2016,1,30,15,15,55.0,148.5,5.15,12.5,169.0,190.09,157.11
2016,1,30,15,30,51.0,133.0,5.0,12.0,150.0,172.35,142.54
2016,1,30,15,45,45.0,115.5,4.9,12.0,129.0,150.8,124.2
2016,1,30,16,0,39.0,98.0,4.8,12.0,108.0,129.11,105.48
2016,1,30,16,15,30.0,80.0,4.6,11.5,86.5,105.02,84.54
2016,1,30,16,30,21.0,62.0,4.4,11.0,65.0,80.85,63.24
2016,1,30,16,45,10.5,43.5,4.2,10.5,45.0,50.44,36.46
2016,1,30,17,0,0.0,25.0,4.0,10.0,25.0,24.7,12.18
2016,1,30,17,15,0.0,12.5,3.95,10.0,12.5,11.91,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,3.3,9.0,9.5,9.05,0.0
2016,1,31,7,30,0.0,19.0,3.4,9.0,19.0,18.11,0.0
2016,1,31,7,45,140.5,31.0,3.55,9.5,49.5,24.29,13.23
2016,1,31,8,0,281.0,43.0,3.7,10.0,80.0,33.14,23.41
2016,1,31,8,15,327.5,57.0,3.95,10.0,116.0,43.17,33.01
2016,1,31,8,30,374.0,71.0,4.2,10.0,152.0,52.85,42.1
2016,1,31,8,45,409.0,82.5,4.5,10.0,189.0,60.26,49.02
2016,1,31,9,0,444.0,94.0,4.8,10.0,226.0,67.42,55.57
2016,1,31,9,15,470.0,103.0,5.05,10.0,261.0,78.26,58.27
2016,1,31,9,30,496.0,112.0,5.3,10.0,296.0,113.86,75.37
2016,1,31,9,45,305.0,150.0,5.55,10.5,266.5,153.87,112.85
2016,1,31,10,0,114.0,188.0,5.8,11.0,237.0,173.85,137.58
2016,1,31,10,15,280.5,180.5,5.95,11.0,313.5,208.7,160.39
2016,1,31,10,30,447.0,173.0,6.1,11.0,390.0,258.8,198.05
2016,1,31,10,45,676.0,124.0,6.35,11.0,470.5,308.87,236.38
2016,1,31,11,0,905.0,75.0,6.6,11.0,551.0,379.05,293.95
2016,1,31,11,15,913.0,76.0,6.85,11.0,569.5,420.25,332.84
2016,1,31,11,30,921.0,77.0,7.1,11.0,588.0,459.93,369.92
2016,1,31,11,45,927.5,76.5,7.35,11.5,599.0,495.8,402.57
2016,1,31,12,0,934.0,76.0,7.6,12.0,610.0,529.63,432.88
2016,1,31,12,15,935.0,76.0,7.85,12.0,612.0,558.92,459.8
2016,1,31,12,30,936.0,76.0,8.1,12.0,614.0,585.56,484.15
2016,1,31,12,45,928.0,78.0,8.4,12.0,607.0,606.44,503.52
2016,1,31,13,0,920.0,80.0,8.7,12.0,600.0,624.15,520.06
2016,1,31,13,15,914.0,79.5,8.9,12.0,586.0,637.26,532.61
2016,1,31,13,30,908.0,79.0,9.1,12.0,572.0,647.21,542.43
2016,1,31,13,45,892.0,80.0,9.35,12.0,549.0,649.39,545.81
2016,1,31,14,0,876.0,81.0,9.6,12.0,526.0,651.56,548.96
2016,1,31,14,15,862.0,79.5,9.65,11.5,497.5,646.22,546.77
2016,1,31,14,30,848.0,78.0,9.7,11.0,469.0,637.8,541.92
2016,1,31,14,45,819.5,78.0,9.75,11.0,433.0,618.97,527.19
2016,1,31,15,0,791.0,78.0,9.8,11.0,397.0,597.51,510.0
2016,1,31,15,15,762.0,74.5,9.8,10.5,357.0,569.45,487.89
2016,1,31,15,30,733.0,71.0,9.8,10.0,317.0,539.33,463.39
2016,1,31,15,45,683.5,67.5,9.8,10.0,272.5,499.11,428.59
2016,1,31,16,0,634.0,64.0,9.8,10.0,228.0,455.28,389.8
2016,1,31,16,15,568.0,57.5,9.8,9.5,183.5,398.86,339.79
2016,1,31,16,30,502.0,51.0,9.8,9.0,139.0,343.66,289.21
2016,1,31,16,45,395.5,41.0,9.85,9.0,97.0,266.78,218.12
2016,1,31,17,0,289.0,31.0,9.9,9.0,55.0,195.35,139.51
2016,1,31,17,15,144.5,15.5,9.95,9.0,27.5,76.15,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,7,15,144.5,7.5,6.9,7.5,13.5,7.15,0.0
2016,2,1,7,30,289.0,15.0,7.0,8.0,27.0,13.09,0.0
2016,2,1,7,45,425.5,24.0,7.1,8.5,67.0,20.46,10.62
2016,2,1,8,0,562.0,33.0,7.2,9.0,107.0,27.54,18.61
2016,2,1,8,15,635.0,38.5,7.25,9.0,153.5,30.98,22.21
2016,2,1,8,30,708.0,44.0,7.3,9.0,200.0,34.41,25.6
2016,2,1,8,45,753.5,47.5,7.35,9.5,246.0,36.02,27.15
