Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,799.0,51.0,7.4,10.0,292.0,37.68,28.64
2016,2,1,9,15,764.5,59.0,7.3,10.0,316.0,53.1,32.68
2016,2,1,9,30,730.0,67.0,7.2,10.0,340.0,98.21,53.24
2016,2,1,9,45,803.0,67.5,7.1,10.5,395.0,145.38,83.61
2016,2,1,10,0,876.0,68.0,7.0,11.0,450.0,203.34,129.05
2016,2,1,10,15,890.5,69.5,6.85,11.0,481.5,250.65,171.73
2016,2,1,10,30,905.0,71.0,6.7,11.0,513.0,297.82,215.79
2016,2,1,10,45,910.0,74.0,6.6,11.5,537.5,343.08,258.4
2016,2,1,11,0,915.0,77.0,6.5,12.0,562.0,387.0,299.33
2016,2,1,11,15,921.0,78.0,6.4,12.0,579.5,427.96,337.62
2016,2,1,11,30,927.0,79.0,6.3,12.0,597.0,467.23,373.77
2016,2,1,11,45,924.5,81.5,6.2,12.0,605.5,502.19,405.7
2016,2,1,12,0,922.0,84.0,6.1,12.0,614.0,534.62,434.83
2016,2,1,12,15,922.0,84.0,6.0,12.0,615.5,563.25,460.32
2016,2,1,12,30,922.0,84.0,5.9,12.0,617.0,589.21,483.16
2016,2,1,12,45,918.5,84.0,5.8,12.0,610.5,610.42,501.78
2016,2,1,13,0,915.0,84.0,5.7,12.0,604.0,628.62,517.69
2016,2,1,13,15,909.0,83.0,5.7,12.0,590.0,641.23,529.23
2016,2,1,13,30,903.0,82.0,5.7,12.0,576.0,650.66,538.11
2016,2,1,13,45,896.0,80.0,5.7,12.0,554.5,655.21,543.05
2016,2,1,14,0,889.0,78.0,5.7,12.0,533.0,656.58,545.37
2016,2,1,14,15,875.0,76.5,5.65,12.0,504.0,654.43,544.5
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,645.96,538.62
2016,2,1,14,45,845.0,72.0,5.6,12.0,440.5,631.51,528.02
2016,2,1,15,0,829.0,69.0,5.6,12.0,406.0,614.23,514.92
2016,2,1,15,15,802.0,66.0,5.35,11.5,366.0,587.49,494.08
2016,2,1,15,30,775.0,63.0,5.1,11.0,326.0,558.59,470.94
2016,2,1,15,45,737.0,59.0,4.95,11.0,282.0,520.16,438.68
2016,2,1,16,0,699.0,55.0,4.8,11.0,238.0,480.56,404.47
2016,2,1,16,15,639.5,49.5,4.65,10.5,192.5,426.69,357.94
2016,2,1,16,30,580.0,44.0,4.5,10.0,147.0,378.15,313.93
2016,2,1,16,45,483.5,35.5,4.4,10.0,104.5,305.56,247.69
2016,2,1,17,0,387.0,27.0,4.3,10.0,62.0,238.05,173.42
2016,2,1,17,15,193.5,13.5,4.3,9.5,31.0,113.5,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,3.6,9.0,8.0,7.63,0.0
2016,2,2,7,30,0.0,16.0,3.6,9.0,16.0,14.72,0.0
2016,2,2,7,45,56.0,33.5,3.65,9.0,41.0,28.48,17.37
2016,2,2,8,0,112.0,51.0,3.7,9.0,66.0,40.88,30.46
2016,2,2,8,15,143.0,69.5,3.65,9.0,96.5,54.68,43.52
2016,2,2,8,30,174.0,88.0,3.6,9.0,127.0,68.03,56.0
2016,2,2,8,45,197.0,105.5,3.6,9.5,158.5,80.24,67.14
2016,2,2,9,0,220.0,123.0,3.6,10.0,190.0,92.05,77.7
2016,2,2,9,15,240.5,136.5,3.5,10.0,219.5,105.95,83.0
2016,2,2,9,30,261.0,150.0,3.4,10.0,249.0,133.48,99.71
2016,2,2,9,45,337.5,153.5,3.3,10.0,294.5,162.18,118.17
2016,2,2,10,0,414.0,157.0,3.2,10.0,340.0,193.84,141.16
2016,2,2,10,15,606.0,125.0,3.05,10.0,413.0,232.25,167.19
2016,2,2,10,30,798.0,93.0,2.9,10.0,486.0,288.31,210.61
2016,2,2,10,45,543.5,161.5,2.8,10.5,435.0,304.35,234.55
2016,2,2,11,0,289.0,230.0,2.7,11.0,384.0,302.12,240.05
2016,2,2,11,15,569.0,163.0,2.65,11.0,479.0,366.79,290.21
2016,2,2,11,30,849.0,96.0,2.6,11.0,574.0,451.47,357.8
2016,2,2,11,45,861.0,94.0,2.6,11.0,586.0,486.94,388.75
2016,2,2,12,0,873.0,92.0,2.6,11.0,598.0,520.88,418.12
2016,2,2,12,15,874.5,92.0,2.7,11.0,600.5,549.6,443.19
2016,2,2,12,30,876.0,92.0,2.8,11.0,603.0,575.86,465.93
2016,2,2,12,45,885.0,88.0,2.95,11.5,599.5,598.65,485.09
2016,2,2,13,0,894.0,84.0,3.1,12.0,596.0,619.55,502.49
2016,2,2,13,15,661.0,147.0,3.15,12.0,520.5,562.87,457.78
2016,2,2,13,30,428.0,210.0,3.2,12.0,445.0,490.88,400.14
2016,2,2,13,45,327.0,219.0,3.25,12.0,395.0,437.64,358.27
2016,2,2,14,0,226.0,228.0,3.3,12.0,345.0,380.94,312.62
2016,2,2,14,15,534.5,151.5,3.3,12.0,408.0,517.96,427.38
2016,2,2,14,30,843.0,75.0,3.3,12.0,471.0,637.74,525.11
2016,2,2,14,45,825.5,72.5,3.3,12.0,436.5,622.92,513.68
2016,2,2,15,0,808.0,70.0,3.3,12.0,402.0,605.36,500.71
2016,2,2,15,15,781.0,67.0,3.2,11.5,362.5,578.75,480.86
2016,2,2,15,30,754.0,64.0,3.1,11.0,323.0,550.04,458.78
2016,2,2,15,45,709.0,61.0,3.05,11.0,279.0,508.81,425.19
2016,2,2,16,0,664.0,58.0,3.0,11.0,235.0,470.16,392.55
2016,2,2,16,15,604.5,52.0,2.95,10.5,190.5,416.81,347.46
2016,2,2,16,30,545.0,46.0,2.9,10.0,146.0,364.49,301.42
2016,2,2,16,45,444.0,38.0,2.85,10.0,103.5,290.81,235.45
2016,2,2,17,0,343.0,30.0,2.8,10.0,61.0,222.23,164.65
2016,2,2,17,15,171.5,15.0,2.85,9.5,30.5,107.59,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.5,2.8,6.5,13.5,12.87,0.0
2016,2,3,7,30,0.0,27.0,2.9,7.0,27.0,23.14,0.0
2016,2,3,7,45,213.0,34.0,3.05,7.5,63.5,26.62,16.31
2016,2,3,8,0,426.0,41.0,3.2,8.0,100.0,32.07,22.86
2016,2,3,8,15,501.0,49.0,3.2,8.0,143.5,37.0,27.84
2016,2,3,8,30,576.0,57.0,3.2,8.0,187.0,41.81,32.51
2016,2,3,8,45,624.5,62.0,3.25,8.5,231.0,43.93,34.52
2016,2,3,9,0,673.0,67.0,3.3,9.0,275.0,46.07,36.44
2016,2,3,9,15,706.0,71.0,3.3,9.5,316.0,61.27,37.69
2016,2,3,9,30,739.0,75.0,3.3,10.0,357.0,109.53,61.41
2016,2,3,9,45,557.5,120.5,3.3,10.5,345.0,160.55,106.76
2016,2,3,10,0,376.0,166.0,3.3,11.0,333.0,199.4,146.98
2016,2,3,10,15,593.5,127.5,3.2,11.0,412.0,233.46,168.26
2016,2,3,10,30,811.0,89.0,3.1,11.0,491.0,290.54,211.68
2016,2,3,10,45,820.5,91.5,3.05,11.5,515.5,333.5,250.95
2016,2,3,11,0,830.0,94.0,3.0,12.0,540.0,375.71,289.04
2016,2,3,11,15,838.0,95.0,3.0,12.0,557.5,415.01,324.67
2016,2,3,11,30,846.0,96.0,3.0,12.0,575.0,453.0,358.53
2016,2,3,11,45,846.0,98.0,3.0,12.5,584.5,486.76,387.68
2016,2,3,12,0,846.0,100.0,3.0,13.0,594.0,518.35,414.34
2016,2,3,12,15,465.5,182.5,3.0,13.0,455.0,422.93,340.92
2016,2,3,12,30,85.0,265.0,3.0,13.0,316.0,297.65,239.73
2016,2,3,12,45,42.5,184.5,3.05,13.0,210.0,200.07,161.39
2016,2,3,13,0,0.0,104.0,3.1,13.0,104.0,97.04,76.1
2016,2,3,13,15,5.0,149.5,3.1,13.0,152.5,143.48,114.95
2016,2,3,13,30,10.0,195.0,3.1,13.0,201.0,191.38,154.48
2016,2,3,13,45,44.0,211.5,3.15,13.0,234.5,236.93,192.52
2016,2,3,14,0,78.0,228.0,3.2,13.0,268.0,279.02,227.55
2016,2,3,14,15,254.0,199.0,3.15,13.0,321.0,380.89,313.23
2016,2,3,14,30,430.0,170.0,3.1,13.0,374.0,475.57,391.28
2016,2,3,14,45,346.5,169.5,3.1,13.0,326.5,413.81,341.56
2016,2,3,15,0,263.0,169.0,3.1,13.0,279.0,361.33,298.99
2016,2,3,15,15,245.5,156.0,3.05,12.5,250.5,336.38,279.7
2016,2,3,15,30,228.0,143.0,3.0,12.0,222.0,310.9,259.46
2016,2,3,15,45,212.0,125.5,3.0,12.0,191.5,280.4,234.27
2016,2,3,16,0,196.0,108.0,3.0,12.0,161.0,249.49,208.17
2016,2,3,16,15,174.0,89.5,2.95,11.5,130.5,213.67,177.56
2016,2,3,16,30,152.0,71.0,2.9,11.0,100.0,177.98,146.25
2016,2,3,16,45,115.5,52.5,2.9,11.0,71.0,135.26,107.97
2016,2,3,17,0,79.0,34.0,2.9,11.0,42.0,93.45,67.85
2016,2,3,17,15,39.5,17.0,2.9,11.0,21.0,44.71,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,9.5,3.6,8.0,14.0,9.05,0.0
2016,2,4,7,30,200.0,19.0,3.7,8.0,28.0,15.5,0.0
2016,2,4,7,45,323.5,29.5,3.8,8.5,66.0,23.43,13.85
2016,2,4,8,0,447.0,40.0,3.9,9.0,104.0,30.99,21.85
2016,2,4,8,15,521.5,47.5,3.85,9.0,148.0,35.54,26.43
2016,2,4,8,30,596.0,55.0,3.8,9.0,192.0,39.97,30.72
2016,2,4,8,45,642.0,60.5,3.75,9.5,236.0,42.58,33.16
2016,2,4,9,0,688.0,66.0,3.7,10.0,280.0,45.15,35.46
2016,2,4,9,15,720.5,70.0,3.7,10.0,321.5,67.29,41.35
2016,2,4,9,30,753.0,74.0,3.7,10.0,363.0,111.75,62.22
2016,2,4,9,45,771.5,78.0,3.7,10.5,399.0,157.1,94.25
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,203.45,132.63
2016,2,4,10,15,806.5,84.0,3.65,11.0,466.5,248.36,172.83
2016,2,4,10,30,823.0,86.0,3.6,11.0,498.0,293.57,214.35
2016,2,4,10,45,834.0,87.5,3.6,11.5,522.5,336.67,253.97
2016,2,4,11,0,845.0,89.0,3.6,12.0,547.0,379.11,292.48
2016,2,4,11,15,852.5,90.5,3.5,12.0,565.0,419.29,328.91
2016,2,4,11,30,860.0,92.0,3.4,12.0,583.0,458.11,363.43
2016,2,4,11,45,864.0,92.5,3.35,12.5,593.0,492.79,393.29
2016,2,4,12,0,868.0,93.0,3.3,13.0,603.0,525.47,420.8
2016,2,4,12,15,869.0,93.0,3.15,13.0,605.0,553.92,444.9
2016,2,4,12,30,870.0,93.0,3.0,13.0,607.0,579.9,466.53
2016,2,4,12,45,870.5,91.5,2.9,13.5,602.0,601.47,483.62
2016,2,4,13,0,871.0,90.0,2.8,14.0,597.0,620.28,498.22
2016,2,4,13,15,865.5,89.5,2.65,14.0,583.5,633.62,509.06
2016,2,4,13,30,860.0,89.0,2.5,14.0,570.0,643.91,517.38
2016,2,4,13,45,724.0,120.0,2.45,14.0,514.5,602.7,485.58
2016,2,4,14,0,588.0,151.0,2.4,14.0,459.0,555.16,448.71
2016,2,4,14,15,491.0,165.0,2.3,14.0,413.5,508.38,412.43
2016,2,4,14,30,394.0,179.0,2.2,14.0,368.0,463.47,376.93
2016,2,4,14,45,452.0,154.0,2.15,14.0,355.5,475.95,388.62
2016,2,4,15,0,510.0,129.0,2.1,14.0,343.0,485.24,397.33
2016,2,4,15,15,483.5,122.5,2.05,13.5,309.5,458.8,377.38
2016,2,4,15,30,457.0,116.0,2.0,13.0,276.0,431.25,356.29
2016,2,4,15,45,437.5,102.5,2.0,13.0,240.0,398.87,330.44
2016,2,4,16,0,418.0,89.0,2.0,13.0,204.0,365.5,303.0
2016,2,4,16,15,379.0,76.0,2.0,12.5,166.0,321.16,266.0
2016,2,4,16,30,340.0,63.0,2.0,12.0,128.0,277.47,228.2
2016,2,4,16,45,281.0,48.5,2.05,11.5,92.0,222.86,179.98
2016,2,4,17,0,222.0,34.0,2.1,11.0,56.0,171.23,129.56
2016,2,4,17,15,111.0,17.0,2.2,11.0,28.0,83.98,1.51
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,95.5,10.0,3.15,7.5,15.0,9.53,0.0
2016,2,5,7,30,191.0,20.0,3.2,8.0,30.0,16.33,0.0
2016,2,5,7,45,314.0,32.0,3.3,8.5,69.0,25.64,15.92
2016,2,5,8,0,437.0,44.0,3.4,9.0,108.0,34.52,25.04
2016,2,5,8,15,512.5,52.0,3.35,9.5,152.5,39.34,29.82
2016,2,5,8,30,588.0,60.0,3.3,10.0,197.0,44.05,34.29
2016,2,5,8,45,636.0,66.0,3.3,10.5,242.0,46.89,36.93
2016,2,5,9,0,684.0,72.0,3.3,11.0,287.0,49.7,39.42
2016,2,5,9,15,718.0,76.0,3.25,11.5,329.5,69.4,41.67
2016,2,5,9,30,752.0,80.0,3.2,12.0,372.0,119.01,67.37
2016,2,5,9,45,639.0,109.5,3.15,12.5,374.0,164.61,105.52
2016,2,5,10,0,526.0,139.0,3.1,13.0,376.0,202.94,142.45
2016,2,5,10,15,686.0,113.0,2.85,13.0,444.5,245.2,173.41
2016,2,5,10,30,846.0,87.0,2.6,13.0,513.0,303.27,219.59
2016,2,5,10,45,856.5,89.0,2.4,13.5,538.5,347.79,259.6
2016,2,5,11,0,867.0,91.0,2.2,14.0,564.0,391.58,298.19
2016,2,5,11,15,874.0,92.0,2.0,14.0,581.5,432.09,333.78
2016,2,5,11,30,881.0,93.0,1.8,14.0,599.0,471.14,367.16
2016,2,5,11,45,879.5,95.5,1.6,14.5,608.0,505.98,395.52
2016,2,5,12,0,878.0,98.0,1.4,15.0,617.0,538.48,420.93
2016,2,5,12,15,878.0,98.0,1.2,15.0,619.0,566.83,443.02
2016,2,5,12,30,878.0,98.0,1.0,15.0,621.0,592.63,462.33
2016,2,5,12,45,874.0,98.0,0.8,15.5,614.5,613.43,476.27
2016,2,5,13,0,870.0,98.0,0.6,16.0,608.0,631.32,487.33
2016,2,5,13,15,864.0,97.0,0.8,16.0,594.0,643.95,499.87
2016,2,5,13,30,858.0,96.0,1.0,16.0,580.0,653.49,510.0
2016,2,5,13,45,856.0,92.0,1.25,16.0,559.5,659.3,517.79
2016,2,5,14,0,854.0,88.0,1.5,16.0,539.0,662.0,523.04
2016,2,5,14,15,690.0,120.0,1.6,16.0,472.0,596.92,474.88
2016,2,5,14,30,526.0,152.0,1.7,16.0,405.0,522.51,418.9
2016,2,5,14,45,664.5,114.0,1.85,16.0,410.5,576.94,464.1
2016,2,5,15,0,803.0,76.0,2.0,16.0,416.0,618.85,498.68
2016,2,5,15,15,777.5,73.0,1.9,15.5,377.0,592.96,479.58
2016,2,5,15,30,752.0,70.0,1.8,15.0,338.0,564.9,458.83
2016,2,5,15,45,712.0,66.0,1.75,15.0,294.0,525.0,427.66
2016,2,5,16,0,672.0,62.0,1.7,15.0,250.0,487.74,397.49
2016,2,5,16,15,615.0,56.0,1.7,14.0,204.5,434.85,355.4
2016,2,5,16,30,558.0,50.0,1.7,13.0,159.0,382.78,311.96
2016,2,5,16,45,455.0,42.0,1.7,12.5,115.0,306.33,246.33
2016,2,5,17,0,352.0,34.0,1.7,12.0,71.0,234.75,179.27
2016,2,5,17,15,176.0,17.0,1.75,12.0,35.5,117.06,23.88
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,8.0,16.5,9.53,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,16.2,0.0
2016,2,6,7,45,344.0,31.0,3.85,8.5,72.0,24.54,15.17
2016,2,6,8,0,460.0,42.0,4.0,9.0,111.0,32.49,23.28
2016,2,6,8,15,531.5,49.0,3.9,9.5,155.5,36.52,27.31
2016,2,6,8,30,603.0,56.0,3.8,10.0,200.0,40.48,31.08
2016,2,6,8,45,654.0,60.5,3.7,10.5,244.5,42.27,32.75
2016,2,6,9,0,705.0,65.0,3.6,11.0,289.0,48.5,38.34
2016,2,6,9,15,735.5,68.5,3.5,11.5,330.5,70.51,41.06
2016,2,6,9,30,766.0,72.0,3.4,12.0,372.0,115.46,63.27
2016,2,6,9,45,790.0,74.0,3.35,12.5,409.5,160.69,95.48
2016,2,6,10,0,814.0,76.0,3.3,13.0,447.0,207.4,134.1
2016,2,6,10,15,829.0,78.0,3.1,13.5,478.0,253.28,174.78
2016,2,6,10,30,844.0,80.0,2.9,14.0,509.0,299.27,216.22
2016,2,6,10,45,856.0,80.5,2.75,14.5,534.0,342.84,255.57
2016,2,6,11,0,868.0,81.0,2.6,15.0,559.0,388.64,295.88
2016,2,6,11,15,874.5,82.0,2.5,15.0,576.0,428.4,331.23
2016,2,6,11,30,881.0,83.0,2.4,15.0,593.0,466.62,364.5
2016,2,6,11,45,665.5,154.5,2.35,15.5,544.0,462.16,363.66
2016,2,6,12,0,450.0,226.0,2.3,16.0,495.0,442.88,349.54
2016,2,6,12,15,671.0,154.5,2.4,16.0,556.5,513.62,406.86
2016,2,6,12,30,892.0,83.0,2.5,16.0,618.0,588.2,466.78
2016,2,6,12,45,887.5,83.5,2.6,16.0,611.5,608.79,484.03
2016,2,6,13,0,883.0,84.0,2.7,16.0,605.0,626.43,499.16
2016,2,6,13,15,878.0,83.0,2.7,16.0,591.5,639.2,510.1
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,648.9,518.63
2016,2,6,13,45,865.5,80.5,2.75,16.5,557.0,653.38,522.4
2016,2,6,14,0,858.0,79.0,2.8,17.0,536.0,654.76,523.79
2016,2,6,14,15,581.5,139.5,2.8,16.5,442.5,548.99,442.05
2016,2,6,14,30,305.0,200.0,2.8,16.0,349.0,422.07,341.7
2016,2,6,14,45,372.5,173.0,2.8,16.0,342.0,438.71,357.41
2016,2,6,15,0,440.0,146.0,2.8,16.0,335.0,463.0,378.09
2016,2,6,15,15,465.5,126.5,2.65,15.5,310.0,455.77,373.78
2016,2,6,15,30,491.0,107.0,2.5,15.0,285.0,445.64,367.02
2016,2,6,15,45,466.5,97.0,2.35,15.0,248.5,413.39,340.92
2016,2,6,16,0,442.0,87.0,2.2,15.0,212.0,380.4,313.62
2016,2,6,16,15,405.0,75.0,2.15,14.5,174.0,337.41,278.04
2016,2,6,16,30,368.0,63.0,2.1,14.0,136.0,294.94,241.56
2016,2,6,16,45,312.5,49.0,2.05,13.5,99.0,241.31,194.54
2016,2,6,17,0,257.0,35.0,2.0,13.0,62.0,190.3,146.15
2016,2,6,17,15,128.5,17.5,1.95,13.0,31.0,94.57,30.33
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,10.5,18.5,9.05,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,16.51,0.15
2016,2,7,7,45,431.5,27.5,3.6,11.5,78.5,23.15,13.94
2016,2,7,8,0,552.0,36.0,3.8,12.0,120.0,29.57,20.45
2016,2,7,8,15,619.0,41.5,3.9,12.0,166.0,32.91,23.82
2016,2,7,8,30,686.0,47.0,4.0,12.0,212.0,36.23,27.02
2016,2,7,8,45,730.5,50.5,4.15,12.5,257.5,37.75,28.42
2016,2,7,9,0,775.0,54.0,4.3,13.0,303.0,39.31,29.77
2016,2,7,9,15,803.5,56.5,4.2,13.5,345.5,64.98,33.36
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,117.83,61.7
2016,2,7,9,45,846.5,63.0,4.05,14.5,425.0,166.53,97.11
2016,2,7,10,0,861.0,67.0,4.0,15.0,462.0,215.65,138.21
2016,2,7,10,15,875.5,68.5,3.8,15.0,494.5,262.86,180.45
2016,2,7,10,30,890.0,70.0,3.6,15.0,527.0,309.96,223.42
2016,2,7,10,45,899.5,72.0,3.45,15.5,552.0,355.58,264.72
2016,2,7,11,0,909.0,74.0,3.3,16.0,577.0,400.24,304.43
2016,2,7,11,15,915.5,74.5,3.2,16.0,595.0,441.14,340.93
2016,2,7,11,30,922.0,75.0,3.1,16.0,613.0,480.39,375.24
2016,2,7,11,45,925.5,75.5,3.05,16.5,623.5,516.38,405.55
2016,2,7,12,0,929.0,76.0,3.0,17.0,634.0,550.15,433.3
2016,2,7,12,15,929.5,76.0,2.95,17.0,636.0,579.45,457.8
2016,2,7,12,30,930.0,76.0,2.9,17.0,638.0,606.07,479.76
2016,2,7,12,45,930.5,75.0,2.9,17.5,632.5,628.88,497.73
2016,2,7,13,0,931.0,74.0,2.9,18.0,627.0,648.76,513.17
2016,2,7,13,15,926.0,73.5,2.9,18.0,613.0,662.73,524.92
2016,2,7,13,30,921.0,73.0,2.9,18.0,599.0,673.49,534.17
2016,2,7,13,45,912.5,72.0,2.95,18.0,577.5,678.2,539.07
2016,2,7,14,0,904.0,71.0,3.0,18.0,556.0,679.66,541.51
2016,2,7,14,15,891.5,69.5,2.95,18.0,527.5,674.69,538.69
2016,2,7,14,30,879.0,68.0,2.9,18.0,499.0,666.58,533.47
2016,2,7,14,45,862.0,66.5,2.9,18.0,464.5,652.5,523.86
2016,2,7,15,0,845.0,65.0,2.9,18.0,430.0,635.65,511.98
2016,2,7,15,15,821.0,62.5,2.7,17.5,390.0,614.99,496.96
2016,2,7,15,30,797.0,60.0,2.5,17.0,350.0,587.69,476.56
2016,2,7,15,45,763.0,56.5,2.35,17.0,306.0,551.04,447.68
2016,2,7,16,0,729.0,53.0,2.2,17.0,262.0,513.06,416.89
2016,2,7,16,15,677.0,48.5,2.15,16.5,216.0,462.61,376.21
2016,2,7,16,30,625.0,44.0,2.1,16.0,170.0,412.45,333.95
2016,2,7,16,45,540.0,37.0,2.05,15.5,125.5,343.2,274.56
2016,2,7,17,0,455.0,30.0,2.0,15.0,81.0,277.35,213.36
2016,2,7,17,15,227.5,15.0,2.0,15.0,40.5,140.33,60.57
2016,2,7,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,10.48,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,17.85,2.49
2016,2,8,7,45,365.0,32.5,4.75,12.5,78.0,25.63,16.09
2016,2,8,8,0,483.0,43.0,4.9,13.0,119.0,33.07,23.46
2016,2,8,8,15,555.5,50.0,4.8,13.5,165.0,37.08,27.38
2016,2,8,8,30,628.0,57.0,4.7,14.0,211.0,41.01,31.05
2016,2,8,8,45,672.5,62.0,4.6,14.5,256.0,43.16,33.0
2016,2,8,9,0,717.0,67.0,4.5,15.0,301.0,49.88,38.92
2016,2,8,9,15,748.5,70.5,4.35,15.5,343.5,77.08,43.22
2016,2,8,9,30,780.0,74.0,4.2,16.0,386.0,123.1,67.12
2016,2,8,9,45,813.5,74.0,4.05,16.5,426.0,168.91,99.69
2016,2,8,10,0,847.0,74.0,3.9,17.0,466.0,217.1,139.09
2016,2,8,10,15,861.5,75.5,3.8,17.0,498.0,264.2,180.99
2016,2,8,10,30,876.0,77.0,3.7,17.0,530.0,315.2,226.74
2016,2,8,10,45,887.5,78.0,3.6,17.5,555.5,360.17,267.1
2016,2,8,11,0,899.0,79.0,3.5,18.0,581.0,404.35,306.06
2016,2,8,11,15,905.5,80.0,3.4,18.5,599.0,445.47,341.76
2016,2,8,11,30,912.0,81.0,3.3,19.0,617.0,484.98,375.18
2016,2,8,11,45,915.5,81.0,3.2,19.5,627.0,520.31,404.48
2016,2,8,12,0,919.0,81.0,3.1,20.0,637.0,553.42,431.26
2016,2,8,12,15,919.5,81.5,3.0,20.0,639.0,583.06,455.52
2016,2,8,12,30,920.0,82.0,2.9,20.0,641.0,610.05,477.27
2016,2,8,12,45,922.0,80.0,2.8,20.5,636.0,632.63,494.44
2016,2,8,13,0,924.0,78.0,2.7,21.0,631.0,652.36,509.11
2016,2,8,13,15,919.0,77.5,2.65,21.0,617.0,666.28,520.4
2016,2,8,13,30,914.0,77.0,2.6,21.0,603.0,677.02,529.22
2016,2,8,13,45,905.0,76.0,2.55,21.0,581.5,681.39,533.32
2016,2,8,14,0,896.0,75.0,2.5,21.0,560.0,682.51,535.0
2016,2,8,14,15,884.0,73.5,2.4,21.0,531.5,677.89,532.18
2016,2,8,14,30,872.0,72.0,2.3,21.0,503.0,670.14,527.02
2016,2,8,14,45,854.0,70.5,2.25,21.0,468.5,659.65,519.87
2016,2,8,15,0,836.0,69.0,2.2,21.0,434.0,642.36,507.7
2016,2,8,15,15,812.0,66.0,2.05,20.5,394.0,616.77,489.61
2016,2,8,15,30,788.0,63.0,1.9,20.0,354.0,588.9,469.39
2016,2,8,15,45,753.0,60.0,1.75,20.0,309.5,552.24,441.0
2016,2,8,16,0,718.0,57.0,1.6,20.0,265.0,514.25,410.8
2016,2,8,16,15,665.0,52.0,1.6,19.5,219.0,462.6,370.37
2016,2,8,16,30,612.0,47.0,1.6,19.0,173.0,411.23,328.33
2016,2,8,16,45,526.0,39.5,1.65,18.5,128.0,345.6,273.11
2016,2,8,17,0,440.0,32.0,1.7,18.0,83.0,279.87,213.85
2016,2,8,17,15,282.5,21.0,1.7,17.5,48.0,176.05,89.14
2016,2,8,17,30,125.0,10.0,1.7,17.0,13.0,62.06,0.0
2016,2,8,17,45,62.5,5.0,1.75,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,142.0,11.0,3.2,11.5,20.5,10.48,0.0
2016,2,9,7,30,284.0,22.0,3.4,12.0,41.0,17.71,3.95
2016,2,9,7,45,399.5,32.0,3.6,12.5,83.0,25.02,15.71
2016,2,9,8,0,515.0,42.0,3.8,13.0,125.0,32.02,22.6
2016,2,9,8,15,585.0,48.5,3.85,13.5,171.5,35.67,26.16
2016,2,9,8,30,655.0,55.0,3.9,14.0,218.0,43.04,32.89
2016,2,9,8,45,700.5,59.5,3.95,14.5,264.5,45.11,34.75
2016,2,9,9,0,746.0,64.0,4.0,15.0,311.0,47.2,36.54
2016,2,9,9,15,722.0,72.5,3.75,15.5,336.5,80.13,45.21
2016,2,9,9,30,698.0,81.0,3.5,16.0,362.0,119.77,67.12
2016,2,9,9,45,646.5,104.0,3.25,16.5,383.5,169.1,107.03
2016,2,9,10,0,595.0,127.0,3.0,17.0,405.0,213.44,146.38
2016,2,9,10,15,648.0,121.0,2.7,17.5,442.5,252.15,178.28
2016,2,9,10,30,701.0,115.0,2.4,18.0,480.0,294.83,214.16
2016,2,9,10,45,594.0,157.5,2.15,18.5,477.0,331.36,248.53
2016,2,9,11,0,487.0,200.0,1.9,19.0,474.0,356.15,271.55
2016,2,9,11,15,479.5,210.0,1.75,19.0,487.0,385.45,296.09
2016,2,9,11,30,472.0,220.0,1.6,19.0,500.0,413.31,318.79
2016,2,9,11,45,696.0,153.0,1.45,19.5,572.5,483.04,371.78
2016,2,9,12,0,920.0,86.0,1.3,20.0,645.0,562.33,431.09
2016,2,9,12,15,920.0,86.0,1.2,20.0,647.0,591.36,453.22
2016,2,9,12,30,920.0,86.0,1.1,20.0,649.0,617.69,473.17
2016,2,9,12,45,919.5,84.5,1.05,20.5,643.5,639.42,488.87
2016,2,9,13,0,919.0,83.0,1.0,21.0,638.0,658.19,502.1
2016,2,9,13,15,914.0,82.5,1.05,21.0,624.0,672.12,513.62
2016,2,9,13,30,909.0,82.0,1.1,21.0,610.0,682.88,522.82
2016,2,9,13,45,633.5,152.5,1.2,21.0,514.0,591.78,456.38
2016,2,9,14,0,358.0,223.0,1.3,21.0,418.0,477.4,371.12
2016,2,9,14,15,316.0,217.5,1.35,20.5,383.5,448.38,351.51
2016,2,9,14,30,274.0,212.0,1.4,20.0,349.0,418.07,329.82
2016,2,9,14,45,265.5,199.0,1.5,20.0,324.5,400.88,317.94
2016,2,9,15,0,257.0,186.0,1.6,20.0,300.0,382.62,304.92
2016,2,9,15,15,230.0,169.5,1.5,19.5,264.5,347.25,278.22
2016,2,9,15,30,203.0,153.0,1.4,19.0,229.0,301.67,243.2
2016,2,9,15,45,189.0,136.5,1.35,18.5,200.0,273.85,221.76
2016,2,9,16,0,175.0,120.0,1.3,18.0,171.0,245.82,199.49
2016,2,9,16,15,159.5,101.0,1.25,17.5,141.5,213.49,173.1
2016,2,9,16,30,144.0,82.0,1.2,17.0,112.0,181.1,145.89
2016,2,9,16,45,120.0,62.5,1.15,16.5,83.0,143.45,113.52
2016,2,9,17,0,96.0,43.0,1.1,16.0,54.0,114.61,87.04
2016,2,9,17,15,48.0,26.0,1.1,15.5,31.5,59.13,30.37
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,88.0,12.0,2.0,12.0,18.5,11.44,0.0
2016,2,10,7,30,176.0,24.0,2.0,12.0,37.0,18.85,5.87
2016,2,10,7,45,258.5,38.5,2.0,12.5,73.0,29.8,19.94
2016,2,10,8,0,341.0,53.0,2.0,13.0,109.0,40.35,29.99
2016,2,10,8,15,390.5,66.0,2.0,13.0,149.5,49.3,38.39
2016,2,10,8,30,440.0,79.0,2.0,13.0,190.0,57.91,46.33
2016,2,10,8,45,489.5,84.0,2.0,13.5,229.5,60.59,48.73
2016,2,10,9,0,539.0,89.0,2.0,14.0,269.0,61.92,49.81
2016,2,10,9,15,650.5,84.5,1.85,14.0,330.0,84.43,49.75
2016,2,10,9,30,762.0,80.0,1.7,14.0,391.0,131.66,74.46
2016,2,10,9,45,747.5,85.5,1.6,14.5,414.0,174.77,107.73
2016,2,10,10,0,733.0,91.0,1.5,15.0,437.0,211.74,140.06
2016,2,10,10,15,789.0,89.5,1.5,15.5,484.5,265.01,184.53
2016,2,10,10,30,845.0,88.0,1.5,16.0,532.0,318.37,229.67
2016,2,10,10,45,854.5,90.0,1.55,16.5,557.0,363.02,269.09
2016,2,10,11,0,864.0,92.0,1.6,17.0,582.0,406.84,307.09
2016,2,10,11,15,871.0,93.0,1.65,17.0,600.0,447.66,342.55
2016,2,10,11,30,878.0,94.0,1.7,17.0,618.0,487.01,376.1
2016,2,10,11,45,582.0,184.5,1.8,17.0,534.0,457.57,357.0
2016,2,10,12,0,286.0,275.0,1.9,17.0,450.0,407.47,319.6
2016,2,10,12,15,587.0,184.5,1.9,17.0,546.0,504.22,396.68
2016,2,10,12,30,888.0,94.0,1.9,17.0,642.0,610.86,479.62
2016,2,10,12,45,887.5,93.0,1.95,17.5,636.5,632.5,495.84
2016,2,10,13,0,887.0,92.0,2.0,18.0,631.0,651.3,510.36
2016,2,10,13,15,882.0,91.5,2.0,18.0,617.5,664.84,521.49
2016,2,10,13,30,877.0,91.0,2.0,18.0,604.0,678.08,532.21
2016,2,10,13,45,868.0,90.0,2.0,18.5,582.5,682.7,535.62
2016,2,10,14,0,859.0,89.0,2.0,19.0,561.0,684.12,536.7
2016,2,10,14,15,714.0,118.5,1.95,19.0,498.0,625.99,493.16
2016,2,10,14,30,569.0,148.0,1.9,19.0,435.0,558.17,442.16
2016,2,10,14,45,514.0,149.0,1.9,19.0,395.0,523.47,416.85
2016,2,10,15,0,459.0,150.0,1.9,19.0,355.0,487.5,389.88
2016,2,10,15,15,332.5,152.5,1.8,18.5,294.0,395.3,318.7
2016,2,10,15,30,206.0,155.0,1.7,18.0,233.0,306.61,248.38
2016,2,10,15,45,190.5,138.5,1.6,17.5,203.5,277.76,226.12
2016,2,10,16,0,175.0,122.0,1.5,17.0,174.0,248.75,202.91
2016,2,10,16,15,159.0,103.0,1.5,16.5,144.0,216.11,176.21
2016,2,10,16,30,143.0,84.0,1.5,16.0,114.0,183.45,148.7
2016,2,10,16,45,120.0,64.0,1.55,16.0,85.0,145.58,115.84
2016,2,10,17,0,97.0,44.0,1.6,16.0,56.0,116.44,89.03
2016,2,10,17,15,48.5,27.0,1.6,15.5,33.0,61.19,34.38
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,9.53,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,102.0,12.5,1.85,12.5,20.0,11.91,0.0
2016,2,11,7,30,204.0,25.0,1.9,13.0,40.0,20.21,7.75
2016,2,11,7,45,279.5,39.0,1.95,13.5,76.5,30.15,20.26
2016,2,11,8,0,355.0,53.0,2.0,14.0,113.0,40.27,29.84
2016,2,11,8,15,403.5,65.5,1.8,14.0,153.0,48.82,37.84
2016,2,11,8,30,452.0,78.0,1.6,14.0,193.0,57.04,45.39
2016,2,11,8,45,490.5,85.5,1.45,14.5,232.0,61.59,49.43
2016,2,11,9,0,529.0,93.0,1.3,15.0,271.0,64.94,52.27
2016,2,11,9,15,600.0,91.0,1.1,15.5,318.0,89.58,54.11
2016,2,11,9,30,671.0,89.0,0.9,16.0,365.0,128.29,74.27
2016,2,11,9,45,551.5,130.0,0.75,16.5,370.5,181.14,120.18
2016,2,11,10,0,432.0,171.0,0.6,17.0,376.0,221.02,157.64
2016,2,11,10,15,386.5,194.0,0.6,17.0,387.0,256.24,188.88
2016,2,11,10,30,341.0,217.0,0.6,17.0,398.0,283.2,213.12
2016,2,11,10,45,346.0,227.5,0.6,17.5,418.5,312.64,237.05
2016,2,11,11,0,351.0,238.0,0.6,18.0,439.0,342.04,260.51
2016,2,11,11,15,482.5,205.0,0.6,18.0,490.5,386.09,294.28
2016,2,11,11,30,614.0,172.0,0.6,18.0,542.0,440.32,336.03
2016,2,11,11,45,605.5,180.5,0.6,18.0,550.0,469.52,359.19
2016,2,11,12,0,597.0,189.0,0.6,18.0,558.0,494.76,379.16
2016,2,11,12,15,485.0,225.0,0.6,18.0,525.5,488.16,374.77
2016,2,11,12,30,373.0,261.0,0.6,18.0,493.0,470.85,362.15
2016,2,11,12,45,333.5,267.0,0.65,18.0,473.0,465.75,359.35
2016,2,11,13,0,294.0,273.0,0.7,18.0,453.0,458.04,354.26
2016,2,11,13,15,344.5,255.5,0.65,18.0,462.0,482.36,373.37
2016,2,11,13,30,395.0,238.0,0.6,18.0,471.0,506.51,391.97
2016,2,11,13,45,479.0,204.5,0.6,18.5,477.0,543.75,420.16
2016,2,11,14,0,563.0,171.0,0.6,19.0,483.0,572.7,442.17
2016,2,11,14,15,614.0,146.0,0.65,18.5,470.5,590.43,457.74
2016,2,11,14,30,665.0,121.0,0.7,18.0,458.0,601.46,468.82
2016,2,11,14,45,653.0,114.5,0.8,18.0,427.0,586.69,459.93
2016,2,11,15,0,641.0,108.0,0.9,18.0,396.0,569.51,449.27
2016,2,11,15,15,626.5,106.0,0.95,17.5,366.5,553.46,439.34
2016,2,11,15,30,612.0,104.0,1.0,17.0,337.0,535.3,427.42
2016,2,11,15,45,573.5,97.0,1.1,17.0,294.5,494.58,397.44
2016,2,11,16,0,535.0,90.0,1.2,17.0,252.0,453.0,365.84
2016,2,11,16,15,479.5,80.5,1.3,16.5,208.0,395.8,321.36
2016,2,11,16,30,424.0,71.0,1.4,16.0,164.0,343.4,278.74
2016,2,11,16,45,347.0,58.0,1.5,16.0,121.5,276.99,222.62
2016,2,11,17,0,270.0,45.0,1.6,16.0,79.0,214.64,167.67
2016,2,11,17,15,135.0,29.0,1.65,15.5,46.0,123.5,78.8
2016,2,11,17,30,0.0,13.0,1.7,15.0,13.0,12.39,0.0
2016,2,11,17,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
