Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,45,0.0,92.0,6.3,15.0,92.0,85.76,66.12
2016,3,13,15,0,0.0,29.0,6.2,15.0,29.0,26.96,17.07
2016,3,13,15,15,0.0,55.0,6.1,14.5,55.0,51.17,37.61
2016,3,13,15,30,0.0,81.0,6.0,14.0,81.0,75.43,58.27
2016,3,13,15,45,0.0,44.5,5.95,14.0,44.5,41.36,29.59
2016,3,13,16,0,0.0,8.0,5.9,14.0,8.0,7.42,0.69
2016,3,13,16,15,0.0,6.5,5.85,14.0,6.5,6.02,0.0
2016,3,13,16,30,0.0,5.0,5.8,14.0,5.0,4.63,0.0
2016,3,13,16,45,0.0,4.0,5.75,14.0,4.0,3.7,0.0
2016,3,13,17,0,0.0,3.0,5.7,14.0,3.0,2.78,0.0
2016,3,13,17,15,0.0,2.0,5.55,14.0,2.0,1.85,0.0
2016,3,13,17,30,0.0,1.0,5.4,14.0,1.0,0.92,0.0
2016,3,13,17,45,0.0,0.5,5.3,14.0,0.5,0.46,0.0
2016,3,13,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.5,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,11.0,8.0,7.63,0.0
2016,3,14,6,45,62.0,28.0,4.35,11.5,35.5,24.01,10.94
2016,3,14,7,0,124.0,48.0,4.4,12.0,63.0,38.6,27.82
2016,3,14,7,15,183.0,67.5,4.4,12.0,102.0,53.28,41.7
2016,3,14,7,30,242.0,87.0,4.4,12.0,141.0,67.48,54.88
2016,3,14,7,45,279.5,106.0,4.4,12.0,183.0,80.77,67.02
2016,3,14,8,0,317.0,125.0,4.4,12.0,225.0,93.56,78.47
2016,3,14,8,15,371.5,130.5,4.35,12.0,267.5,90.43,75.57
2016,3,14,8,30,426.0,136.0,4.3,12.0,310.0,103.37,75.81
2016,3,14,8,45,438.5,152.5,4.25,12.5,350.5,143.32,99.02
2016,3,14,9,0,451.0,169.0,4.2,13.0,391.0,184.77,129.68
2016,3,14,9,15,450.0,187.5,4.1,13.0,425.5,226.62,164.7
2016,3,14,9,30,449.0,206.0,4.0,13.0,460.0,268.39,200.97
2016,3,14,9,45,420.5,230.5,3.95,13.0,481.0,306.74,235.49
2016,3,14,10,0,392.0,255.0,3.9,13.0,502.0,346.21,270.14
2016,3,14,10,15,486.5,234.5,3.85,13.0,556.5,386.13,302.97
2016,3,14,10,30,581.0,214.0,3.8,13.0,611.0,437.66,345.48
2016,3,14,10,45,530.5,243.0,3.8,13.5,615.5,468.26,371.02
2016,3,14,11,0,480.0,272.0,3.8,14.0,620.0,494.02,391.71
2016,3,14,11,15,350.0,318.0,3.8,14.0,575.0,485.4,385.13
2016,3,14,11,30,220.0,364.0,3.8,14.0,530.0,465.54,368.85
2016,3,14,11,45,330.5,338.0,3.85,14.0,590.0,526.5,417.98
2016,3,14,12,0,441.0,312.0,3.9,14.0,650.0,595.22,472.42
2016,3,14,12,15,370.5,336.0,3.95,14.0,620.0,583.74,462.85
2016,3,14,12,30,300.0,360.0,4.0,14.0,590.0,570.13,451.67
2016,3,14,12,45,472.5,293.0,4.05,14.5,652.5,653.06,518.04
2016,3,14,13,0,645.0,226.0,4.1,15.0,715.0,738.07,584.51
2016,3,14,13,15,532.0,265.0,4.25,15.0,663.0,700.28,554.88
2016,3,14,13,30,419.0,304.0,4.4,15.0,611.0,660.09,523.72
2016,3,14,13,45,615.0,222.0,4.55,15.0,656.5,748.32,596.38
2016,3,14,14,0,811.0,140.0,4.7,15.0,702.0,828.22,659.21
2016,3,14,14,15,799.0,137.5,4.8,14.5,671.0,820.53,655.94
2016,3,14,14,30,787.0,135.0,4.9,14.0,640.0,813.46,653.74
2016,3,14,14,45,769.5,132.0,5.05,14.0,603.0,795.07,642.17
2016,3,14,15,0,752.0,129.0,5.2,14.0,566.0,773.97,628.54
2016,3,14,15,15,729.5,125.0,5.25,14.0,523.0,745.21,608.52
2016,3,14,15,30,707.0,121.0,5.3,14.0,480.0,714.29,586.7
2016,3,14,15,45,626.0,120.5,5.4,14.0,416.5,640.71,531.06
2016,3,14,16,0,545.0,120.0,5.5,14.0,353.0,567.81,473.82
2016,3,14,16,15,554.0,108.5,5.4,13.5,320.0,548.95,460.54
2016,3,14,16,30,563.0,97.0,5.3,13.0,287.0,527.52,444.31
2016,3,14,16,45,502.0,88.0,5.25,12.5,237.0,460.13,388.97
2016,3,14,17,0,441.0,79.0,5.2,12.0,187.0,393.14,332.29
2016,3,14,17,15,353.5,66.5,5.15,11.5,139.5,312.84,262.41
2016,3,14,17,30,266.0,54.0,5.1,11.0,92.0,238.73,195.91
2016,3,14,17,45,133.0,36.0,5.05,11.0,55.0,130.32,96.96
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,18.48,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,3.4,9.0,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,3.4,9.0,12.0,11.44,0.0
2016,3,15,6,45,166.0,27.0,3.4,9.5,47.5,21.12,10.12
2016,3,15,7,0,332.0,42.0,3.4,10.0,83.0,33.38,23.65
2016,3,15,7,15,423.5,52.0,3.4,10.5,131.0,39.69,29.92
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,45.74,35.66
2016,3,15,7,45,582.0,67.5,3.4,11.5,231.0,47.69,37.5
2016,3,15,8,0,649.0,73.0,3.4,12.0,283.0,49.65,39.21
2016,3,15,8,15,688.5,78.0,3.4,12.5,333.5,51.11,40.37
2016,3,15,8,30,728.0,83.0,3.4,13.0,384.0,73.86,43.43
2016,3,15,8,45,758.5,86.0,3.4,13.5,432.5,125.9,70.93
2016,3,15,9,0,789.0,89.0,3.4,14.0,481.0,175.65,106.61
2016,3,15,9,15,808.5,92.0,3.35,14.0,524.5,226.13,149.06
2016,3,15,9,30,828.0,95.0,3.3,14.0,568.0,278.06,195.2
2016,3,15,9,45,844.0,96.5,3.3,14.5,606.5,328.88,240.87
2016,3,15,10,0,860.0,98.0,3.3,15.0,645.0,380.27,286.56
2016,3,15,10,15,870.5,100.0,3.25,15.0,676.5,434.37,333.97
2016,3,15,10,30,881.0,102.0,3.2,15.0,708.0,483.3,376.28
2016,3,15,10,45,889.5,102.5,3.2,15.5,733.0,529.22,414.59
2016,3,15,11,0,898.0,103.0,3.2,16.0,758.0,573.99,450.89
2016,3,15,11,15,902.5,104.0,3.2,16.0,775.0,615.57,484.68
2016,3,15,11,30,907.0,105.0,3.2,16.0,792.0,655.29,516.31
2016,3,15,11,45,910.5,105.0,3.2,16.0,801.0,691.41,544.67
2016,3,15,12,0,914.0,105.0,3.2,16.0,810.0,725.24,570.85
2016,3,15,12,15,914.0,105.0,3.25,16.0,811.0,754.14,592.55
2016,3,15,12,30,914.0,105.0,3.3,16.0,812.0,780.26,611.54
2016,3,15,12,45,917.0,102.0,3.35,16.5,805.5,802.79,626.83
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,822.35,640.03
2016,3,15,13,15,916.0,98.5,3.5,17.0,784.0,835.85,650.49
2016,3,15,13,30,912.0,98.0,3.6,17.0,769.0,846.08,658.8
2016,3,15,13,45,906.5,96.5,3.7,17.0,746.0,850.73,663.3
2016,3,15,14,0,901.0,95.0,3.8,17.0,723.0,852.04,665.6
2016,3,15,14,15,891.5,93.5,3.9,17.0,693.0,846.73,663.33
2016,3,15,14,30,882.0,92.0,4.0,17.0,663.0,838.19,658.89
2016,3,15,14,45,869.5,90.0,4.15,17.0,626.0,823.48,650.31
2016,3,15,15,0,857.0,88.0,4.3,17.0,589.0,805.79,639.63
2016,3,15,15,15,839.0,85.5,4.4,16.5,546.5,786.48,628.97
2016,3,15,15,30,821.0,83.0,4.5,16.0,504.0,758.56,611.71
2016,3,15,15,45,797.0,80.0,4.65,16.0,456.5,723.1,587.57
2016,3,15,16,0,773.0,77.0,4.8,16.0,409.0,685.83,561.52
2016,3,15,16,15,738.5,72.5,4.8,15.5,359.0,637.64,526.73
2016,3,15,16,30,704.0,68.0,4.8,15.0,309.0,588.78,490.39
2016,3,15,16,45,654.5,62.5,4.85,14.5,257.0,532.58,445.69
2016,3,15,17,0,605.0,57.0,4.9,14.0,205.0,474.12,397.1
2016,3,15,17,15,524.5,49.0,4.85,13.5,155.5,395.94,329.86
2016,3,15,17,30,444.0,41.0,4.8,13.0,106.0,322.54,264.03
2016,3,15,17,45,307.5,29.0,4.8,12.5,65.0,221.71,169.14
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,118.04,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,44.55,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.35,10.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.3,11.0,15.0,14.3,0.0
2016,3,16,6,45,193.0,27.0,1.3,11.5,52.5,21.05,10.74
2016,3,16,7,0,386.0,39.0,1.3,12.0,90.0,30.3,20.91
2016,3,16,7,15,475.0,48.5,1.35,12.0,139.0,36.33,26.84
2016,3,16,7,30,564.0,58.0,1.4,12.0,188.0,42.09,32.31
2016,3,16,7,45,621.0,64.0,1.45,12.5,240.0,44.65,34.66
2016,3,16,8,0,678.0,70.0,1.5,13.0,292.0,47.14,36.82
2016,3,16,8,15,716.0,74.5,1.6,13.5,343.5,53.42,42.27
2016,3,16,8,30,754.0,79.0,1.7,14.0,395.0,80.53,46.32
2016,3,16,8,45,782.0,82.0,1.85,14.5,443.5,128.53,71.05
2016,3,16,9,0,810.0,85.0,2.0,15.0,492.0,179.33,108.01
2016,3,16,9,15,829.5,88.0,2.05,15.0,536.0,231.01,151.45
2016,3,16,9,30,849.0,91.0,2.1,15.0,580.0,284.1,198.32
2016,3,16,9,45,864.0,93.0,2.2,15.5,618.5,341.35,248.72
2016,3,16,10,0,879.0,95.0,2.3,16.0,657.0,393.36,294.43
2016,3,16,10,15,889.0,96.5,2.35,16.0,689.0,443.07,338.03
2016,3,16,10,30,899.0,98.0,2.4,16.0,721.0,492.18,380.12
2016,3,16,10,45,906.5,99.0,2.45,16.5,745.5,538.8,418.51
2016,3,16,11,0,914.0,100.0,2.5,17.0,770.0,584.15,454.82
2016,3,16,11,15,918.5,100.5,2.5,17.0,787.0,625.86,488.16
2016,3,16,11,30,923.0,101.0,2.5,17.0,804.0,665.66,519.31
2016,3,16,11,45,925.5,101.0,2.55,17.5,812.5,701.6,546.26
2016,3,16,12,0,928.0,101.0,2.6,18.0,821.0,735.14,570.92
2016,3,16,12,15,927.5,101.0,2.65,18.0,821.5,763.99,591.79
2016,3,16,12,30,927.0,101.0,2.7,18.0,822.0,789.98,610.35
2016,3,16,12,45,929.5,98.0,2.75,18.5,815.5,812.31,625.2
2016,3,16,13,0,932.0,95.0,2.8,19.0,809.0,831.61,637.97
2016,3,16,13,15,927.5,94.5,2.85,19.0,793.0,844.77,647.77
2016,3,16,13,30,923.0,94.0,2.9,19.0,777.0,854.6,655.44
2016,3,16,13,45,916.5,92.5,2.95,19.0,753.0,858.37,659.06
2016,3,16,14,0,910.0,91.0,3.0,19.0,729.0,858.75,660.51
2016,3,16,14,15,900.5,89.5,3.05,19.0,698.0,853.3,658.05
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,844.57,653.45
2016,3,16,14,45,878.0,86.0,3.2,19.0,630.0,829.22,644.57
2016,3,16,15,0,865.0,84.0,3.3,19.0,593.0,810.88,633.62
2016,3,16,15,15,847.0,81.5,3.3,18.5,550.0,785.1,617.94
2016,3,16,15,30,829.0,79.0,3.3,18.0,507.0,763.03,604.86
2016,3,16,15,45,804.5,76.0,3.35,18.0,459.5,726.87,580.31
2016,3,16,16,0,780.0,73.0,3.4,18.0,412.0,688.92,554.06
2016,3,16,16,15,746.5,69.0,3.35,17.5,361.5,641.73,520.85
2016,3,16,16,30,713.0,65.0,3.3,17.0,311.0,593.83,486.14
2016,3,16,16,45,663.5,60.0,3.25,16.5,259.5,533.75,439.78
2016,3,16,17,0,614.0,55.0,3.2,16.0,208.0,479.08,395.14
2016,3,16,17,15,536.5,47.5,3.2,15.5,158.5,402.72,331.05
2016,3,16,17,30,459.0,40.0,3.2,15.0,109.0,330.98,267.99
2016,3,16,17,45,325.5,28.5,3.25,14.5,67.5,231.14,176.3
2016,3,16,18,0,192.0,17.0,3.3,14.0,26.0,129.4,0.0
2016,3,16,18,15,96.0,8.5,3.35,14.0,13.0,49.26,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,73.5,6.5,2.7,12.5,9.0,6.2,0.0
2016,3,17,6,30,147.0,13.0,2.8,13.0,18.0,12.39,0.0
2016,3,17,6,45,294.0,25.5,2.95,13.5,58.0,19.92,10.24
2016,3,17,7,0,441.0,38.0,3.1,14.0,98.0,29.19,19.8
2016,3,17,7,15,525.5,46.0,3.05,14.0,148.5,33.98,24.54
2016,3,17,7,30,610.0,54.0,3.0,14.0,199.0,38.59,28.91
2016,3,17,7,45,663.5,59.5,2.95,14.5,251.5,44.96,34.63
2016,3,17,8,0,717.0,65.0,2.9,15.0,304.0,47.55,36.85
2016,3,17,8,15,753.0,69.5,2.75,15.5,356.0,49.19,38.16
2016,3,17,8,30,789.0,74.0,2.6,16.0,408.0,81.68,44.17
2016,3,17,8,45,814.5,77.0,2.5,16.5,456.5,131.51,71.0
2016,3,17,9,0,840.0,80.0,2.4,17.0,505.0,183.8,109.62
2016,3,17,9,15,858.5,82.5,2.35,17.0,549.5,236.52,154.08
2016,3,17,9,30,877.0,85.0,2.3,17.0,594.0,296.22,206.15
2016,3,17,9,45,890.0,87.0,2.25,17.5,632.5,348.66,252.48
2016,3,17,10,0,903.0,89.0,2.2,18.0,671.0,401.22,298.17
2016,3,17,10,15,912.5,90.5,2.1,18.5,703.0,451.81,341.1
2016,3,17,10,30,922.0,92.0,2.0,19.0,735.0,501.72,382.05
2016,3,17,10,45,928.5,93.0,1.95,19.5,759.5,548.79,419.66
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,594.45,454.96
2016,3,17,11,15,939.0,95.0,1.85,20.0,801.0,637.07,487.81
2016,3,17,11,30,943.0,96.0,1.8,20.0,818.0,677.69,518.36
2016,3,17,11,45,944.5,96.5,1.75,20.5,826.5,714.04,544.09
2016,3,17,12,0,946.0,97.0,1.7,21.0,835.0,747.87,567.29
2016,3,17,12,15,946.0,97.0,1.65,21.0,835.5,777.49,586.85
2016,3,17,12,30,946.0,97.0,1.6,21.0,836.0,804.23,604.35
2016,3,17,12,45,943.5,96.5,1.55,21.0,828.5,825.56,618.14
2016,3,17,13,0,941.0,96.0,1.5,21.0,821.0,843.67,629.83
2016,3,17,13,15,937.0,95.5,1.5,21.0,805.0,857.32,639.19
2016,3,17,13,30,933.0,95.0,1.5,21.0,789.0,867.62,646.48
2016,3,17,13,45,926.0,94.0,1.5,21.5,765.0,871.54,648.46
2016,3,17,14,0,919.0,93.0,1.5,22.0,741.0,872.05,648.38
2016,3,17,14,15,909.5,91.5,1.55,22.0,710.0,866.55,646.33
2016,3,17,14,30,900.0,90.0,1.6,22.0,679.0,857.74,642.25
2016,3,17,14,45,886.5,88.5,1.65,22.0,641.0,842.43,633.88
2016,3,17,15,0,873.0,87.0,1.7,22.0,603.0,824.11,623.56
2016,3,17,15,15,855.5,84.5,1.75,21.5,559.5,804.8,613.73
2016,3,17,15,30,838.0,82.0,1.8,21.0,516.0,776.76,597.7
2016,3,17,15,45,813.5,78.5,1.9,21.0,468.5,739.71,574.33
2016,3,17,16,0,789.0,75.0,2.0,21.0,421.0,700.81,549.13
2016,3,17,16,15,755.5,71.0,1.95,20.5,370.0,653.22,516.91
2016,3,17,16,30,722.0,67.0,1.9,20.0,319.0,604.9,483.2
2016,3,17,16,45,673.0,61.5,1.9,19.5,266.5,544.04,438.25
2016,3,17,17,0,624.0,56.0,1.9,19.0,214.0,488.62,394.74
2016,3,17,17,15,546.5,48.5,1.95,18.5,163.5,411.6,332.2
2016,3,17,17,30,469.0,41.0,2.0,18.0,113.0,339.14,270.38
2016,3,17,17,45,336.5,29.5,2.05,17.5,70.5,238.9,181.03
2016,3,17,18,0,204.0,18.0,2.1,17.0,28.0,137.81,9.45
2016,3,17,18,15,102.0,9.0,2.2,16.5,14.0,52.56,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,2.5,3.15,11.0,2.5,2.38,0.0
2016,3,18,6,30,0.0,5.0,3.2,11.0,5.0,4.62,0.0
2016,3,18,6,45,0.0,16.0,3.25,11.5,16.0,14.83,6.55
2016,3,18,7,0,0.0,27.0,3.3,12.0,27.0,25.06,16.42
2016,3,18,7,15,0.0,40.5,3.2,12.0,40.5,37.63,28.04
2016,3,18,7,30,0.0,54.0,3.1,12.0,54.0,50.12,39.52
2016,3,18,7,45,0.0,68.0,3.05,12.5,68.0,62.61,50.73
2016,3,18,8,0,0.0,82.0,3.0,13.0,82.0,74.98,61.63
2016,3,18,8,15,34.0,129.5,3.0,13.0,144.0,108.24,90.91
2016,3,18,8,30,68.0,177.0,3.0,13.0,206.0,146.25,116.39
2016,3,18,8,45,34.5,169.0,3.0,13.5,183.5,145.42,115.44
2016,3,18,9,0,1.0,161.0,3.0,14.0,161.0,144.06,115.17
2016,3,18,9,15,3.0,173.5,3.0,14.0,175.5,156.25,124.78
2016,3,18,9,30,5.0,186.0,3.0,14.0,190.0,168.67,134.54
2016,3,18,9,45,6.5,197.5,3.0,14.5,202.0,180.32,143.4
2016,3,18,10,0,8.0,209.0,3.0,15.0,214.0,192.15,152.36
2016,3,18,10,15,228.0,242.5,2.95,15.0,402.5,300.25,236.43
2016,3,18,10,30,448.0,276.0,2.9,15.0,591.0,440.29,345.05
2016,3,18,10,45,451.5,284.0,2.9,15.0,610.5,473.93,371.96
2016,3,18,11,0,455.0,292.0,2.9,15.0,630.0,507.18,398.57
2016,3,18,11,15,496.5,282.5,2.85,15.0,659.0,546.95,429.99
2016,3,18,11,30,538.0,273.0,2.8,15.0,688.0,588.49,462.37
2016,3,18,11,45,728.5,193.0,2.75,15.5,761.0,665.85,522.54
2016,3,18,12,0,919.0,113.0,2.7,16.0,834.0,748.58,585.5
2016,3,18,12,15,919.0,113.0,2.65,16.0,835.0,777.59,605.57
2016,3,18,12,30,919.0,113.0,2.6,16.0,836.0,803.81,623.71
2016,3,18,12,45,907.5,117.5,2.6,16.0,825.5,822.67,637.0
2016,3,18,13,0,896.0,122.0,2.6,16.0,815.0,838.2,648.08
2016,3,18,13,15,891.5,121.0,2.65,16.0,799.0,850.54,657.42
2016,3,18,13,30,887.0,120.0,2.7,16.0,783.0,859.65,664.67
2016,3,18,13,45,880.5,118.5,2.8,16.0,759.5,868.81,672.49
2016,3,18,14,0,874.0,117.0,2.9,16.0,736.0,869.61,674.59
2016,3,18,14,15,863.5,115.0,2.95,16.0,705.0,863.22,671.48
2016,3,18,14,30,853.0,113.0,3.0,16.0,674.0,853.59,666.25
2016,3,18,14,45,841.0,110.0,3.15,16.0,637.0,838.46,657.83
2016,3,18,15,0,829.0,107.0,3.3,16.0,600.0,820.32,647.26
2016,3,18,15,15,711.5,124.5,3.3,15.5,526.5,740.89,592.01
2016,3,18,15,30,594.0,142.0,3.3,15.0,453.0,658.22,532.59
2016,3,18,15,45,529.0,142.5,3.35,15.0,400.5,593.63,484.34
2016,3,18,16,0,464.0,143.0,3.4,15.0,348.0,536.03,440.1
2016,3,18,16,15,429.5,133.5,3.3,14.5,305.5,490.42,405.46
2016,3,18,16,30,395.0,124.0,3.2,14.0,263.0,445.2,370.15
2016,3,18,16,45,367.0,107.0,3.15,14.0,220.0,396.03,330.32
2016,3,18,17,0,339.0,90.0,3.1,14.0,177.0,347.38,289.64
2016,3,18,17,15,291.5,72.5,2.95,13.5,135.0,287.26,238.3
2016,3,18,17,30,244.0,55.0,2.8,13.0,93.0,229.88,187.62
2016,3,18,17,45,159.0,37.5,2.65,12.5,58.5,156.33,120.69
2016,3,18,18,0,74.0,20.0,2.5,12.0,24.0,69.44,12.33
2016,3,18,18,15,37.0,10.0,2.45,11.5,12.0,25.58,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.9,12.0,7.5,7.15,0.0
2016,3,19,6,30,0.0,15.0,2.0,12.0,15.0,13.92,0.0
2016,3,19,6,45,42.0,34.0,2.15,12.5,40.0,29.13,18.62
2016,3,19,7,0,84.0,53.0,2.3,13.0,65.0,44.4,33.36
2016,3,19,7,15,106.0,74.5,2.35,13.0,96.5,61.01,48.7
2016,3,19,7,30,128.0,96.0,2.4,13.0,128.0,77.12,63.4
2016,3,19,7,45,145.5,117.0,2.5,13.5,161.0,92.42,76.96
2016,3,19,8,0,163.0,138.0,2.6,14.0,194.0,107.25,89.81
2016,3,19,8,15,351.5,131.0,2.6,14.0,276.0,89.18,73.72
2016,3,19,8,30,540.0,124.0,2.6,14.0,358.0,112.02,73.62
2016,3,19,8,45,660.0,106.0,2.65,14.5,424.5,141.38,85.11
2016,3,19,9,0,780.0,88.0,2.7,15.0,491.0,189.2,117.71
2016,3,19,9,15,799.0,91.0,2.75,15.0,534.0,239.42,160.89
2016,3,19,9,30,818.0,94.0,2.8,15.0,577.0,291.01,206.91
2016,3,19,9,45,828.0,97.5,2.85,15.5,613.0,341.31,251.97
2016,3,19,10,0,838.0,101.0,2.9,16.0,649.0,391.62,296.3
2016,3,19,10,15,848.0,103.0,2.9,16.0,680.0,444.46,342.01
2016,3,19,10,30,858.0,105.0,2.9,16.0,711.0,492.17,382.73
2016,3,19,10,45,863.0,107.0,2.95,16.0,734.5,536.62,420.11
2016,3,19,11,0,868.0,109.0,3.0,16.0,758.0,579.7,455.55
2016,3,19,11,15,873.0,110.0,2.95,16.0,775.0,620.34,488.02
2016,3,19,11,30,878.0,111.0,2.9,16.0,792.0,659.22,518.44
2016,3,19,11,45,880.0,111.5,2.9,16.0,800.5,693.73,545.23
2016,3,19,12,0,882.0,112.0,2.9,16.0,809.0,725.95,569.9
2016,3,19,12,15,883.0,112.0,2.85,16.0,810.0,754.52,590.21
2016,3,19,12,30,884.0,112.0,2.8,16.0,811.0,780.47,608.38
2016,3,19,12,45,627.5,228.0,2.8,16.0,722.0,723.38,564.15
2016,3,19,13,0,371.0,344.0,2.8,16.0,633.0,641.78,499.44
2016,3,19,13,15,627.5,224.5,2.8,16.0,701.5,751.95,587.37
2016,3,19,13,30,884.0,105.0,2.8,16.0,770.0,845.26,655.96
2016,3,19,13,45,880.0,103.0,2.8,16.0,748.0,850.14,659.32
2016,3,19,14,0,876.0,101.0,2.8,16.0,726.0,851.78,661.32
2016,3,19,14,15,868.0,99.5,2.8,16.0,696.5,847.38,659.23
2016,3,19,14,30,860.0,98.0,2.8,16.0,667.0,839.82,655.1
2016,3,19,14,45,851.5,94.5,2.85,16.0,631.5,826.52,647.35
2016,3,19,15,0,843.0,91.0,2.9,16.0,596.0,816.5,642.07
2016,3,19,15,15,826.0,88.5,2.95,15.5,554.0,791.62,627.25
2016,3,19,15,30,809.0,86.0,3.0,15.0,512.0,764.22,610.52
2016,3,19,15,45,481.5,138.0,3.15,15.0,385.0,552.95,451.28
2016,3,19,16,0,154.0,190.0,3.3,15.0,258.0,333.35,272.98
2016,3,19,16,15,147.0,168.0,3.3,14.5,227.0,302.0,249.48
2016,3,19,16,30,140.0,146.0,3.3,14.0,196.0,270.22,224.39
2016,3,19,16,45,133.5,123.5,3.3,14.0,165.0,237.75,197.7
2016,3,19,17,0,127.0,101.0,3.3,14.0,134.0,204.85,169.93
2016,3,19,17,15,109.0,79.5,3.1,13.5,103.0,165.99,136.4
2016,3,19,17,30,91.0,58.0,2.9,13.0,72.0,127.43,102.36
2016,3,19,17,45,47.0,39.0,2.7,13.0,46.0,79.47,59.12
2016,3,19,18,0,3.0,20.0,2.5,13.0,20.0,21.16,2.16
2016,3,19,18,15,1.5,10.0,2.4,12.5,10.0,10.19,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,9.53,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,18.22,0.0
2016,3,20,6,45,95.5,36.5,4.6,13.5,51.0,29.81,19.37
2016,3,20,7,0,191.0,53.0,4.8,14.0,82.0,42.6,31.71
2016,3,20,7,15,228.0,72.0,4.9,14.0,120.0,56.73,44.77
2016,3,20,7,30,265.0,91.0,5.0,14.0,158.0,70.34,57.19
2016,3,20,7,45,288.5,109.0,5.1,14.5,196.5,82.71,68.15
2016,3,20,8,0,312.0,127.0,5.2,15.0,235.0,94.58,78.43
2016,3,20,8,15,241.5,156.5,5.25,15.0,248.0,113.13,94.53
2016,3,20,8,30,171.0,186.0,5.3,15.0,261.0,152.54,117.45
2016,3,20,8,45,313.0,184.0,5.35,15.5,340.5,173.73,126.16
2016,3,20,9,0,455.0,182.0,5.4,16.0,420.0,209.73,148.59
2016,3,20,9,15,392.0,216.0,5.45,16.0,433.0,256.09,190.34
2016,3,20,9,30,329.0,250.0,5.5,16.0,446.0,289.52,221.43
2016,3,20,9,45,223.5,279.0,5.6,16.5,416.0,304.85,237.67
2016,3,20,10,0,118.0,308.0,5.7,17.0,386.0,303.65,238.99
2016,3,20,10,15,70.0,287.5,5.8,17.0,334.5,281.52,222.32
2016,3,20,10,30,22.0,267.0,5.9,17.0,283.0,252.25,199.25
2016,3,20,10,45,11.0,184.5,6.0,17.0,192.5,175.7,137.96
2016,3,20,11,0,0.0,102.0,6.1,17.0,102.0,95.11,72.54
2016,3,20,11,15,0.0,115.0,6.15,17.0,115.0,107.15,82.31
2016,3,20,11,30,0.0,128.0,6.2,17.0,128.0,119.25,92.06
2016,3,20,11,45,0.0,98.5,6.3,17.5,98.5,91.95,69.69
2016,3,20,12,0,0.0,69.0,6.4,18.0,69.0,64.39,47.13
2016,3,20,12,15,3.0,136.0,6.35,17.5,138.5,129.2,99.98
2016,3,20,12,30,6.0,203.0,6.3,17.0,208.0,194.57,152.83
2016,3,20,12,45,6.0,204.5,6.3,17.0,209.5,196.55,154.4
2016,3,20,13,0,6.0,206.0,6.3,17.0,211.0,198.54,156.08
2016,3,20,13,15,3.0,141.0,6.2,17.0,143.5,134.64,104.65
2016,3,20,13,30,0.0,76.0,6.1,17.0,76.0,70.91,52.76
2016,3,20,13,45,0.0,81.5,6.05,17.0,81.5,76.03,57.06
2016,3,20,14,0,0.0,87.0,6.0,17.0,87.0,81.16,61.34
2016,3,20,14,15,0.0,57.5,5.85,16.5,57.5,53.57,38.82
2016,3,20,14,30,0.0,28.0,5.7,16.0,28.0,26.05,16.1
2016,3,20,14,45,0.0,26.0,5.6,16.0,26.0,24.18,14.59
2016,3,20,15,0,0.0,24.0,5.5,16.0,24.0,22.31,13.07
2016,3,20,15,15,0.0,22.0,5.35,16.0,22.0,20.44,11.55
2016,3,20,15,30,0.0,20.0,5.2,16.0,20.0,18.58,10.02
2016,3,20,15,45,0.0,21.5,5.1,16.0,21.5,19.96,11.24
2016,3,20,16,0,0.0,23.0,5.0,16.0,23.0,21.35,12.47
2016,3,20,16,15,0.0,20.0,4.8,15.5,20.0,18.55,10.17
2016,3,20,16,30,0.0,17.0,4.6,15.0,17.0,15.76,7.85
2016,3,20,16,45,0.0,14.5,4.45,15.0,14.5,13.44,5.87
2016,3,20,17,0,0.0,12.0,4.3,15.0,12.0,11.11,3.87
2016,3,20,17,15,0.0,9.0,4.1,14.5,9.0,8.33,1.45
2016,3,20,17,30,0.0,6.0,3.9,14.0,6.0,5.55,0.0
2016,3,20,17,45,0.0,3.5,3.75,14.0,3.5,3.24,0.0
2016,3,20,18,0,0.0,1.0,3.6,14.0,1.0,0.92,0.0
2016,3,20,18,15,0.0,0.5,3.5,14.0,0.5,0.48,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,4.15,12.0,11.5,10.01,0.0
2016,3,21,6,30,32.0,21.0,4.3,12.0,23.0,18.34,1.39
2016,3,21,6,45,109.5,40.5,4.5,12.5,56.0,32.88,22.32
2016,3,21,7,0,187.0,60.0,4.7,13.0,89.0,47.77,36.46
2016,3,21,7,15,239.5,78.0,4.9,13.0,130.5,61.07,48.85
2016,3,21,7,30,292.0,96.0,5.1,13.0,172.0,73.9,60.61
2016,3,21,7,45,348.5,105.5,5.3,13.5,215.5,75.09,61.64
2016,3,21,8,0,405.0,115.0,5.5,14.0,259.0,79.85,65.69
2016,3,21,8,15,324.0,148.5,5.6,14.0,274.5,108.42,90.75
2016,3,21,8,30,243.0,182.0,5.7,14.0,290.0,148.39,111.78
2016,3,21,8,45,372.0,177.5,5.85,14.5,363.5,177.72,127.28
2016,3,21,9,0,501.0,173.0,6.0,15.0,437.0,213.08,150.12
2016,3,21,9,15,639.5,145.5,6.1,15.0,511.0,251.47,178.51
2016,3,21,9,30,778.0,118.0,6.2,15.0,585.0,308.28,224.81
2016,3,21,9,45,793.5,120.5,6.3,15.0,622.5,357.69,269.92
2016,3,21,10,0,809.0,123.0,6.4,15.0,660.0,407.71,315.16
2016,3,21,10,15,413.0,190.0,6.5,15.0,465.0,335.43,265.6
2016,3,21,10,30,17.0,257.0,6.6,15.0,270.0,241.44,192.19
2016,3,21,10,45,8.5,189.5,6.75,15.5,196.0,178.99,141.47
2016,3,21,11,0,0.0,122.0,6.9,16.0,122.0,113.53,87.88
2016,3,21,11,15,1.0,145.0,7.0,16.0,146.0,135.38,105.65
2016,3,21,11,30,2.0,168.0,7.1,16.0,170.0,157.43,123.47
2016,3,21,11,45,1.0,130.0,7.2,16.0,131.0,121.88,94.53
2016,3,21,12,0,0.0,92.0,7.3,16.0,92.0,85.91,65.14
2016,3,21,12,15,0.0,92.0,7.25,16.0,92.0,85.92,65.15
2016,3,21,12,30,0.0,92.0,7.2,16.0,92.0,85.92,65.16
2016,3,21,12,45,4.0,156.0,7.2,16.0,159.0,149.21,116.89
2016,3,21,13,0,8.0,220.0,7.2,16.0,226.0,213.52,168.94
2016,3,21,13,15,7.5,216.0,7.1,16.0,221.5,209.96,166.11
2016,3,21,13,30,7.0,212.0,7.0,16.0,217.0,206.32,163.32
2016,3,21,13,45,6.0,205.0,6.9,16.0,209.5,199.3,157.8
2016,3,21,14,0,5.0,198.0,6.8,16.0,202.0,192.21,152.25
2016,3,21,14,15,2.5,113.5,6.7,15.5,115.5,108.43,84.32
2016,3,21,14,30,0.0,29.0,6.6,15.0,29.0,26.99,16.95
2016,3,21,14,45,0.0,27.0,6.55,15.0,27.0,25.11,15.43
2016,3,21,15,0,0.0,25.0,6.5,15.0,25.0,23.24,13.91
2016,3,21,15,15,0.0,23.0,6.4,15.0,23.0,21.37,12.38
2016,3,21,15,30,0.0,21.0,6.3,15.0,21.0,19.51,10.86
2016,3,21,15,45,0.0,19.5,6.25,15.0,19.5,18.1,9.71
2016,3,21,16,0,0.0,18.0,6.2,15.0,18.0,16.7,8.57
2016,3,21,16,15,49.5,82.5,6.0,14.5,100.5,126.89,103.78
2016,3,21,16,30,99.0,147.0,5.8,14.0,183.0,242.57,202.0
2016,3,21,16,45,257.0,120.5,5.65,14.0,193.5,329.25,277.36
2016,3,21,17,0,415.0,94.0,5.5,14.0,204.0,404.31,340.33
2016,3,21,17,15,336.5,80.0,5.3,13.5,156.5,326.55,273.27
2016,3,21,17,30,258.0,66.0,5.1,13.0,109.0,254.18,209.41
2016,3,21,17,45,182.0,46.0,4.9,13.0,71.0,171.46,135.18
2016,3,21,18,0,106.0,26.0,4.7,13.0,33.0,97.26,45.77
2016,3,21,18,15,53.0,13.0,4.75,12.5,16.5,35.78,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,82.5,12.0,4.15,10.5,16.5,11.44,0.0
2016,3,22,6,30,165.0,24.0,4.3,11.0,33.0,18.92,4.38
2016,3,22,6,45,298.5,36.5,4.45,11.5,76.0,28.97,19.27
2016,3,22,7,0,432.0,49.0,4.6,12.0,119.0,37.82,27.91
2016,3,22,7,15,511.5,57.5,4.6,12.0,170.0,42.59,32.6
2016,3,22,7,30,591.0,66.0,4.6,12.0,221.0,47.18,36.93
2016,3,22,7,45,647.5,71.0,4.7,12.0,274.5,48.69,38.34
2016,3,22,8,0,704.0,76.0,4.8,12.0,328.0,50.2,39.64
2016,3,22,8,15,739.0,80.0,4.75,12.0,380.0,60.92,49.13
2016,3,22,8,30,774.0,84.0,4.7,12.0,432.0,108.68,60.38
2016,3,22,8,45,804.5,85.5,4.7,12.5,481.5,157.64,92.24
2016,3,22,9,0,835.0,87.0,4.7,13.0,531.0,209.63,133.98
2016,3,22,9,15,853.0,89.5,4.75,13.0,575.0,262.36,180.81
2016,3,22,9,30,871.0,92.0,4.8,13.0,619.0,321.9,234.55
2016,3,22,9,45,888.5,92.0,4.85,13.5,658.5,374.1,281.96
2016,3,22,10,0,906.0,92.0,4.9,14.0,698.0,426.8,329.06
2016,3,22,10,15,915.0,93.5,4.95,14.0,729.5,477.38,374.22
2016,3,22,10,30,924.0,95.0,5.0,14.0,761.0,527.2,417.73
2016,3,22,10,45,695.5,194.5,5.05,14.0,705.0,533.29,425.05
2016,3,22,11,0,467.0,294.0,5.1,14.0,649.0,524.69,418.41
2016,3,22,11,15,707.0,195.5,5.1,14.0,746.0,606.91,486.4
2016,3,22,11,30,947.0,97.0,5.1,14.0,843.0,702.53,564.17
2016,3,22,11,45,948.0,97.5,5.2,14.5,851.0,738.44,591.88
2016,3,22,12,0,949.0,98.0,5.3,15.0,859.0,771.79,616.25
2016,3,22,12,15,949.0,98.0,5.4,15.0,859.5,801.21,638.39
2016,3,22,12,30,949.0,98.0,5.5,15.0,860.0,827.72,658.44
2016,3,22,12,45,945.0,98.5,5.6,15.0,851.0,848.58,674.41
2016,3,22,13,0,941.0,99.0,5.7,15.0,842.0,866.2,688.14
2016,3,22,13,15,937.0,98.5,5.8,15.0,825.5,879.48,698.83
2016,3,22,13,30,933.0,98.0,5.9,15.0,809.0,889.42,707.23
2016,3,22,13,45,926.5,96.5,6.05,15.0,785.0,892.8,711.23
2016,3,22,14,0,920.0,95.0,6.2,15.0,761.0,892.76,712.88
2016,3,22,14,15,911.0,94.0,6.25,14.5,730.0,887.76,711.88
2016,3,22,14,30,902.0,93.0,6.3,14.0,699.0,879.47,708.58
2016,3,22,14,45,891.0,90.5,6.35,14.0,661.5,864.59,699.1
2016,3,22,15,0,880.0,88.0,6.4,14.0,624.0,846.64,687.39
2016,3,22,15,15,863.0,85.5,6.35,14.0,580.5,820.8,669.32
2016,3,22,15,30,846.0,83.0,6.3,14.0,537.0,798.88,654.24
2016,3,22,15,45,823.0,80.0,6.25,14.0,489.0,762.77,628.13
2016,3,22,16,0,800.0,77.0,6.2,14.0,441.0,724.75,600.3
2016,3,22,16,15,768.0,73.0,6.1,13.5,389.5,677.21,565.43
2016,3,22,16,30,736.0,69.0,6.0,13.0,338.0,628.84,529.06
2016,3,22,16,45,690.0,64.0,5.95,13.0,285.0,569.22,481.52
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,514.8,435.25
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,438.73,369.78
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,366.82,305.37
2016,3,22,17,45,373.0,34.5,5.35,12.0,84.5,268.77,215.9
2016,3,22,18,0,249.0,24.0,5.2,12.0,40.0,174.89,96.62
2016,3,22,18,15,124.5,12.0,5.15,11.5,20.0,66.69,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,31.0,11.5,3.1,9.5,13.5,10.96,0.0
2016,3,23,6,30,62.0,23.0,3.1,10.0,27.0,19.15,6.46
2016,3,23,6,45,119.5,42.0,3.1,10.5,58.5,34.09,23.97
2016,3,23,7,0,177.0,61.0,3.1,11.0,90.0,48.54,37.62
2016,3,23,7,15,207.0,81.0,3.05,11.0,127.5,63.15,51.21
2016,3,23,7,30,237.0,101.0,3.0,11.0,165.0,77.21,64.08
2016,3,23,7,45,262.0,118.5,3.0,11.5,203.0,89.01,74.53
2016,3,23,8,0,287.0,136.0,3.0,12.0,241.0,100.32,84.32
2016,3,23,8,15,321.5,152.5,2.95,12.5,286.0,114.99,89.55
2016,3,23,8,30,356.0,169.0,2.9,13.0,331.0,150.52,108.81
2016,3,23,8,45,290.0,201.5,2.9,13.5,342.5,188.77,139.6
2016,3,23,9,0,224.0,234.0,2.9,14.0,354.0,227.14,173.17
2016,3,23,9,15,546.5,164.5,2.8,14.5,489.5,252.66,182.54
2016,3,23,9,30,869.0,95.0,2.7,15.0,625.0,322.47,232.41
2016,3,23,9,45,811.5,119.0,2.65,15.5,637.5,370.17,276.54
2016,3,23,10,0,754.0,143.0,2.6,16.0,650.0,407.3,310.68
2016,3,23,10,15,575.5,223.5,2.5,16.0,621.0,437.96,338.93
2016,3,23,10,30,397.0,304.0,2.4,16.0,592.0,453.24,352.51
2016,3,23,10,45,519.0,266.5,2.35,16.0,656.0,505.88,394.23
2016,3,23,11,0,641.0,229.0,2.3,16.0,720.0,569.63,444.02
2016,3,23,11,15,790.5,166.0,2.4,16.0,784.0,635.89,496.49
2016,3,23,11,30,940.0,103.0,2.5,16.0,848.0,707.73,552.8
2016,3,23,11,45,940.5,104.0,2.6,16.5,856.0,743.55,579.2
2016,3,23,12,0,941.0,105.0,2.7,17.0,864.0,776.81,602.43
2016,3,23,12,15,820.0,164.0,2.85,17.0,825.0,775.06,601.37
2016,3,23,12,30,699.0,223.0,3.0,17.0,786.0,765.38,593.32
2016,3,23,12,45,654.0,240.0,3.2,17.0,763.5,766.79,595.19
2016,3,23,13,0,609.0,257.0,3.4,17.0,741.0,764.18,593.93
2016,3,23,13,15,759.5,184.5,3.5,17.0,775.5,831.72,646.75
2016,3,23,13,30,910.0,112.0,3.6,17.0,810.0,888.28,687.47
2016,3,23,13,45,898.5,113.5,3.75,17.0,784.5,890.51,690.21
2016,3,23,14,0,887.0,115.0,3.9,17.0,759.0,889.42,691.16
2016,3,23,14,15,876.5,113.0,4.0,17.0,727.5,888.5,692.12
2016,3,23,14,30,866.0,111.0,4.1,17.0,696.0,878.31,686.61
2016,3,23,14,45,691.0,157.5,4.2,17.0,608.0,782.9,619.37
2016,3,23,15,0,516.0,204.0,4.3,17.0,520.0,678.07,541.21
2016,3,23,15,15,656.0,153.0,4.35,16.5,526.0,739.54,593.33
2016,3,23,15,30,796.0,102.0,4.4,16.0,532.0,783.27,628.67
2016,3,23,15,45,646.5,122.0,4.5,16.0,450.5,678.48,551.64
2016,3,23,16,0,497.0,142.0,4.6,16.0,369.0,567.82,466.28
2016,3,23,16,15,460.5,134.0,4.6,15.5,325.5,520.88,431.08
2016,3,23,16,30,424.0,126.0,4.6,15.0,282.0,474.39,395.0
2016,3,23,16,45,391.5,110.5,4.65,15.0,237.0,422.41,353.05
2016,3,23,17,0,359.0,95.0,4.7,15.0,192.0,371.27,310.49
