Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,15,310.0,78.0,4.55,14.0,149.0,309.3,258.22
2016,3,23,17,30,261.0,61.0,4.4,13.0,106.0,250.2,206.56
2016,3,23,17,45,179.0,43.5,4.3,12.5,69.5,176.25,140.2
2016,3,23,18,0,97.0,26.0,4.2,12.0,33.0,93.61,53.54
2016,3,23,18,15,48.5,13.0,4.1,12.0,16.5,34.03,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,4.95,10.5,18.5,11.91,0.0
2016,3,24,6,30,168.0,25.0,5.1,11.0,37.0,19.57,8.01
2016,3,24,6,45,278.0,39.5,5.3,11.5,79.0,30.41,20.79
2016,3,24,7,0,388.0,54.0,5.5,12.0,121.0,41.74,31.49
2016,3,24,7,15,462.5,63.5,5.5,12.5,170.5,47.16,36.67
2016,3,24,7,30,537.0,73.0,5.5,13.0,220.0,52.34,41.41
2016,3,24,7,45,579.5,82.0,5.5,13.5,270.5,56.75,45.29
2016,3,24,8,0,622.0,91.0,5.5,14.0,321.0,60.9,48.82
2016,3,24,8,15,658.0,97.0,5.5,14.0,371.5,74.19,49.38
2016,3,24,8,30,694.0,103.0,5.5,14.0,422.0,119.9,70.06
2016,3,24,8,45,697.0,116.5,5.5,14.5,465.5,171.14,107.08
2016,3,24,9,0,700.0,130.0,5.5,15.0,509.0,222.7,149.96
2016,3,24,9,15,721.5,134.0,5.4,15.0,552.0,271.09,192.34
2016,3,24,9,30,743.0,138.0,5.3,15.0,595.0,321.25,237.16
2016,3,24,9,45,753.0,144.0,5.25,15.5,631.5,370.68,281.15
2016,3,24,10,0,763.0,150.0,5.2,16.0,668.0,420.31,324.46
2016,3,24,10,15,775.5,152.0,5.1,16.0,698.5,467.64,365.56
2016,3,24,10,30,788.0,154.0,5.0,16.0,729.0,518.1,408.05
2016,3,24,10,45,810.0,149.0,4.95,16.5,756.5,563.32,444.98
2016,3,24,11,0,832.0,144.0,4.9,17.0,784.0,608.69,481.14
2016,3,24,11,15,837.5,145.0,4.85,17.0,801.0,649.24,513.58
2016,3,24,11,30,843.0,146.0,4.8,17.0,818.0,688.2,544.18
2016,3,24,11,45,839.0,150.5,4.8,17.5,825.0,722.14,569.45
2016,3,24,12,0,835.0,155.0,4.8,18.0,832.0,753.59,592.39
2016,3,24,12,15,835.5,155.5,4.85,18.0,832.5,782.01,614.13
2016,3,24,12,30,836.0,156.0,4.9,18.0,833.0,807.9,633.17
2016,3,24,12,45,858.0,142.5,4.95,18.0,831.5,834.41,652.72
2016,3,24,13,0,880.0,129.0,5.0,18.0,830.0,853.97,667.31
2016,3,24,13,15,875.5,128.0,5.05,18.0,814.0,865.67,676.4
2016,3,24,13,30,871.0,127.0,5.1,18.0,798.0,879.76,687.39
2016,3,24,13,45,865.0,125.0,5.15,18.0,774.5,883.2,690.86
2016,3,24,14,0,859.0,123.0,5.2,18.0,751.0,883.36,692.17
2016,3,24,14,15,848.5,121.5,5.25,17.5,720.0,876.94,690.24
2016,3,24,14,30,838.0,120.0,5.3,17.0,689.0,867.34,686.14
2016,3,24,14,45,816.5,120.5,5.35,17.0,650.0,847.49,673.28
2016,3,24,15,0,795.0,121.0,5.4,17.0,611.0,824.87,658.45
2016,3,24,15,15,775.5,117.5,5.4,17.0,568.0,796.95,639.39
2016,3,24,15,30,756.0,114.0,5.4,17.0,525.0,771.0,621.76
2016,3,24,15,45,717.5,113.5,5.45,17.0,475.5,727.37,590.75
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,682.68,558.5
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,632.24,522.07
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,581.43,483.49
2016,3,24,16,45,567.0,89.5,5.7,15.5,274.5,523.35,437.93
2016,3,24,17,0,527.0,79.0,5.8,15.0,224.0,466.01,391.19
2016,3,24,17,15,454.5,68.0,5.7,14.5,174.0,389.17,325.96
2016,3,24,17,30,382.0,57.0,5.6,14.0,124.0,315.12,260.99
2016,3,24,17,45,283.5,41.5,5.5,13.5,82.0,229.37,184.11
2016,3,24,18,0,185.0,26.0,5.4,13.0,40.0,148.1,92.8
2016,3,24,18,15,92.5,13.0,5.35,12.5,20.0,53.9,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,100.5,14.0,4.7,10.5,21.5,13.34,0.0
2016,3,25,6,30,201.0,28.0,4.9,11.0,43.0,21.95,10.73
2016,3,25,6,45,306.5,42.5,5.1,11.5,86.5,32.73,22.92
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,44.24,33.77
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.5,49.09,38.51
2016,3,25,7,30,558.0,75.0,5.5,12.0,231.0,53.76,42.86
2016,3,25,7,45,612.5,80.5,5.6,12.5,283.5,55.3,44.17
2016,3,25,8,0,667.0,86.0,5.7,13.0,336.0,56.82,45.36
2016,3,25,8,15,701.0,91.0,5.8,13.5,386.5,74.06,46.44
2016,3,25,8,30,735.0,96.0,5.9,14.0,437.0,121.35,68.85
2016,3,25,8,45,767.0,97.0,6.0,14.5,485.5,174.09,106.37
2016,3,25,9,0,799.0,98.0,6.1,15.0,534.0,224.3,147.57
2016,3,25,9,15,817.0,100.5,6.05,15.0,577.5,275.34,193.18
2016,3,25,9,30,835.0,103.0,6.0,15.0,621.0,327.61,240.78
2016,3,25,9,45,850.0,104.5,5.95,15.5,658.5,379.0,287.12
2016,3,25,10,0,865.0,106.0,5.9,16.0,696.0,435.25,336.4
2016,3,25,10,15,874.5,107.5,5.8,16.0,727.5,484.22,379.55
2016,3,25,10,30,884.0,109.0,5.7,16.0,759.0,532.54,421.15
2016,3,25,10,45,888.5,112.0,5.65,16.5,782.5,578.63,459.18
2016,3,25,11,0,893.0,115.0,5.6,17.0,806.0,623.26,495.01
2016,3,25,11,15,897.5,115.5,5.5,17.0,822.5,664.02,527.86
2016,3,25,11,30,902.0,116.0,5.4,17.0,839.0,702.91,558.58
2016,3,25,11,45,904.5,116.5,5.35,17.0,847.5,738.38,586.32
2016,3,25,12,0,907.0,117.0,5.3,17.0,856.0,771.51,610.92
2016,3,25,12,15,907.0,117.0,5.25,17.0,856.0,799.79,631.33
2016,3,25,12,30,907.0,117.0,5.2,17.0,856.0,825.32,649.69
2016,3,25,12,45,914.5,111.5,5.2,17.5,850.0,848.55,665.4
2016,3,25,13,0,922.0,106.0,5.2,18.0,844.0,868.9,679.03
2016,3,25,13,15,917.5,105.0,5.25,18.0,827.5,880.82,688.27
2016,3,25,13,30,913.0,104.0,5.3,18.0,811.0,889.41,695.31
2016,3,25,13,45,907.5,102.5,5.35,18.0,787.5,893.3,699.14
2016,3,25,14,0,902.0,101.0,5.4,18.0,764.0,893.84,700.73
2016,3,25,14,15,892.5,99.5,5.5,17.5,732.5,887.62,699.24
2016,3,25,14,30,883.0,98.0,5.6,17.0,701.0,878.16,695.52
2016,3,25,14,45,870.0,96.0,5.75,17.0,663.0,862.01,685.88
2016,3,25,15,0,857.0,94.0,5.9,17.0,625.0,849.48,678.96
2016,3,25,15,15,840.0,91.5,6.0,17.0,581.5,823.75,661.95
2016,3,25,15,30,823.0,89.0,6.1,17.0,538.0,795.46,642.95
2016,3,25,15,45,794.0,87.0,6.25,17.0,489.0,755.82,615.26
2016,3,25,16,0,765.0,85.0,6.4,17.0,440.0,714.59,585.9
2016,3,25,16,15,732.0,81.0,6.45,16.5,389.0,666.73,551.51
2016,3,25,16,30,699.0,77.0,6.5,16.0,338.0,622.17,518.85
2016,3,25,16,45,644.5,72.5,6.6,15.5,285.0,558.37,469.09
2016,3,25,17,0,590.0,68.0,6.7,15.0,232.0,496.17,417.98
2016,3,25,17,15,517.0,59.5,6.6,14.5,181.5,419.66,352.79
2016,3,25,17,30,444.0,51.0,6.5,14.0,131.0,347.27,288.79
2016,3,25,17,45,322.0,39.0,6.45,13.5,87.0,249.39,201.42
2016,3,25,18,0,200.0,27.0,6.4,13.0,43.0,158.48,104.37
2016,3,25,18,15,100.0,13.5,6.35,12.5,21.5,57.99,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.0,12.5,4.1,11.5,24.5,11.91,0.0
2016,3,26,6,30,288.0,25.0,4.2,12.0,49.0,19.65,9.65
2016,3,26,6,45,398.0,35.0,4.3,12.5,93.5,26.64,17.63
2016,3,26,7,0,508.0,45.0,4.4,13.0,138.0,33.27,23.97
2016,3,26,7,15,574.0,52.0,4.35,13.5,189.0,37.02,27.54
2016,3,26,7,30,640.0,59.0,4.3,14.0,240.0,40.61,30.79
2016,3,26,7,45,684.0,63.5,4.3,14.5,292.0,46.26,35.77
2016,3,26,8,0,728.0,68.0,4.3,15.0,344.0,47.91,37.09
2016,3,26,8,15,758.0,71.5,4.25,15.0,394.5,69.62,39.25
2016,3,26,8,30,788.0,75.0,4.2,15.0,445.0,118.24,63.03
2016,3,26,8,45,810.0,78.0,4.2,15.5,492.0,168.49,99.16
2016,3,26,9,0,832.0,81.0,4.2,16.0,539.0,220.78,142.68
2016,3,26,9,15,847.5,83.0,4.15,16.0,581.5,278.6,193.71
2016,3,26,9,30,863.0,85.0,4.1,16.0,624.0,330.79,240.91
2016,3,26,9,45,871.5,88.5,4.1,16.5,660.5,382.36,287.01
2016,3,26,10,0,880.0,92.0,4.1,17.0,697.0,433.63,331.83
2016,3,26,10,15,888.5,93.5,4.1,17.0,727.0,482.68,374.43
2016,3,26,10,30,897.0,95.0,4.1,17.0,757.0,530.96,415.36
2016,3,26,10,45,902.0,96.0,4.2,17.5,780.0,575.93,452.1
2016,3,26,11,0,907.0,97.0,4.3,18.0,803.0,619.41,486.84
2016,3,26,11,15,910.5,98.0,4.35,18.0,818.5,660.27,519.6
2016,3,26,11,30,914.0,99.0,4.4,18.0,834.0,699.16,550.26
2016,3,26,11,45,916.0,98.5,4.5,18.5,842.0,733.46,575.95
2016,3,26,12,0,918.0,98.0,4.6,19.0,850.0,765.32,598.22
2016,3,26,12,15,918.0,98.0,4.7,19.0,849.5,793.57,619.01
2016,3,26,12,30,918.0,98.0,4.8,19.0,849.0,819.01,637.84
2016,3,26,12,45,904.5,103.5,4.9,19.0,837.5,836.18,650.83
2016,3,26,13,0,891.0,109.0,5.0,19.0,826.0,849.96,661.55
2016,3,26,13,15,886.5,108.5,5.05,19.0,810.0,861.86,670.77
2016,3,26,13,30,882.0,108.0,5.1,19.0,794.0,870.56,677.85
2016,3,26,13,45,679.0,193.0,5.2,19.0,711.5,804.44,631.21
2016,3,26,14,0,476.0,278.0,5.3,19.0,629.0,720.46,565.84
2016,3,26,14,15,555.5,236.0,5.4,18.5,629.5,750.41,593.32
2016,3,26,14,30,635.0,194.0,5.5,18.0,630.0,781.59,621.27
2016,3,26,14,45,704.0,156.5,5.6,18.0,615.0,800.28,637.22
2016,3,26,15,0,773.0,119.0,5.7,18.0,600.0,809.26,645.71
2016,3,26,15,15,654.0,144.5,5.7,17.5,532.0,735.09,592.69
2016,3,26,15,30,535.0,170.0,5.7,17.0,464.0,651.89,530.24
2016,3,26,15,45,477.0,166.5,5.75,17.0,411.5,593.58,485.74
2016,3,26,16,0,419.0,163.0,5.8,17.0,359.0,535.99,440.89
2016,3,26,16,15,511.5,125.5,5.7,16.5,337.5,553.24,458.67
2016,3,26,16,30,604.0,88.0,5.6,16.0,316.0,568.78,474.21
2016,3,26,16,45,544.5,85.0,5.6,16.0,267.0,505.89,423.02
2016,3,26,17,0,485.0,82.0,5.6,16.0,218.0,444.71,372.03
2016,3,26,17,15,414.5,71.0,5.45,15.5,170.0,367.3,306.76
2016,3,26,17,30,344.0,60.0,5.3,15.0,122.0,298.72,246.76
2016,3,26,17,45,243.0,44.5,5.15,14.5,81.5,212.72,170.64
2016,3,26,18,0,142.0,29.0,5.0,14.0,41.0,134.31,90.36
2016,3,26,18,15,71.0,14.5,4.85,13.5,20.5,46.03,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,126.0,14.5,4.25,12.0,25.5,13.82,0.0
2016,3,27,6,30,252.0,29.0,4.4,12.0,51.0,23.16,12.95
2016,3,27,6,45,361.0,41.0,4.55,12.5,96.0,31.79,22.21
2016,3,27,7,0,470.0,53.0,4.7,13.0,141.0,39.98,29.95
2016,3,27,7,15,540.5,61.0,4.7,13.0,193.0,44.21,34.04
2016,3,27,7,30,611.0,69.0,4.7,13.0,245.0,48.26,37.79
2016,3,27,7,45,470.0,104.5,4.7,13.5,255.5,73.28,60.02
2016,3,27,8,0,329.0,140.0,4.7,14.0,266.0,102.83,85.87
2016,3,27,8,15,543.5,116.5,4.8,14.0,359.0,95.68,63.91
2016,3,27,8,30,758.0,93.0,4.9,14.0,452.0,134.01,76.93
2016,3,27,8,45,505.5,167.0,5.0,14.0,416.5,194.4,134.62
2016,3,27,9,0,253.0,241.0,5.1,14.0,381.0,236.93,180.84
2016,3,27,9,15,192.5,265.5,5.25,14.0,377.0,264.38,206.34
2016,3,27,9,30,132.0,290.0,5.4,14.0,373.0,278.91,220.62
2016,3,27,9,45,97.5,298.0,5.55,14.5,361.5,289.8,230.14
2016,3,27,10,0,63.0,306.0,5.7,15.0,350.0,290.76,231.12
2016,3,27,10,15,152.5,329.5,5.8,15.0,441.5,352.45,279.93
2016,3,27,10,30,242.0,353.0,5.9,15.0,533.0,427.86,339.77
2016,3,27,10,45,568.0,237.0,6.0,15.0,676.5,517.3,413.29
2016,3,27,11,0,894.0,121.0,6.1,15.0,820.0,637.02,511.11
2016,3,27,11,15,899.0,122.0,6.1,15.0,837.0,678.58,544.86
2016,3,27,11,30,904.0,123.0,6.1,15.0,854.0,718.31,576.85
2016,3,27,11,45,906.5,123.5,6.15,15.5,862.5,753.83,604.18
2016,3,27,12,0,909.0,124.0,6.2,16.0,871.0,787.01,628.17
2016,3,27,12,15,909.5,124.0,6.2,16.0,871.5,815.71,649.41
2016,3,27,12,30,910.0,124.0,6.2,16.0,872.0,841.66,668.64
2016,3,27,12,45,912.5,121.5,6.25,16.0,865.5,863.93,685.42
2016,3,27,13,0,915.0,119.0,6.3,16.0,859.0,883.23,700.13
2016,3,27,13,15,911.5,118.5,6.4,15.5,843.0,896.43,712.09
2016,3,27,13,30,908.0,118.0,6.5,15.0,827.0,906.38,721.86
2016,3,27,13,45,896.0,119.5,6.6,15.0,801.5,907.79,724.13
2016,3,27,14,0,884.0,121.0,6.7,15.0,776.0,912.26,728.86
2016,3,27,14,15,874.5,119.0,6.8,15.0,744.5,905.88,725.67
2016,3,27,14,30,865.0,117.0,6.9,15.0,713.0,896.24,720.21
2016,3,27,14,45,850.0,115.0,7.0,15.0,674.5,878.67,708.92
2016,3,27,15,0,835.0,113.0,7.1,15.0,636.0,858.14,695.45
2016,3,27,15,15,592.5,167.0,7.15,14.5,525.0,710.09,583.83
2016,3,27,15,30,350.0,221.0,7.2,14.0,414.0,545.72,451.26
2016,3,27,15,45,390.5,191.5,7.25,14.0,389.5,553.72,460.43
2016,3,27,16,0,431.0,162.0,7.3,14.0,365.0,545.5,456.38
2016,3,27,16,15,304.5,158.5,7.25,13.5,294.0,423.84,356.77
2016,3,27,16,30,178.0,155.0,7.2,13.0,223.0,310.61,261.58
2016,3,27,16,45,150.5,136.0,7.15,13.0,187.5,266.75,224.66
2016,3,27,17,0,123.0,117.0,7.1,13.0,152.0,224.26,188.14
2016,3,27,17,15,102.5,94.0,7.1,12.5,119.0,181.92,151.55
2016,3,27,17,30,82.0,71.0,7.1,12.0,86.0,140.15,114.69
2016,3,27,17,45,47.5,49.5,7.1,12.0,57.5,93.48,72.85
2016,3,27,18,0,13.0,28.0,7.1,12.0,29.0,39.5,23.59
2016,3,27,18,15,6.5,14.0,7.15,12.0,14.5,16.31,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.0,8.5,9.0,29.5,11.84,0.0
2016,3,28,6,30,324.0,30.0,8.6,9.0,59.0,23.91,14.17
2016,3,28,6,45,442.0,39.0,8.7,9.5,108.0,29.81,20.79
2016,3,28,7,0,560.0,48.0,8.8,10.0,157.0,35.47,26.3
2016,3,28,7,15,625.0,54.5,8.75,10.0,210.5,38.73,29.5
2016,3,28,7,30,690.0,61.0,8.7,10.0,264.0,45.98,36.16
2016,3,28,7,45,734.0,65.0,8.7,10.5,318.0,47.2,37.18
2016,3,28,8,0,778.0,69.0,8.7,11.0,372.0,48.44,38.13
2016,3,28,8,15,807.0,73.0,8.6,11.0,424.5,80.33,43.8
2016,3,28,8,30,836.0,77.0,8.5,11.0,477.0,132.18,72.51
2016,3,28,8,45,857.0,79.5,8.4,11.5,525.5,184.67,112.53
2016,3,28,9,0,878.0,82.0,8.3,12.0,574.0,245.48,165.01
2016,3,28,9,15,893.5,84.0,8.25,12.0,618.5,299.39,214.73
2016,3,28,9,30,909.0,86.0,8.2,12.0,663.0,354.05,265.83
2016,3,28,9,45,920.5,88.0,8.15,12.5,701.0,407.8,315.41
2016,3,28,10,0,932.0,90.0,8.1,13.0,739.0,461.43,363.9
2016,3,28,10,15,940.0,91.5,8.05,13.0,770.5,512.7,410.09
2016,3,28,10,30,948.0,93.0,8.0,13.0,802.0,563.05,454.48
2016,3,28,10,45,953.0,94.5,7.95,13.0,825.5,610.63,495.65
2016,3,28,11,0,958.0,96.0,7.9,13.0,849.0,656.61,534.64
2016,3,28,11,15,961.5,96.5,7.9,13.0,865.0,698.95,570.1
2016,3,28,11,30,965.0,97.0,7.9,13.0,881.0,739.16,603.27
2016,3,28,11,45,965.5,97.5,7.9,13.0,888.5,774.96,631.53
2016,3,28,12,0,966.0,98.0,7.9,13.0,896.0,808.11,656.78
2016,3,28,12,15,965.0,98.0,7.85,13.0,895.5,836.84,678.47
2016,3,28,12,30,964.0,98.0,7.8,13.0,895.0,862.56,697.89
2016,3,28,12,45,944.0,107.5,7.75,13.5,881.0,879.23,709.15
2016,3,28,13,0,924.0,117.0,7.7,14.0,867.0,892.17,717.69
2016,3,28,13,15,919.0,116.5,7.65,14.0,850.0,904.12,726.96
2016,3,28,13,30,914.0,116.0,7.6,14.0,833.0,912.76,733.87
2016,3,28,13,45,907.5,114.0,7.6,14.0,808.0,915.2,736.48
2016,3,28,14,0,901.0,112.0,7.6,14.0,783.0,914.27,736.75
2016,3,28,14,15,890.5,110.5,7.5,14.0,750.5,907.06,732.07
2016,3,28,14,30,880.0,109.0,7.4,14.0,718.0,896.62,725.12
2016,3,28,14,45,866.0,107.0,7.35,14.0,679.5,886.31,718.62
2016,3,28,15,0,852.0,105.0,7.3,14.0,641.0,866.33,704.9
2016,3,28,15,15,833.5,102.0,7.2,13.5,596.5,838.57,686.42
2016,3,28,15,30,815.0,99.0,7.1,13.0,552.0,808.29,665.92
2016,3,28,15,45,447.5,149.5,7.0,13.0,395.0,552.68,462.55
2016,3,28,16,0,80.0,200.0,6.9,13.0,238.0,277.43,229.61
2016,3,28,16,15,219.5,167.5,6.7,13.0,255.5,370.93,311.82
2016,3,28,16,30,359.0,135.0,6.5,13.0,273.0,443.47,374.92
2016,3,28,16,45,485.5,102.0,6.35,13.0,259.5,482.94,409.65
2016,3,28,17,0,612.0,69.0,6.2,13.0,246.0,516.94,438.2
2016,3,28,17,15,541.0,61.5,6.05,12.5,194.0,441.41,373.57
2016,3,28,17,30,470.0,54.0,5.9,12.0,142.0,369.7,310.14
2016,3,28,17,45,357.5,42.0,5.75,11.5,96.5,274.76,225.18
2016,3,28,18,0,245.0,30.0,5.6,11.0,51.0,189.38,137.76
2016,3,28,18,15,122.5,15.0,5.5,10.5,25.5,70.47,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.0,15.5,2.3,9.5,30.5,12.13,0.0
2016,3,29,6,30,316.0,31.0,2.3,10.0,61.0,24.59,15.05
2016,3,29,6,45,433.0,40.0,2.35,10.5,109.5,30.44,21.39
2016,3,29,7,0,550.0,49.0,2.4,11.0,158.0,36.07,26.82
2016,3,29,7,15,614.0,55.5,2.55,11.0,211.0,39.29,29.95
2016,3,29,7,30,678.0,62.0,2.7,11.0,264.0,46.57,36.61
2016,3,29,7,45,726.5,65.0,2.9,11.5,319.0,46.95,36.84
2016,3,29,8,0,775.0,68.0,3.1,12.0,374.0,47.42,37.09
2016,3,29,8,15,804.0,71.5,3.1,12.0,426.0,83.07,44.09
2016,3,29,8,30,833.0,75.0,3.1,12.0,478.0,134.46,73.4
2016,3,29,8,45,856.0,77.0,3.1,12.5,527.0,193.46,118.85
2016,3,29,9,0,879.0,79.0,3.1,13.0,576.0,247.58,165.08
2016,3,29,9,15,894.5,81.5,2.85,13.5,620.0,301.92,213.58
2016,3,29,9,30,910.0,84.0,2.6,14.0,664.0,357.03,262.69
2016,3,29,9,45,921.5,85.5,2.4,14.5,702.5,410.38,309.59
2016,3,29,10,0,933.0,87.0,2.2,15.0,741.0,463.6,354.91
2016,3,29,10,15,941.5,88.5,2.0,15.0,772.5,515.08,397.95
2016,3,29,10,30,950.0,90.0,1.8,15.0,804.0,565.69,438.71
2016,3,29,10,45,955.0,91.0,1.65,15.0,828.0,612.83,475.62
2016,3,29,11,0,960.0,92.0,1.5,15.0,852.0,658.35,509.96
2016,3,29,11,15,963.5,92.5,1.6,15.0,868.0,700.65,542.87
2016,3,29,11,30,967.0,93.0,1.7,15.0,884.0,740.82,573.66
2016,3,29,11,45,967.5,94.0,1.8,15.0,891.5,777.04,599.92
2016,3,29,12,0,968.0,95.0,1.9,15.0,899.0,810.6,623.8
2016,3,29,12,15,967.5,95.0,2.1,15.0,898.0,839.65,645.44
2016,3,29,12,30,967.0,95.0,2.3,15.0,897.0,865.71,665.09
2016,3,29,12,45,963.0,95.5,2.55,15.5,887.5,886.32,680.19
2016,3,29,13,0,959.0,96.0,2.8,16.0,878.0,903.63,693.03
2016,3,29,13,15,954.5,95.5,2.95,15.5,861.0,916.12,704.48
2016,3,29,13,30,950.0,95.0,3.1,15.0,844.0,925.19,713.75
2016,3,29,13,45,941.0,95.0,3.3,15.0,818.0,927.44,717.46
2016,3,29,14,0,932.0,95.0,3.5,15.0,792.0,926.23,718.89
2016,3,29,14,15,922.5,94.0,3.6,15.0,760.0,920.11,716.33
2016,3,29,14,30,913.0,93.0,3.7,15.0,728.0,910.66,711.56
2016,3,29,14,45,897.0,92.5,3.8,15.0,688.5,892.92,700.99
2016,3,29,15,0,881.0,92.0,3.9,15.0,649.0,872.23,688.37
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.5,845.63,671.18
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,823.24,657.04
2016,3,29,15,45,821.5,85.0,4.05,15.0,511.0,785.42,631.33
2016,3,29,16,0,796.0,83.0,4.1,15.0,462.0,745.84,604.01
2016,3,29,16,15,764.5,79.0,4.1,14.5,410.0,697.79,570.62
2016,3,29,16,30,733.0,75.0,4.1,14.0,358.0,648.91,535.71
2016,3,29,16,45,687.0,69.5,4.1,13.5,304.5,591.54,492.93
2016,3,29,17,0,641.0,64.0,4.1,13.0,251.0,531.65,445.46
2016,3,29,17,15,573.0,57.0,3.9,12.5,198.5,457.45,383.56
2016,3,29,17,30,505.0,50.0,3.7,12.0,146.0,386.97,322.28
2016,3,29,17,45,393.0,39.5,3.55,11.5,100.0,292.41,238.83
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,207.31,153.32
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,97.67,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,2.65,10.0,30.0,14.53,0.0
2016,3,30,6,30,232.0,37.0,2.7,10.0,60.0,28.79,18.86
2016,3,30,6,45,331.5,50.0,2.8,10.5,105.5,38.11,28.23
2016,3,30,7,0,431.0,63.0,2.9,11.0,151.0,48.03,37.56
2016,3,30,7,15,499.0,72.5,2.8,11.0,202.5,53.13,42.43
2016,3,30,7,30,567.0,82.0,2.7,11.0,254.0,57.99,46.89
2016,3,30,7,45,616.0,88.0,2.65,11.5,306.5,59.7,48.28
2016,3,30,8,0,665.0,94.0,2.6,12.0,359.0,61.35,49.54
2016,3,30,8,15,698.0,99.0,2.6,12.0,409.5,97.76,57.81
2016,3,30,8,30,731.0,104.0,2.6,12.0,460.0,145.52,86.38
2016,3,30,8,45,759.5,106.0,2.65,12.5,508.5,193.79,123.31
2016,3,30,9,0,788.0,108.0,2.7,13.0,557.0,249.73,170.58
2016,3,30,9,15,806.0,111.0,2.8,13.0,600.0,300.89,216.39
2016,3,30,9,30,824.0,114.0,2.9,13.0,643.0,353.29,263.55
2016,3,30,9,45,839.0,115.5,3.0,13.5,681.0,404.32,308.7
2016,3,30,10,0,854.0,117.0,3.1,14.0,719.0,455.79,353.2
2016,3,30,10,15,863.5,118.5,3.15,14.0,749.5,504.88,395.39
2016,3,30,10,30,873.0,120.0,3.2,14.0,780.0,556.22,438.18
2016,3,30,10,45,881.0,120.5,3.3,14.0,804.0,601.53,475.62
2016,3,30,11,0,889.0,121.0,3.4,14.0,828.0,645.63,511.37
2016,3,30,11,15,893.5,122.0,3.4,14.0,844.0,686.53,543.65
2016,3,30,11,30,898.0,123.0,3.4,14.0,860.0,725.57,573.91
2016,3,30,11,45,901.5,122.5,3.45,14.5,868.0,760.5,599.55
2016,3,30,12,0,905.0,122.0,3.5,15.0,876.0,793.14,621.93
2016,3,30,12,15,905.0,122.0,3.5,15.0,876.0,821.1,641.78
2016,3,30,12,30,905.0,122.0,3.5,15.0,876.0,846.31,659.67
2016,3,30,12,45,908.0,118.5,3.5,15.0,868.5,867.68,674.89
2016,3,30,13,0,911.0,115.0,3.5,15.0,861.0,886.08,688.1
2016,3,30,13,15,906.5,114.0,3.55,15.0,844.5,897.54,696.83
2016,3,30,13,30,902.0,113.0,3.6,15.0,828.0,905.73,703.45
2016,3,30,13,45,896.5,111.5,3.65,15.0,803.5,909.23,706.94
2016,3,30,14,0,891.0,110.0,3.7,15.0,779.0,909.44,708.28
2016,3,30,14,15,881.5,108.5,3.75,15.0,747.5,902.85,704.99
2016,3,30,14,30,872.0,107.0,3.8,15.0,716.0,893.07,699.61
2016,3,30,14,45,859.0,104.5,3.9,15.0,678.0,882.88,694.33
2016,3,30,15,0,846.0,102.0,4.0,15.0,640.0,863.03,682.16
2016,3,30,15,15,828.5,99.5,4.1,14.5,596.5,836.52,666.41
2016,3,30,15,30,811.0,97.0,4.2,14.0,553.0,807.51,648.62
2016,3,30,15,45,787.5,93.5,4.3,14.0,504.5,770.15,623.43
2016,3,30,16,0,764.0,90.0,4.4,14.0,456.0,731.01,596.48
2016,3,30,16,15,732.0,85.5,4.45,13.5,405.0,686.41,565.57
2016,3,30,16,30,700.0,81.0,4.5,13.0,354.0,637.77,530.62
2016,3,30,16,45,654.0,75.0,4.6,13.0,301.0,577.09,484.06
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,517.49,435.55
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,443.61,373.61
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,373.4,312.37
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,279.72,229.45
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,195.26,146.64
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,91.1,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,2.65,11.0,11.5,10.66,0.0
2016,3,31,6,30,0.0,23.0,2.7,11.0,23.0,21.34,12.64
2016,3,31,6,45,0.0,39.0,2.75,11.5,39.0,36.13,26.44
2016,3,31,7,0,0.0,55.0,2.8,12.0,55.0,50.36,39.53
2016,3,31,7,15,0.0,72.5,2.75,12.0,72.5,65.65,53.49
2016,3,31,7,30,0.0,90.0,2.7,12.0,90.0,80.79,67.08
2016,3,31,7,45,0.0,108.5,2.65,12.0,108.5,96.54,80.99
2016,3,31,8,0,0.0,127.0,2.6,12.0,127.0,112.12,94.53
2016,3,31,8,15,0.0,138.5,2.55,12.0,138.5,123.02,99.03
2016,3,31,8,30,0.0,150.0,2.5,12.0,150.0,133.92,107.78
2016,3,31,8,45,5.5,173.0,2.5,12.5,176.5,155.01,124.42
2016,3,31,9,0,11.0,196.0,2.5,13.0,203.0,176.87,141.5
2016,3,31,9,15,51.0,244.5,2.55,13.0,278.0,221.98,176.47
2016,3,31,9,30,91.0,293.0,2.6,13.0,353.0,277.9,220.15
2016,3,31,9,45,193.5,307.0,2.7,13.5,441.5,329.94,259.49
2016,3,31,10,0,296.0,321.0,2.8,14.0,530.0,393.13,308.22
2016,3,31,10,15,601.0,213.5,2.85,14.0,662.5,463.05,363.46
2016,3,31,10,30,906.0,106.0,2.9,14.0,795.0,565.18,444.85
2016,3,31,10,45,913.5,106.0,3.0,14.5,819.0,611.01,481.39
2016,3,31,11,0,921.0,106.0,3.1,15.0,843.0,655.5,516.29
2016,3,31,11,15,925.0,107.0,3.15,15.0,858.5,697.1,549.0
2016,3,31,11,30,929.0,108.0,3.2,15.0,874.0,736.71,579.64
2016,3,31,11,45,932.0,107.5,3.3,15.5,882.0,772.08,604.8
2016,3,31,12,0,935.0,107.0,3.4,16.0,890.0,805.02,627.43
2016,3,31,12,15,934.5,107.0,3.55,16.0,889.5,833.15,648.02
2016,3,31,12,30,934.0,107.0,3.7,16.0,889.0,858.4,666.65
2016,3,31,12,45,938.5,103.0,3.85,16.0,882.0,880.81,683.36
2016,3,31,13,0,943.0,99.0,4.0,16.0,875.0,900.18,698.04
2016,3,31,13,15,939.0,98.5,4.15,16.0,858.0,912.73,708.04
2016,3,31,13,30,935.0,98.0,4.3,16.0,841.0,921.91,715.88
2016,3,31,13,45,928.5,97.0,4.45,16.0,816.5,925.01,720.02
2016,3,31,14,0,922.0,96.0,4.6,16.0,792.0,924.69,721.9
2016,3,31,14,15,913.5,94.5,4.65,15.5,760.5,918.7,720.51
2016,3,31,14,30,905.0,93.0,4.7,15.0,729.0,909.41,716.89
2016,3,31,14,45,892.0,91.5,4.8,15.0,690.5,892.97,707.19
2016,3,31,15,0,879.0,90.0,4.9,15.0,652.0,873.54,695.36
2016,3,31,15,15,863.5,88.0,4.95,14.5,608.5,848.58,680.42
2016,3,31,15,30,848.0,86.0,5.0,14.0,565.0,827.86,668.55
2016,3,31,15,45,825.0,83.5,5.05,14.0,516.5,791.21,643.27
2016,3,31,16,0,802.0,81.0,5.1,14.0,468.0,752.71,616.3
2016,3,31,16,15,772.5,77.0,5.05,13.5,416.5,705.79,583.03
2016,3,31,16,30,743.0,73.0,5.0,13.0,365.0,657.96,548.25
2016,3,31,16,45,698.5,68.5,5.0,13.0,311.5,598.28,502.17
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,543.71,458.01
2016,3,31,17,15,590.0,57.5,4.85,12.5,206.0,471.8,397.65
2016,3,31,17,30,526.0,51.0,4.7,12.0,154.0,403.28,337.7
2016,3,31,17,45,417.0,41.0,4.55,12.0,107.0,309.45,254.03
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,224.55,170.62
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,107.53,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,13.47,1.45
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,27.59,18.14
2016,4,1,6,45,428.0,46.0,3.55,11.5,120.5,35.06,25.54
2016,4,1,7,0,521.0,57.0,3.6,12.0,168.0,42.15,32.23
2016,4,1,7,15,263.0,83.0,3.55,12.0,139.5,59.87,48.33
2016,4,1,7,30,5.0,109.0,3.5,12.0,111.0,95.51,80.21
2016,4,1,7,45,10.0,128.0,3.45,12.5,132.5,111.47,94.03
2016,4,1,8,0,15.0,147.0,3.4,13.0,154.0,127.26,107.46
2016,4,1,8,15,17.5,165.0,3.35,13.0,174.0,144.6,116.1
2016,4,1,8,30,20.0,183.0,3.3,13.0,194.0,162.29,130.04
2016,4,1,8,45,65.5,221.0,3.3,13.0,259.0,194.77,154.26
2016,4,1,9,0,111.0,259.0,3.3,13.0,324.0,239.75,188.88
2016,4,1,9,15,153.0,280.5,3.25,13.0,376.5,270.75,212.73
2016,4,1,9,30,195.0,302.0,3.2,13.0,429.0,313.19,246.21
2016,4,1,9,45,199.5,320.0,3.15,13.5,456.5,343.29,270.2
2016,4,1,10,0,204.0,338.0,3.1,14.0,484.0,373.88,294.22
2016,4,1,10,15,553.5,222.0,3.05,14.0,640.0,451.02,354.98
2016,4,1,10,30,903.0,106.0,3.0,14.0,796.0,567.54,447.29
2016,4,1,10,45,910.0,106.5,2.95,14.5,820.0,613.36,483.18
2016,4,1,11,0,917.0,107.0,2.9,15.0,844.0,657.81,517.35
2016,4,1,11,15,921.0,107.5,2.85,15.0,859.5,698.75,548.98
2016,4,1,11,30,925.0,108.0,2.8,15.0,875.0,737.71,578.46
2016,4,1,11,45,928.0,107.5,2.75,15.0,883.0,772.87,603.44
2016,4,1,12,0,931.0,107.0,2.7,15.0,891.0,805.63,626.07
2016,4,1,12,15,931.0,107.0,2.7,15.0,890.0,833.96,645.81
2016,4,1,12,30,931.0,107.0,2.7,15.0,889.0,859.45,663.56
2016,4,1,12,45,932.0,105.0,2.75,15.0,881.0,880.83,678.86
2016,4,1,13,0,933.0,103.0,2.8,15.0,873.0,899.13,692.14
2016,4,1,13,15,929.0,102.5,2.9,15.0,856.5,911.5,701.83
2016,4,1,13,30,925.0,102.0,3.0,15.0,840.0,920.55,709.4
2016,4,1,13,45,920.0,100.0,3.1,15.5,816.0,923.8,711.78
2016,4,1,14,0,915.0,98.0,3.2,16.0,792.0,923.65,711.97
2016,4,1,14,15,906.5,96.5,3.3,15.5,760.5,917.59,710.85
2016,4,1,14,30,898.0,95.0,3.4,15.0,729.0,908.25,707.57
2016,4,1,14,45,886.5,93.0,3.5,15.0,691.0,892.54,698.55
2016,4,1,15,0,875.0,91.0,3.6,15.0,653.0,873.82,687.44
2016,4,1,15,15,859.0,89.0,3.7,15.0,609.5,848.39,671.47
2016,4,1,15,30,843.0,87.0,3.8,15.0,566.0,827.28,658.6
2016,4,1,15,45,821.5,84.0,3.9,15.0,517.5,791.26,634.58
2016,4,1,16,0,800.0,81.0,4.0,15.0,469.0,753.32,608.83
2016,4,1,16,15,770.5,77.0,4.0,14.5,417.5,706.33,576.43
2016,4,1,16,30,741.0,73.0,4.0,14.0,366.0,658.45,542.51
2016,4,1,16,45,698.0,68.5,4.05,14.0,313.0,599.76,498.2
2016,4,1,17,0,655.0,64.0,4.1,14.0,260.0,546.02,455.7
2016,4,1,17,15,592.0,57.0,3.95,13.5,208.0,473.88,396.17
2016,4,1,17,30,529.0,50.0,3.8,13.0,156.0,405.11,336.96
2016,4,1,17,45,424.5,40.5,3.7,12.5,109.0,314.02,257.05
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,231.47,177.46
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,111.52,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.5,1.4,10.0,10.5,9.72,0.46
2016,4,2,6,30,0.0,21.0,1.3,10.0,21.0,19.48,11.35
2016,4,2,6,45,0.0,35.0,1.25,10.5,35.0,32.5,23.48
2016,4,2,7,0,0.0,49.0,1.2,11.0,49.0,45.54,35.48
2016,4,2,7,15,0.0,64.0,1.1,11.0,64.0,58.91,47.7
2016,4,2,7,30,0.0,79.0,1.0,11.0,79.0,72.16,59.6
2016,4,2,7,45,0.0,94.0,0.9,11.5,94.0,85.28,71.04
2016,4,2,8,0,0.0,109.0,0.8,12.0,109.0,98.31,82.16
2016,4,2,8,15,6.0,142.5,0.75,12.0,145.5,126.91,101.71
2016,4,2,8,30,12.0,176.0,0.7,12.0,182.0,156.27,125.11
2016,4,2,8,45,218.5,197.0,0.7,12.5,324.0,190.22,143.03
2016,4,2,9,0,425.0,218.0,0.7,13.0,466.0,261.42,192.48
2016,4,2,9,15,487.0,213.0,0.75,13.5,517.0,301.25,223.91
2016,4,2,9,30,549.0,208.0,0.8,14.0,568.0,347.01,260.77
2016,4,2,9,45,677.0,176.0,0.9,14.5,645.0,400.27,302.89
2016,4,2,10,0,805.0,144.0,1.0,15.0,722.0,469.37,357.31
2016,4,2,10,15,815.5,146.5,1.15,15.0,752.5,517.63,397.26
2016,4,2,10,30,826.0,149.0,1.3,15.0,783.0,565.54,436.24
2016,4,2,10,45,834.5,149.5,1.45,15.5,806.5,609.99,471.06
2016,4,2,11,0,843.0,150.0,1.6,16.0,830.0,653.43,504.36
2016,4,2,11,15,847.5,151.0,1.75,16.0,845.5,693.52,535.52
2016,4,2,11,30,852.0,152.0,1.9,16.0,861.0,731.9,565.01
2016,4,2,11,45,860.0,148.5,2.05,16.5,869.5,766.73,590.67
2016,4,2,12,0,868.0,145.0,2.2,17.0,878.0,799.59,613.59
2016,4,2,12,15,867.5,144.5,2.35,17.0,877.0,826.53,633.19
2016,4,2,12,30,867.0,144.0,2.5,17.0,876.0,850.76,651.02
2016,4,2,12,45,874.5,138.0,2.65,17.0,869.5,868.67,664.57
2016,4,2,13,0,882.0,132.0,2.8,17.0,863.0,888.01,679.27
2016,4,2,13,15,877.0,131.0,2.9,17.0,846.0,898.61,687.65
2016,4,2,13,30,872.0,130.0,3.0,17.0,829.0,906.03,694.05
2016,4,2,13,45,782.5,166.0,3.15,17.0,779.0,880.58,678.05
2016,4,2,14,0,693.0,202.0,3.3,17.0,729.0,850.41,658.85
2016,4,2,14,15,761.0,164.5,3.3,17.0,722.0,875.47,677.81
2016,4,2,14,30,829.0,127.0,3.3,17.0,715.0,892.07,690.49
2016,4,2,14,45,809.5,127.0,3.35,17.0,675.5,872.38,678.15
2016,4,2,15,0,790.0,127.0,3.4,17.0,636.0,849.94,664.15
2016,4,2,15,15,771.5,123.5,3.4,16.5,593.0,826.23,650.18
2016,4,2,15,30,753.0,120.0,3.4,16.0,550.0,796.25,631.54
2016,4,2,15,45,719.5,110.0,3.4,16.0,493.0,744.05,595.16
2016,4,2,16,0,686.0,100.0,3.4,16.0,436.0,690.58,557.33
2016,4,2,16,15,656.5,101.5,3.4,15.5,394.0,653.47,532.22
2016,4,2,16,30,627.0,103.0,3.4,15.0,352.0,615.46,505.51
2016,4,2,16,45,571.0,97.0,3.4,15.0,299.5,549.2,453.91
2016,4,2,17,0,515.0,91.0,3.4,15.0,247.0,484.52,402.08
2016,4,2,17,15,448.5,80.0,3.3,14.5,197.0,407.57,339.16
2016,4,2,17,30,382.0,69.0,3.2,14.0,147.0,338.57,280.37
2016,4,2,17,45,282.5,54.0,3.15,13.5,102.0,250.64,204.05
2016,4,2,18,0,183.0,39.0,3.1,13.0,57.0,171.45,130.98
2016,4,2,18,15,91.5,19.5,3.0,12.5,28.5,84.0,0.0
