Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,42.0,9.0,2.1,9.0,10.0,8.58,0.0
2016,4,3,6,15,178.0,25.0,2.1,9.0,44.5,19.58,8.04
2016,4,3,6,30,314.0,41.0,2.1,9.0,79.0,32.71,23.08
2016,4,3,6,45,407.5,52.0,2.15,9.5,127.0,39.93,30.24
2016,4,3,7,0,501.0,63.0,2.2,10.0,175.0,46.8,36.76
2016,4,3,7,15,252.0,87.0,2.15,10.0,143.5,67.38,55.52
2016,4,3,7,30,3.0,111.0,2.1,10.0,112.0,97.36,82.42
2016,4,3,7,45,8.0,130.0,2.1,10.5,133.5,113.3,96.25
2016,4,3,8,0,13.0,149.0,2.1,11.0,155.0,129.43,104.85
2016,4,3,8,15,23.5,173.5,2.1,11.5,185.0,152.1,122.47
2016,4,3,8,30,34.0,198.0,2.1,12.0,215.0,168.42,134.59
2016,4,3,8,45,424.5,151.5,2.15,12.5,399.5,186.66,132.21
2016,4,3,9,0,815.0,105.0,2.2,13.0,584.0,268.41,186.04
2016,4,3,9,15,831.5,108.0,2.25,13.0,627.0,320.72,232.9
2016,4,3,9,30,848.0,111.0,2.3,13.0,670.0,374.07,280.59
2016,4,3,9,45,859.5,113.5,2.35,13.5,707.5,425.85,325.84
2016,4,3,10,0,871.0,116.0,2.4,14.0,745.0,477.68,369.92
2016,4,3,10,15,880.5,117.5,2.45,14.0,775.5,530.96,414.52
2016,4,3,10,30,890.0,119.0,2.5,14.0,806.0,579.48,454.47
2016,4,3,10,45,894.5,121.0,2.55,14.5,829.0,624.66,490.07
2016,4,3,11,0,899.0,123.0,2.6,15.0,852.0,668.33,523.57
2016,4,3,11,15,731.0,211.0,2.65,15.0,811.0,673.64,526.28
2016,4,3,11,30,563.0,299.0,2.7,15.0,770.0,668.02,520.08
2016,4,3,11,45,733.5,214.5,2.75,15.5,833.5,739.69,575.83
2016,4,3,12,0,904.0,130.0,2.8,16.0,897.0,813.69,630.11
2016,4,3,12,15,715.0,224.0,2.9,16.0,830.0,787.35,609.64
2016,4,3,12,30,526.0,318.0,3.0,16.0,763.0,745.29,576.12
2016,4,3,12,45,707.5,226.5,3.15,16.0,819.5,827.0,640.95
2016,4,3,13,0,889.0,135.0,3.3,16.0,876.0,899.95,693.84
2016,4,3,13,15,884.5,134.0,3.4,16.0,859.0,911.06,702.14
2016,4,3,13,30,880.0,133.0,3.5,16.0,842.0,918.98,708.85
2016,4,3,13,45,867.5,135.0,3.65,16.0,816.0,926.44,715.73
2016,4,3,14,0,855.0,137.0,3.8,16.0,790.0,924.37,716.06
2016,4,3,14,15,844.5,135.0,3.9,16.0,758.0,916.58,712.26
2016,4,3,14,30,834.0,133.0,4.0,16.0,726.0,905.62,706.35
2016,4,3,14,45,820.5,130.0,4.1,16.0,688.0,887.84,695.67
2016,4,3,15,0,807.0,127.0,4.2,16.0,650.0,867.17,682.97
2016,4,3,15,15,788.5,123.5,4.25,15.5,606.0,838.88,665.71
2016,4,3,15,30,770.0,120.0,4.3,15.0,562.0,812.76,650.13
2016,4,3,15,45,752.5,113.5,4.35,15.0,515.0,777.54,626.32
2016,4,3,16,0,735.0,107.0,4.4,15.0,468.0,740.36,600.76
2016,4,3,16,15,702.5,101.5,4.35,14.5,416.5,691.02,566.01
2016,4,3,16,30,670.0,96.0,4.3,14.0,365.0,641.1,530.03
2016,4,3,16,45,631.0,88.0,4.3,14.0,313.0,583.3,485.61
2016,4,3,17,0,592.0,80.0,4.3,14.0,261.0,526.11,439.63
2016,4,3,17,15,526.5,71.0,4.15,13.5,209.0,451.63,378.13
2016,4,3,17,30,461.0,62.0,4.0,13.0,157.0,380.56,317.22
2016,4,3,17,45,362.5,49.5,3.85,12.5,110.5,291.22,239.1
2016,4,3,18,0,264.0,37.0,3.7,12.0,64.0,210.27,163.55
2016,4,3,18,15,132.0,18.5,3.6,11.5,32.0,102.14,11.73
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,11.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,12.0,12.0,11.44,0.0
2016,4,4,6,15,159.5,27.5,5.6,12.0,47.5,21.52,10.23
2016,4,4,6,30,319.0,43.0,5.7,12.0,83.0,34.34,24.25
2016,4,4,6,45,417.0,53.5,5.8,12.5,132.5,41.02,30.83
2016,4,4,7,0,515.0,64.0,5.9,13.0,182.0,47.4,36.84
2016,4,4,7,15,577.0,71.5,5.85,13.0,235.5,50.84,40.07
2016,4,4,7,30,639.0,79.0,5.8,13.0,289.0,54.13,43.03
2016,4,4,7,45,683.5,84.5,5.75,13.5,343.5,55.64,44.21
2016,4,4,8,0,728.0,90.0,5.7,14.0,398.0,68.51,44.5
2016,4,4,8,15,758.0,94.0,5.8,14.0,449.5,115.68,64.47
2016,4,4,8,30,788.0,98.0,5.9,14.0,501.0,171.43,103.53
2016,4,4,8,45,811.0,101.0,6.0,14.5,549.5,222.55,145.33
2016,4,4,9,0,834.0,104.0,6.1,15.0,598.0,275.83,192.09
2016,4,4,9,15,850.0,107.0,6.1,15.0,641.5,329.03,240.53
2016,4,4,9,30,866.0,110.0,6.1,15.0,685.0,383.18,289.76
2016,4,4,9,45,877.5,112.0,6.15,15.5,722.5,435.44,336.35
2016,4,4,10,0,889.0,114.0,6.2,16.0,760.0,491.83,385.02
2016,4,4,10,15,897.5,115.5,6.05,16.0,790.5,541.35,427.66
2016,4,4,10,30,906.0,117.0,5.9,16.0,821.0,590.06,468.56
2016,4,4,10,45,911.0,119.0,5.8,16.5,844.0,636.16,505.54
2016,4,4,11,0,916.0,121.0,5.7,17.0,867.0,680.75,540.31
2016,4,4,11,15,919.5,122.0,5.65,17.0,882.5,721.78,572.77
2016,4,4,11,30,923.0,123.0,5.6,17.0,898.0,760.81,603.1
2016,4,4,11,45,923.0,124.0,5.6,17.0,905.0,795.11,628.44
2016,4,4,12,0,923.0,125.0,5.6,17.0,912.0,826.88,651.49
2016,4,4,12,15,922.5,125.0,5.5,17.0,911.0,854.64,671.09
2016,4,4,12,30,922.0,125.0,5.4,17.0,910.0,879.57,688.57
2016,4,4,12,45,923.5,122.5,5.35,17.0,901.5,900.79,703.68
2016,4,4,13,0,925.0,120.0,5.3,17.0,893.0,918.97,716.67
2016,4,4,13,15,920.5,119.0,5.3,17.0,875.5,930.31,725.17
2016,4,4,13,30,916.0,118.0,5.3,17.0,858.0,938.32,731.49
2016,4,4,13,45,906.5,118.0,5.35,17.0,832.0,939.6,733.49
2016,4,4,14,0,897.0,118.0,5.4,17.0,806.0,937.54,733.29
2016,4,4,14,15,886.5,116.5,5.75,17.0,773.5,929.73,730.94
2016,4,4,14,30,876.0,115.0,6.1,17.0,741.0,925.83,731.39
2016,4,4,14,45,859.5,113.5,6.5,17.0,701.0,906.56,720.73
2016,4,4,15,0,843.0,112.0,6.9,17.0,661.0,884.37,707.73
2016,4,4,15,15,825.0,109.5,7.05,16.5,616.5,857.02,690.96
2016,4,4,15,30,807.0,107.0,7.2,16.0,572.0,827.19,672.11
2016,4,4,15,45,779.5,104.0,7.4,16.0,522.5,786.62,643.63
2016,4,4,16,0,752.0,101.0,7.6,16.0,473.0,748.72,616.8
2016,4,4,16,15,719.5,96.5,7.4,15.5,421.5,700.03,581.12
2016,4,4,16,30,687.0,92.0,7.2,15.0,370.0,650.75,544.31
2016,4,4,16,45,638.0,86.5,7.0,14.5,316.5,588.13,495.56
2016,4,4,17,0,589.0,81.0,6.8,14.0,263.0,526.71,445.37
2016,4,4,17,15,521.0,72.5,6.4,13.5,210.5,451.1,381.47
2016,4,4,17,30,453.0,64.0,6.0,13.0,158.0,379.03,318.53
2016,4,4,17,45,347.0,51.5,5.6,13.0,111.5,284.28,234.47
2016,4,4,18,0,241.0,39.0,5.2,13.0,65.0,201.56,157.47
2016,4,4,18,15,120.5,19.5,4.95,12.5,32.5,99.21,23.61
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.5,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,91.0,13.0,2.7,11.0,15.0,12.39,0.0
2016,4,5,6,15,240.5,26.5,2.65,11.5,53.0,21.07,10.68
2016,4,5,6,30,390.0,40.0,2.6,12.0,91.0,31.25,21.7
2016,4,5,6,45,476.5,49.5,2.55,12.5,140.5,37.2,27.53
2016,4,5,7,0,563.0,59.0,2.5,13.0,190.0,42.87,32.85
2016,4,5,7,15,621.5,65.5,2.4,13.5,244.0,45.74,35.47
2016,4,5,7,30,680.0,72.0,2.3,14.0,298.0,48.48,37.84
2016,4,5,7,45,723.0,76.0,2.2,14.5,352.5,54.36,42.91
2016,4,5,8,0,766.0,80.0,2.1,15.0,407.0,70.88,43.29
2016,4,5,8,15,793.5,83.5,2.15,15.0,459.0,119.22,64.76
2016,4,5,8,30,821.0,87.0,2.2,15.0,511.0,170.58,100.35
2016,4,5,8,45,844.5,89.0,2.25,15.5,560.0,222.82,142.87
2016,4,5,9,0,868.0,91.0,2.3,16.0,609.0,283.5,194.94
2016,4,5,9,15,882.5,93.0,2.4,16.5,652.0,336.82,242.2
2016,4,5,9,30,897.0,95.0,2.5,17.0,695.0,390.75,289.6
2016,4,5,9,45,907.5,97.0,2.7,17.5,732.0,443.51,335.38
2016,4,5,10,0,918.0,99.0,2.9,18.0,769.0,496.05,379.84
2016,4,5,10,15,925.5,100.5,2.95,18.0,799.5,546.24,421.77
2016,4,5,10,30,933.0,102.0,3.0,18.0,830.0,595.47,461.89
2016,4,5,10,45,938.0,103.0,3.15,18.5,853.0,641.65,498.17
2016,4,5,11,0,943.0,104.0,3.3,19.0,876.0,686.23,532.38
2016,4,5,11,15,946.0,105.0,3.3,19.0,891.0,727.71,564.01
2016,4,5,11,30,949.0,106.0,3.3,19.0,906.0,767.08,593.03
2016,4,5,11,45,950.5,106.0,3.35,19.5,913.0,802.13,616.48
2016,4,5,12,0,952.0,106.0,3.4,20.0,920.0,834.63,637.99
2016,4,5,12,15,951.5,106.0,3.35,20.0,919.0,862.85,657.11
2016,4,5,12,30,951.0,106.0,3.3,20.0,918.0,888.13,674.17
2016,4,5,12,45,950.0,104.5,3.3,20.5,909.0,908.47,686.86
2016,4,5,13,0,949.0,103.0,3.3,21.0,900.0,925.61,697.43
2016,4,5,13,15,945.0,102.5,3.3,21.0,882.5,937.89,706.13
2016,4,5,13,30,941.0,102.0,3.3,21.0,865.0,946.79,712.7
2016,4,5,13,45,934.0,101.0,3.3,21.0,839.5,949.1,714.98
2016,4,5,14,0,927.0,100.0,3.3,21.0,814.0,947.99,715.14
2016,4,5,14,15,918.0,98.5,3.3,21.0,782.0,941.16,711.58
2016,4,5,14,30,909.0,97.0,3.3,21.0,750.0,931.03,705.96
2016,4,5,14,45,896.5,95.5,3.35,21.0,711.0,914.58,696.47
2016,4,5,15,0,884.0,94.0,3.4,21.0,672.0,895.14,685.0
2016,4,5,15,15,867.5,91.5,3.45,20.5,627.5,868.22,669.6
2016,4,5,15,30,851.0,89.0,3.5,20.0,583.0,845.77,657.28
2016,4,5,15,45,828.0,86.5,3.6,20.0,533.5,808.54,633.19
2016,4,5,16,0,805.0,84.0,3.7,20.0,484.0,769.45,607.46
2016,4,5,16,15,775.5,80.0,3.7,19.5,432.0,721.89,575.66
2016,4,5,16,30,746.0,76.0,3.7,19.0,380.0,673.42,542.38
2016,4,5,16,45,703.0,71.5,3.7,18.5,326.0,614.01,499.66
2016,4,5,17,0,660.0,67.0,3.7,18.0,272.0,559.67,458.97
2016,4,5,17,15,598.0,60.0,3.55,17.5,219.5,487.26,400.81
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,418.11,342.89
2016,4,5,17,45,435.0,43.5,3.25,16.5,118.5,327.54,265.31
2016,4,5,18,0,334.0,34.0,3.1,16.0,70.0,245.02,190.19
2016,4,5,18,15,167.0,17.0,2.95,15.5,35.0,121.66,41.63
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.0,6.2,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,16.0,12.39,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,54.5,21.31,11.21
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,31.9,22.03
2016,4,6,6,45,468.5,50.5,3.6,16.0,143.0,37.81,27.67
2016,4,6,7,0,557.0,60.0,3.7,17.0,193.0,43.45,32.81
2016,4,6,7,15,614.5,66.5,3.65,17.0,246.5,46.28,35.42
2016,4,6,7,30,672.0,73.0,3.6,17.0,300.0,48.98,37.79
2016,4,6,7,45,711.0,78.0,3.55,17.5,353.5,50.35,38.84
2016,4,6,8,0,750.0,83.0,3.5,18.0,407.0,76.54,45.53
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.5,124.52,68.01
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,175.6,103.58
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,227.33,145.67
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,280.91,191.78
2016,4,6,9,15,862.5,99.5,3.4,20.5,649.5,334.22,238.49
2016,4,6,9,30,878.0,102.0,3.4,21.0,693.0,393.77,289.47
2016,4,6,9,45,888.0,104.5,3.45,21.5,730.0,445.84,333.87
2016,4,6,10,0,898.0,107.0,3.5,22.0,767.0,497.67,376.88
2016,4,6,10,15,906.0,108.5,3.4,22.0,797.0,547.21,417.43
2016,4,6,10,30,914.0,110.0,3.3,22.0,827.0,595.87,456.17
2016,4,6,10,45,917.0,112.5,3.25,22.5,849.5,641.38,490.71
2016,4,6,11,0,920.0,115.0,3.2,23.0,872.0,685.22,522.99
2016,4,6,11,15,923.0,115.5,3.1,23.5,886.5,725.42,551.61
2016,4,6,11,30,926.0,116.0,3.0,24.0,901.0,763.56,577.75
2016,4,6,11,45,926.0,117.0,2.9,24.5,907.5,797.72,599.2
2016,4,6,12,0,926.0,118.0,2.8,25.0,914.0,829.33,618.63
2016,4,6,12,15,925.0,118.0,2.65,25.0,912.0,856.51,635.74
2016,4,6,12,30,924.0,118.0,2.5,25.0,910.0,880.83,650.77
2016,4,6,12,45,915.0,120.5,2.45,25.5,898.5,897.88,660.4
2016,4,6,13,0,906.0,123.0,2.4,26.0,887.0,911.65,667.94
2016,4,6,13,15,901.0,122.5,2.25,26.0,869.0,922.64,674.13
2016,4,6,13,30,896.0,122.0,2.1,26.0,851.0,930.39,678.2
2016,4,6,13,45,887.5,121.0,1.95,26.5,825.5,931.23,676.5
2016,4,6,14,0,879.0,120.0,1.8,27.0,800.0,928.79,672.78
2016,4,6,14,15,869.0,118.0,1.7,27.0,767.5,920.72,667.45
2016,4,6,14,30,859.0,116.0,1.6,27.0,735.0,916.71,664.9
2016,4,6,14,45,691.5,166.5,1.5,27.0,648.0,824.44,604.82
2016,4,6,15,0,524.0,217.0,1.4,27.0,561.0,722.32,535.39
2016,4,6,15,15,462.5,220.0,1.3,27.0,509.0,668.21,498.61
2016,4,6,15,30,401.0,223.0,1.2,27.0,457.0,614.13,460.85
2016,4,6,15,45,508.0,173.5,1.1,27.0,444.0,642.3,484.28
2016,4,6,16,0,615.0,124.0,1.0,27.0,431.0,668.58,504.55
2016,4,6,16,15,646.0,107.5,0.85,26.5,400.0,659.1,498.66
2016,4,6,16,30,677.0,91.0,0.7,26.0,369.0,645.32,489.92
2016,4,6,16,45,629.0,85.5,0.55,26.0,316.0,583.48,446.05
2016,4,6,17,0,581.0,80.0,0.4,26.0,263.0,522.86,401.35
2016,4,6,17,15,516.0,71.5,0.35,25.5,211.5,449.24,347.23
2016,4,6,17,30,451.0,63.0,0.3,25.0,160.0,379.04,293.29
2016,4,6,17,45,355.0,51.0,0.3,24.5,114.0,289.15,222.32
2016,4,6,18,0,259.0,39.0,0.3,24.0,68.0,211.2,156.74
2016,4,6,18,15,129.5,19.5,0.45,23.5,34.0,105.0,41.58
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.0,7.0,6.67,0.0
2016,4,7,6,0,0.0,14.0,3.3,14.0,14.0,13.0,0.0
2016,4,7,6,15,71.0,33.0,3.45,14.5,43.0,28.25,17.21
2016,4,7,6,30,142.0,52.0,3.6,15.0,72.0,41.73,30.63
2016,4,7,6,45,187.0,72.5,3.75,15.5,110.5,56.98,44.61
2016,4,7,7,0,232.0,93.0,3.9,16.0,149.0,71.68,57.86
2016,4,7,7,15,278.5,106.5,3.9,16.0,190.0,81.01,66.23
2016,4,7,7,30,325.0,120.0,3.9,16.0,231.0,89.97,74.06
2016,4,7,7,45,388.0,130.5,3.95,16.0,284.5,88.97,73.02
2016,4,7,8,0,451.0,141.0,4.0,16.0,338.0,109.59,77.49
2016,4,7,8,15,440.5,164.0,3.9,16.0,375.0,153.21,104.9
2016,4,7,8,30,430.0,187.0,3.8,16.0,412.0,196.15,137.93
2016,4,7,8,45,444.0,203.5,3.75,16.5,454.5,238.13,171.72
2016,4,7,9,0,458.0,220.0,3.7,17.0,497.0,281.71,207.96
2016,4,7,9,15,478.5,228.0,3.6,17.0,535.5,322.12,242.21
2016,4,7,9,30,499.0,236.0,3.5,17.0,574.0,364.4,277.9
2016,4,7,9,45,538.5,236.5,3.45,17.0,619.0,410.04,315.69
2016,4,7,10,0,578.0,237.0,3.4,17.0,664.0,458.93,355.61
2016,4,7,10,15,709.5,187.0,3.3,17.0,732.0,513.16,399.52
2016,4,7,10,30,841.0,137.0,3.2,17.0,800.0,580.44,453.15
2016,4,7,10,45,844.5,139.5,3.15,17.5,821.0,624.09,486.67
2016,4,7,11,0,848.0,142.0,3.1,18.0,842.0,666.31,518.29
2016,4,7,11,15,851.0,142.5,3.05,18.0,856.0,704.78,547.41
2016,4,7,11,30,854.0,143.0,3.0,18.0,870.0,741.4,574.61
2016,4,7,11,45,851.5,145.5,2.95,18.0,875.0,773.81,597.75
2016,4,7,12,0,849.0,148.0,2.9,18.0,880.0,803.77,618.28
2016,4,7,12,15,640.0,253.5,2.9,18.0,804.5,765.5,588.02
2016,4,7,12,30,431.0,359.0,2.9,18.0,729.0,713.36,546.13
2016,4,7,12,45,478.0,338.0,2.9,18.0,745.0,748.82,573.46
2016,4,7,13,0,525.0,317.0,2.9,18.0,761.0,783.74,599.68
2016,4,7,13,15,655.0,243.5,2.9,17.5,786.5,840.59,645.03
2016,4,7,13,30,785.0,170.0,2.9,17.0,812.0,889.8,681.97
2016,4,7,13,45,531.5,267.0,2.95,17.0,696.0,772.3,596.46
2016,4,7,14,0,278.0,364.0,3.0,17.0,580.0,640.85,496.22
2016,4,7,14,15,229.5,354.5,3.0,17.0,528.5,580.25,452.42
2016,4,7,14,30,181.0,345.0,3.0,17.0,477.0,529.92,414.88
2016,4,7,14,45,229.5,319.5,3.0,17.0,477.0,548.5,431.65
2016,4,7,15,0,278.0,294.0,3.0,17.0,477.0,578.05,456.03
2016,4,7,15,15,304.0,267.5,2.95,16.5,456.0,571.21,453.61
2016,4,7,15,30,330.0,241.0,2.9,16.0,435.0,561.86,449.52
2016,4,7,15,45,198.0,225.5,2.9,16.0,339.0,416.98,336.59
2016,4,7,16,0,66.0,210.0,2.9,16.0,243.0,277.85,224.33
2016,4,7,16,15,106.5,191.0,2.8,15.5,237.5,302.09,246.56
2016,4,7,16,30,147.0,172.0,2.7,15.0,232.0,310.98,255.9
2016,4,7,16,45,129.0,151.5,2.6,15.0,199.0,272.34,224.56
2016,4,7,17,0,111.0,131.0,2.5,15.0,166.0,234.38,193.33
2016,4,7,17,15,93.0,107.5,2.35,15.0,133.5,193.01,158.6
2016,4,7,17,30,75.0,84.0,2.2,15.0,101.0,152.15,123.59
2016,4,7,17,45,50.5,62.0,2.1,15.0,72.0,101.39,79.75
2016,4,7,18,0,26.0,40.0,2.0,15.0,43.0,60.67,43.91
2016,4,7,18,15,13.0,20.0,1.9,14.5,21.5,27.48,9.1
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,3.34,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,6.48,0.0
2016,4,8,6,15,0.0,22.0,1.6,13.0,22.0,20.42,11.28
2016,4,8,6,30,0.0,37.0,1.6,13.0,37.0,34.24,24.47
2016,4,8,6,45,0.0,55.5,1.65,13.5,55.5,50.5,39.33
2016,4,8,7,0,0.0,74.0,1.7,14.0,74.0,66.54,53.8
2016,4,8,7,15,0.0,94.0,1.6,14.0,94.0,83.58,69.0
2016,4,8,7,30,0.0,114.0,1.5,14.0,114.0,100.43,83.75
2016,4,8,7,45,0.0,126.0,1.45,14.5,126.0,111.07,92.64
2016,4,8,8,0,0.0,138.0,1.4,15.0,138.0,122.14,97.07
2016,4,8,8,15,12.0,168.5,1.35,15.0,174.5,149.07,118.34
2016,4,8,8,30,24.0,199.0,1.3,15.0,211.0,177.56,140.4
2016,4,8,8,45,32.0,223.0,1.3,15.5,241.5,193.93,152.48
2016,4,8,9,0,40.0,247.0,1.3,16.0,272.0,218.95,171.51
2016,4,8,9,15,56.0,275.5,1.3,16.0,312.5,250.99,196.05
2016,4,8,9,30,72.0,304.0,1.3,16.0,353.0,285.14,222.14
2016,4,8,9,45,36.0,181.5,1.3,16.0,206.0,177.22,138.11
2016,4,8,10,0,0.0,59.0,1.3,16.0,59.0,55.01,39.85
2016,4,8,10,15,51.0,219.0,1.3,16.0,259.5,222.92,175.05
2016,4,8,10,30,102.0,379.0,1.3,16.0,460.0,391.05,303.11
2016,4,8,10,45,92.0,386.0,1.35,16.0,461.0,399.35,308.28
2016,4,8,11,0,82.0,393.0,1.4,16.0,462.0,406.63,313.63
2016,4,8,11,15,68.0,389.0,1.45,16.0,447.0,400.57,308.97
2016,4,8,11,30,54.0,385.0,1.5,16.0,432.0,393.02,303.21
2016,4,8,11,45,31.0,299.5,1.55,16.0,326.5,302.47,234.75
2016,4,8,12,0,8.0,214.0,1.6,16.0,221.0,205.98,160.07
2016,4,8,12,15,8.5,213.5,1.65,16.0,221.0,206.58,160.92
2016,4,8,12,30,9.0,213.0,1.7,16.0,221.0,207.17,161.47
2016,4,8,12,45,16.5,267.0,1.75,16.0,281.5,265.47,207.21
2016,4,8,13,0,24.0,321.0,1.8,16.0,342.0,325.05,253.09
2016,4,8,13,15,27.5,325.5,1.85,16.0,348.5,342.38,266.4
2016,4,8,13,30,31.0,330.0,1.9,16.0,355.0,352.97,274.83
2016,4,8,13,45,96.5,355.0,2.0,16.0,431.0,441.11,344.14
2016,4,8,14,0,162.0,380.0,2.1,16.0,507.0,542.17,421.14
2016,4,8,14,15,93.0,328.0,2.1,16.0,400.5,416.39,325.82
2016,4,8,14,30,24.0,276.0,2.1,16.0,294.0,289.21,227.25
2016,4,8,14,45,12.0,210.0,2.15,16.0,219.0,212.4,167.51
2016,4,8,15,0,0.0,144.0,2.2,16.0,144.0,136.3,106.57
2016,4,8,15,15,85.5,205.0,2.15,16.0,255.5,295.89,237.93
2016,4,8,15,30,171.0,266.0,2.1,16.0,367.0,441.52,352.93
2016,4,8,15,45,315.5,218.0,2.1,16.0,385.0,520.66,417.7
2016,4,8,16,0,460.0,170.0,2.1,16.0,403.0,592.24,475.91
2016,4,8,16,15,239.0,160.5,2.0,15.5,281.0,382.48,311.73
2016,4,8,16,30,18.0,151.0,1.9,15.0,159.0,164.63,132.43
2016,4,8,16,45,11.5,131.5,1.85,15.0,136.0,140.33,112.99
2016,4,8,17,0,5.0,112.0,1.8,15.0,113.0,116.31,92.98
2016,4,8,17,15,2.5,90.0,1.7,14.5,90.5,92.15,72.79
2016,4,8,17,30,0.0,68.0,1.6,14.0,68.0,67.77,52.02
2016,4,8,17,45,0.0,48.0,1.5,14.0,48.0,46.95,33.95
2016,4,8,18,0,0.0,28.0,1.4,14.0,28.0,26.0,15.7
2016,4,8,18,15,0.0,14.0,1.3,14.0,14.0,12.98,1.99
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,13.0,4.0,3.81,0.0
2016,4,9,6,0,0.0,8.0,1.8,13.0,8.0,7.41,0.0
2016,4,9,6,15,0.0,21.0,1.85,13.0,21.0,19.48,10.71
2016,4,9,6,30,0.0,34.0,1.9,13.0,34.0,31.58,22.19
2016,4,9,6,45,0.0,51.0,2.0,13.5,51.0,46.92,36.2
2016,4,9,7,0,0.0,68.0,2.1,14.0,68.0,61.87,49.68
2016,4,9,7,15,0.0,86.5,2.05,14.0,86.5,77.85,63.95
2016,4,9,7,30,0.0,105.0,2.0,14.0,105.0,93.66,77.82
2016,4,9,7,45,8.0,132.5,2.0,14.0,136.5,116.15,97.31
2016,4,9,8,0,16.0,160.0,2.0,14.0,168.0,139.74,111.69
2016,4,9,8,15,8.0,144.5,1.95,14.0,148.5,130.0,103.31
2016,4,9,8,30,0.0,129.0,1.9,14.0,129.0,117.55,93.04
2016,4,9,8,45,0.0,133.0,1.9,14.5,133.0,121.64,95.96
2016,4,9,9,0,0.0,137.0,1.9,15.0,137.0,125.64,98.76
2016,4,9,9,15,7.0,186.5,1.85,15.0,191.5,171.13,135.18
2016,4,9,9,30,14.0,236.0,1.8,15.0,246.0,217.16,171.41
2016,4,9,9,45,21.5,265.0,1.8,15.0,281.5,246.98,194.45
2016,4,9,10,0,29.0,294.0,1.8,15.0,317.0,271.73,213.45
2016,4,9,10,15,21.5,278.0,1.75,15.0,295.0,263.18,206.45
2016,4,9,10,30,14.0,262.0,1.7,15.0,273.0,247.18,193.72
2016,4,9,10,45,16.5,279.0,1.7,15.5,292.5,265.44,207.47
2016,4,9,11,0,19.0,296.0,1.7,16.0,312.0,284.04,221.25
2016,4,9,11,15,18.0,295.5,1.65,16.0,311.0,284.79,221.55
2016,4,9,11,30,17.0,295.0,1.6,16.0,310.0,285.36,221.81
2016,4,9,11,45,29.5,335.5,1.6,16.0,361.5,334.7,259.68
2016,4,9,12,0,42.0,376.0,1.6,16.0,413.0,385.77,298.13
2016,4,9,12,15,47.0,382.5,1.55,16.0,423.5,400.3,308.75
2016,4,9,12,30,52.0,389.0,1.5,16.0,434.0,415.14,319.79
2016,4,9,12,45,100.0,407.0,1.5,16.0,493.0,478.27,367.89
2016,4,9,13,0,148.0,425.0,1.5,16.0,552.0,551.06,421.83
2016,4,9,13,15,127.5,412.5,1.55,16.0,520.0,527.59,404.39
2016,4,9,13,30,107.0,400.0,1.6,16.0,488.0,493.17,379.66
2016,4,9,13,45,106.5,387.5,1.65,16.0,473.0,484.4,374.23
2016,4,9,14,0,106.0,375.0,1.7,16.0,458.0,475.05,368.19
2016,4,9,14,15,80.0,346.5,1.7,16.0,407.5,424.61,330.6
2016,4,9,14,30,54.0,318.0,1.7,16.0,357.0,373.36,292.04
2016,4,9,14,45,50.0,298.5,1.75,16.0,333.5,351.41,276.21
2016,4,9,15,0,46.0,279.0,1.8,16.0,310.0,329.08,259.79
2016,4,9,15,15,51.0,264.0,1.8,16.0,296.5,319.48,253.35
2016,4,9,15,30,56.0,249.0,1.8,16.0,283.0,309.52,246.56
2016,4,9,15,45,33.5,212.5,1.85,16.0,232.5,250.78,200.37
2016,4,9,16,0,11.0,176.0,1.9,16.0,182.0,182.15,145.35
2016,4,9,16,15,5.5,113.0,1.85,15.5,116.0,112.09,88.61
2016,4,9,16,30,0.0,50.0,1.8,15.0,50.0,46.47,33.9
2016,4,9,16,45,0.0,43.0,1.8,15.0,43.0,39.94,28.5
2016,4,9,17,0,0.0,36.0,1.8,15.0,36.0,33.42,22.99
2016,4,9,17,15,0.0,29.0,1.7,14.5,29.0,26.9,17.45
2016,4,9,17,30,0.0,22.0,1.6,14.0,22.0,20.39,11.83
2016,4,9,17,45,0.0,16.0,1.55,14.0,16.0,14.82,6.92
2016,4,9,18,0,0.0,10.0,1.5,14.0,10.0,9.26,1.98
2016,4,9,18,15,0.0,5.5,1.4,14.0,5.5,5.09,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.5,3.1,13.0,5.5,5.09,0.0
2016,4,10,6,30,0.0,9.0,3.2,13.0,9.0,8.33,1.71
2016,4,10,6,45,0.0,13.5,3.3,13.5,13.5,12.5,5.54
2016,4,10,7,0,0.0,18.0,3.4,14.0,18.0,16.68,9.34
2016,4,10,7,15,0.0,23.0,3.45,14.0,23.0,21.33,13.54
2016,4,10,7,30,0.0,28.0,3.5,14.0,28.0,25.98,17.69
2016,4,10,7,45,0.0,24.0,3.6,14.0,24.0,22.27,14.32
2016,4,10,8,0,0.0,20.0,3.7,14.0,20.0,18.56,10.23
2016,4,10,8,15,0.0,23.0,3.7,14.0,23.0,21.36,12.56
2016,4,10,8,30,0.0,26.0,3.7,14.0,26.0,24.16,14.88
2016,4,10,8,45,0.0,44.5,3.75,14.0,44.5,41.39,29.37
2016,4,10,9,0,0.0,63.0,3.8,14.0,63.0,58.67,43.74
2016,4,10,9,15,0.0,84.0,3.85,14.0,84.0,78.31,59.97
2016,4,10,9,30,0.0,105.0,3.9,14.0,105.0,97.68,75.83
2016,4,10,9,45,0.0,111.5,3.95,14.0,111.5,103.65,80.56
2016,4,10,10,0,0.0,118.0,4.0,14.0,118.0,109.64,85.32
2016,4,10,10,15,0.0,126.0,4.05,14.0,126.0,117.03,91.22
2016,4,10,10,30,0.0,134.0,4.1,14.0,134.0,124.46,97.14
2016,4,10,10,45,0.0,113.5,4.2,14.5,113.5,105.75,81.6
2016,4,10,11,0,0.0,93.0,4.3,15.0,93.0,86.84,65.95
2016,4,10,11,15,0.5,121.0,4.35,15.0,121.5,113.16,87.37
2016,4,10,11,30,1.0,149.0,4.4,15.0,150.0,139.58,108.71
2016,4,10,11,45,2.0,155.5,4.5,15.0,157.5,146.58,114.33
2016,4,10,12,0,3.0,162.0,4.6,15.0,165.0,153.67,120.07
2016,4,10,12,15,3.5,167.5,4.6,15.0,171.0,159.51,124.78
2016,4,10,12,30,4.0,173.0,4.6,15.0,177.0,165.41,129.56
2016,4,10,12,45,5.5,186.5,4.7,15.0,192.0,179.77,141.21
2016,4,10,13,0,7.0,200.0,4.8,15.0,207.0,194.32,153.01
2016,4,10,13,15,3.5,117.5,4.8,14.5,121.0,113.18,87.68
2016,4,10,13,30,0.0,35.0,4.8,14.0,35.0,32.65,21.52
2016,4,10,13,45,0.0,74.0,4.8,14.0,74.0,69.08,51.76
2016,4,10,14,0,0.0,113.0,4.8,14.0,113.0,105.85,82.1
2016,4,10,14,15,1.0,142.5,4.75,14.0,143.0,135.1,106.21
2016,4,10,14,30,2.0,172.0,4.7,14.0,173.0,164.96,130.77
2016,4,10,14,45,1.5,173.0,4.7,14.0,174.0,165.9,131.74
2016,4,10,15,0,1.0,174.0,4.7,14.0,175.0,166.98,132.9
2016,4,10,15,15,0.5,148.5,4.65,14.0,149.0,141.56,112.37
2016,4,10,15,30,0.0,123.0,4.6,14.0,123.0,116.14,91.67
2016,4,10,15,45,0.0,130.5,4.55,14.0,130.5,124.11,98.59
2016,4,10,16,0,0.0,138.0,4.5,14.0,138.0,132.63,105.99
2016,4,10,16,15,47.5,156.0,4.4,13.5,176.5,200.74,164.93
2016,4,10,16,30,95.0,174.0,4.3,13.0,215.0,261.88,217.49
2016,4,10,16,45,81.5,152.5,4.2,13.0,184.5,227.23,188.73
2016,4,10,17,0,68.0,131.0,4.1,13.0,154.0,193.06,160.11
2016,4,10,17,15,55.0,108.0,3.95,13.0,124.5,157.68,129.97
2016,4,10,17,30,42.0,85.0,3.8,13.0,95.0,122.61,99.57
2016,4,10,17,45,24.5,63.0,3.65,13.0,68.5,86.55,67.89
2016,4,10,18,0,7.0,41.0,3.5,13.0,42.0,46.09,32.53
2016,4,10,18,15,3.5,23.0,3.4,12.5,23.5,24.19,10.5
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.77,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,11.0,1.05,11.5,13.5,10.48,0.0
2016,4,11,6,0,79.0,22.0,1.0,12.0,27.0,18.33,2.88
2016,4,11,6,15,182.5,39.5,1.05,12.0,65.0,30.6,20.59
2016,4,11,6,30,286.0,57.0,1.1,12.0,103.0,43.4,32.86
2016,4,11,6,45,367.0,69.0,1.15,12.5,151.0,51.34,40.37
2016,4,11,7,0,448.0,81.0,1.2,13.0,199.0,58.94,47.31
2016,4,11,7,15,503.0,90.0,1.3,13.0,249.5,64.1,51.97
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,67.9,55.28
2016,4,11,7,45,598.0,105.5,1.5,13.5,351.0,69.42,56.36
2016,4,11,8,0,638.0,112.0,1.6,14.0,402.0,105.1,64.77
2016,4,11,8,15,448.5,170.5,1.65,14.0,386.0,167.6,115.52
2016,4,11,8,30,259.0,229.0,1.7,14.0,370.0,214.95,160.94
2016,4,11,8,45,167.5,251.0,1.8,14.5,345.0,237.13,182.51
2016,4,11,9,0,76.0,273.0,1.9,15.0,320.0,249.09,195.19
2016,4,11,9,15,40.5,234.5,1.9,15.0,259.5,215.85,169.79
2016,4,11,9,30,5.0,196.0,1.9,15.0,199.0,180.02,141.79
2016,4,11,9,45,23.5,256.5,1.95,15.0,273.5,241.02,189.94
2016,4,11,10,0,42.0,317.0,2.0,15.0,348.0,297.17,233.39
2016,4,11,10,15,41.5,328.0,2.05,15.0,360.0,311.1,243.85
2016,4,11,10,30,41.0,339.0,2.1,15.0,372.0,325.02,254.43
2016,4,11,10,45,40.0,347.5,2.15,15.5,380.5,336.52,262.63
2016,4,11,11,0,39.0,356.0,2.2,16.0,389.0,347.97,270.74
2016,4,11,11,15,31.5,342.5,2.2,16.0,369.5,335.34,260.86
2016,4,11,11,30,24.0,329.0,2.2,16.0,350.0,321.68,250.25
2016,4,11,11,45,30.5,348.5,2.25,16.0,375.0,347.77,270.38
2016,4,11,12,0,37.0,368.0,2.3,16.0,400.0,374.8,290.98
2016,4,11,12,15,22.0,284.5,2.3,16.0,304.0,287.43,223.99
2016,4,11,12,30,7.0,201.0,2.3,16.0,208.0,194.31,151.3
2016,4,11,12,45,64.0,312.5,2.35,16.0,368.0,355.62,278.76
2016,4,11,13,0,121.0,424.0,2.4,16.0,528.0,527.38,408.02
2016,4,11,13,15,473.0,286.5,2.4,16.0,680.5,726.92,563.1
2016,4,11,13,30,825.0,149.0,2.4,16.0,833.0,913.83,697.8
2016,4,11,13,45,820.0,146.0,2.4,16.0,809.0,915.57,697.87
2016,4,11,14,0,815.0,143.0,2.4,16.0,785.0,914.18,697.81
2016,4,11,14,15,805.0,140.5,2.35,16.0,753.5,905.65,692.54
2016,4,11,14,30,795.0,138.0,2.3,16.0,722.0,894.09,685.4
2016,4,11,14,45,785.0,133.5,2.3,16.0,685.5,877.45,675.33
2016,4,11,15,0,775.0,129.0,2.3,16.0,649.0,857.97,663.4
2016,4,11,15,15,757.5,125.5,2.25,16.0,606.0,830.29,645.32
2016,4,11,15,30,740.0,122.0,2.2,16.0,563.0,804.86,628.87
2016,4,11,15,45,717.0,117.5,2.2,16.0,516.0,767.31,604.02
2016,4,11,16,0,694.0,113.0,2.2,16.0,469.0,728.23,577.83
2016,4,11,16,15,662.5,107.5,2.2,15.5,419.5,679.91,545.39
2016,4,11,16,30,631.0,102.0,2.2,15.0,370.0,631.11,511.78
2016,4,11,16,45,593.5,94.0,2.2,15.0,319.5,574.78,470.11
2016,4,11,17,0,556.0,86.0,2.2,15.0,269.0,519.08,427.05
2016,4,11,17,15,496.0,77.0,2.2,14.5,218.5,448.27,370.95
2016,4,11,17,30,436.0,68.0,2.2,14.0,168.0,380.55,315.07
2016,4,11,17,45,354.0,55.5,2.2,14.0,122.5,297.67,244.13
2016,4,11,18,0,272.0,43.0,2.2,14.0,77.0,225.13,179.33
2016,4,11,18,15,155.0,26.5,2.3,13.5,44.0,134.31,87.02
2016,4,11,18,30,38.0,10.0,2.4,13.0,11.0,26.45,0.0
2016,4,11,18,45,19.0,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.5,3.75,11.5,6.5,6.2,0.0
2016,4,12,6,0,0.0,13.0,3.9,12.0,13.0,12.05,1.25
2016,4,12,6,15,0.0,31.0,3.95,12.0,31.0,28.63,19.0
2016,4,12,6,30,0.0,49.0,4.0,12.0,49.0,44.46,33.81
2016,4,12,6,45,1.5,70.0,4.1,12.5,70.5,62.46,50.26
2016,4,12,7,0,3.0,91.0,4.2,13.0,92.0,80.23,66.27
2016,4,12,7,15,11.0,111.5,4.2,13.0,115.5,97.46,81.63
2016,4,12,7,30,19.0,132.0,4.2,13.0,139.0,114.53,96.58
2016,4,12,7,45,9.5,105.5,4.25,13.0,109.0,95.47,79.51
2016,4,12,8,0,0.0,79.0,4.3,13.0,79.0,73.55,57.08
2016,4,12,8,15,0.0,108.0,4.35,13.0,108.0,99.21,78.5
2016,4,12,8,30,0.0,137.0,4.4,13.0,137.0,124.52,99.35
2016,4,12,8,45,0.0,151.0,4.45,13.5,151.0,137.2,109.33
2016,4,12,9,0,0.0,165.0,4.5,14.0,165.0,149.95,119.27
2016,4,12,9,15,0.0,133.0,4.55,14.0,133.0,122.61,96.52
2016,4,12,9,30,0.0,101.0,4.6,14.0,101.0,94.06,72.79
2016,4,12,9,45,1.0,136.5,4.65,14.0,137.5,126.67,99.46
2016,4,12,10,0,2.0,172.0,4.7,14.0,174.0,159.27,125.84
2016,4,12,10,15,5.5,201.0,4.8,14.0,206.0,187.53,148.52
2016,4,12,10,30,9.0,230.0,4.9,14.0,238.0,216.26,171.47
2016,4,12,10,45,9.0,230.0,5.0,14.5,238.0,217.35,171.85
2016,4,12,11,0,9.0,230.0,5.1,15.0,238.0,218.35,172.23
2016,4,12,11,15,17.5,283.0,5.1,15.0,298.5,273.45,216.01
2016,4,12,11,30,26.0,336.0,5.1,15.0,359.0,329.54,260.01
2016,4,12,11,45,22.5,323.0,5.2,15.0,343.0,317.25,250.24
2016,4,12,12,0,19.0,310.0,5.3,15.0,327.0,304.29,240.08
2016,4,12,12,15,42.0,358.5,5.3,15.0,395.5,374.09,295.31
2016,4,12,12,30,65.0,407.0,5.3,15.0,464.0,444.11,349.88
2016,4,12,12,45,64.5,399.5,5.35,15.0,455.5,441.31,347.82
2016,4,12,13,0,64.0,392.0,5.4,15.0,447.0,438.08,345.67
2016,4,12,13,15,425.5,283.5,5.45,15.0,638.5,682.78,544.44
2016,4,12,13,30,787.0,175.0,5.5,15.0,830.0,908.22,717.05
2016,4,12,13,45,783.5,171.5,5.6,15.0,807.0,910.79,719.03
2016,4,12,14,0,780.0,168.0,5.7,15.0,784.0,910.34,720.2
2016,4,12,14,15,769.5,165.5,5.75,15.0,753.0,906.44,718.71
2016,4,12,14,30,759.0,163.0,5.8,15.0,722.0,894.99,711.83
2016,4,12,14,45,684.0,177.5,5.9,15.0,662.5,840.76,673.57
2016,4,12,15,0,609.0,192.0,6.0,15.0,603.0,784.73,633.27
2016,4,12,15,15,653.0,169.5,6.0,14.5,583.5,793.7,643.4
2016,4,12,15,30,697.0,147.0,6.0,14.0,564.0,798.17,649.71
2016,4,12,15,45,544.0,168.5,6.05,14.0,478.0,674.35,554.96
2016,4,12,16,0,391.0,190.0,6.1,14.0,392.0,562.36,465.21
2016,4,12,16,15,412.0,164.5,6.0,13.5,358.0,541.75,451.88
2016,4,12,16,30,433.0,139.0,5.9,13.0,324.0,517.94,435.3
2016,4,12,16,45,375.5,133.5,5.8,13.0,279.0,457.13,385.37
2016,4,12,17,0,318.0,128.0,5.7,13.0,234.0,387.33,327.36
2016,4,12,17,15,276.0,110.0,5.55,12.5,190.0,328.58,278.06
2016,4,12,17,30,234.0,92.0,5.4,12.0,146.0,272.41,229.53
2016,4,12,17,45,177.5,71.5,5.25,12.0,106.5,206.98,171.54
2016,4,12,18,0,121.0,51.0,5.1,12.0,67.0,145.58,116.19
2016,4,12,18,15,60.5,30.0,5.0,12.0,38.0,74.92,48.36
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,8.58,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
