Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,47.5,13.0,3.05,11.5,16.0,12.39,0.0
2016,4,13,6,0,95.0,26.0,3.1,12.0,32.0,21.51,8.34
2016,4,13,6,15,200.5,43.5,3.25,12.0,72.5,33.63,23.45
2016,4,13,6,30,306.0,61.0,3.4,12.0,113.0,46.33,35.52
2016,4,13,6,45,399.5,70.5,3.55,12.5,163.0,52.27,41.22
2016,4,13,7,0,493.0,80.0,3.7,13.0,213.0,58.57,46.99
2016,4,13,7,15,546.5,88.5,3.7,13.0,265.5,62.25,50.3
2016,4,13,7,30,600.0,97.0,3.7,13.0,318.0,65.72,53.31
2016,4,13,7,45,639.5,103.0,3.7,13.5,370.5,67.56,54.7
2016,4,13,8,0,679.0,109.0,3.7,14.0,423.0,111.04,66.32
2016,4,13,8,15,707.5,114.0,3.65,14.0,473.0,157.03,95.5
2016,4,13,8,30,736.0,119.0,3.6,14.0,523.0,206.17,134.06
2016,4,13,8,45,757.0,123.0,3.55,14.5,569.5,255.84,176.58
2016,4,13,9,0,778.0,127.0,3.5,15.0,616.0,312.69,226.08
2016,4,13,9,15,793.5,130.0,3.4,15.0,657.5,362.96,270.91
2016,4,13,9,30,809.0,133.0,3.3,15.0,699.0,414.19,315.92
2016,4,13,9,45,834.5,128.0,3.2,15.5,738.5,463.63,357.92
2016,4,13,10,0,860.0,123.0,3.1,16.0,778.0,514.43,399.85
2016,4,13,10,15,868.0,125.0,3.1,16.0,807.0,566.17,442.19
2016,4,13,10,30,876.0,127.0,3.1,16.0,836.0,613.38,480.14
2016,4,13,10,45,880.5,128.5,3.1,16.0,858.0,657.0,514.55
2016,4,13,11,0,885.0,130.0,3.1,16.0,880.0,699.14,547.09
2016,4,13,11,15,888.5,131.0,3.05,16.0,894.0,738.47,576.7
2016,4,13,11,30,892.0,132.0,3.0,16.0,908.0,775.89,603.65
2016,4,13,11,45,891.0,133.5,3.0,16.5,914.0,808.26,625.03
2016,4,13,12,0,890.0,135.0,3.0,17.0,920.0,838.15,644.53
2016,4,13,12,15,889.5,135.0,3.0,17.0,918.5,864.46,662.67
2016,4,13,12,30,889.0,135.0,3.0,17.0,917.0,888.05,678.95
2016,4,13,12,45,884.0,136.0,3.05,17.0,906.5,905.9,691.67
2016,4,13,13,0,879.0,137.0,3.1,17.0,896.0,920.71,702.45
2016,4,13,13,15,875.0,136.0,3.15,17.0,879.0,931.36,710.52
2016,4,13,13,30,871.0,135.0,3.2,17.0,862.0,938.89,716.6
2016,4,13,13,45,858.0,137.0,3.3,17.0,835.5,945.37,722.49
2016,4,13,14,0,845.0,139.0,3.4,17.0,809.0,941.88,721.65
2016,4,13,14,15,835.5,137.0,3.4,16.5,777.5,934.16,718.76
2016,4,13,14,30,826.0,135.0,3.4,16.0,746.0,923.35,713.86
2016,4,13,14,45,686.0,175.5,3.45,16.0,665.5,842.1,658.11
2016,4,13,15,0,546.0,216.0,3.5,16.0,585.0,750.51,592.2
2016,4,13,15,15,647.5,173.0,3.55,15.5,583.0,794.19,629.48
2016,4,13,15,30,749.0,130.0,3.6,15.0,581.0,825.58,655.2
2016,4,13,15,45,722.0,126.5,3.65,15.0,532.5,785.49,627.68
2016,4,13,16,0,695.0,123.0,3.7,15.0,484.0,743.99,599.24
2016,4,13,16,15,663.5,117.5,3.75,14.5,433.5,695.44,566.01
2016,4,13,16,30,632.0,112.0,3.8,14.0,383.0,646.34,531.53
2016,4,13,16,45,586.0,105.0,3.9,14.0,330.5,584.53,484.49
2016,4,13,17,0,540.0,98.0,4.0,14.0,278.0,523.76,436.57
2016,4,13,17,15,479.0,88.0,3.9,13.5,227.0,448.18,375.44
2016,4,13,17,30,418.0,78.0,3.8,13.0,176.0,380.7,318.67
2016,4,13,17,45,319.5,64.5,3.75,12.5,128.5,290.99,241.41
2016,4,13,18,0,221.0,51.0,3.7,12.0,81.0,209.64,169.23
2016,4,13,18,15,121.5,31.5,3.6,11.5,46.5,117.32,81.04
2016,4,13,18,30,22.0,12.0,3.5,11.0,12.0,21.32,0.0
2016,4,13,18,45,11.0,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,13.82,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,23.87,11.26
2016,4,14,6,15,233.5,45.0,4.2,11.0,79.5,34.77,24.65
2016,4,14,6,30,349.0,61.0,4.3,11.0,122.0,46.25,35.65
2016,4,14,6,45,424.0,72.5,4.45,11.5,171.5,53.71,42.7
2016,4,14,7,0,499.0,84.0,4.6,12.0,221.0,61.81,50.09
2016,4,14,7,15,425.5,106.5,4.6,12.0,241.0,75.22,62.11
2016,4,14,7,30,352.0,129.0,4.6,12.0,261.0,88.78,74.09
2016,4,14,7,45,368.0,148.0,4.6,12.5,304.0,101.94,85.39
2016,4,14,8,0,384.0,167.0,4.6,13.0,347.0,139.82,99.7
2016,4,14,8,15,378.0,190.0,4.6,13.0,383.5,187.5,135.32
2016,4,14,8,30,372.0,213.0,4.6,13.0,420.0,227.14,167.72
2016,4,14,8,45,380.5,232.0,4.6,13.5,459.0,266.8,200.71
2016,4,14,9,0,389.0,251.0,4.6,14.0,498.0,307.49,234.99
2016,4,14,9,15,442.0,249.5,4.65,14.0,547.5,342.02,263.97
2016,4,14,9,30,495.0,248.0,4.7,14.0,597.0,387.81,302.32
2016,4,14,9,45,356.5,306.5,4.8,14.5,564.5,408.74,321.66
2016,4,14,10,0,218.0,365.0,4.9,15.0,532.0,416.15,328.21
2016,4,14,10,15,539.5,252.5,4.95,15.0,686.0,499.66,396.02
2016,4,14,10,30,861.0,140.0,5.0,15.0,840.0,617.06,490.66
2016,4,14,10,45,853.5,149.0,5.1,15.0,858.5,660.16,525.34
2016,4,14,11,0,846.0,158.0,5.2,15.0,877.0,701.02,557.93
2016,4,14,11,15,849.5,159.0,5.3,15.0,891.5,739.98,588.81
2016,4,14,11,30,853.0,160.0,5.4,15.0,906.0,777.16,617.96
2016,4,14,11,45,837.0,171.5,5.5,15.5,908.0,807.21,639.38
2016,4,14,12,0,821.0,183.0,5.6,16.0,910.0,834.16,658.18
2016,4,14,12,15,821.0,182.5,5.7,16.0,908.0,859.91,677.39
2016,4,14,12,30,821.0,182.0,5.8,16.0,906.0,883.14,694.83
2016,4,14,12,45,849.0,162.5,5.95,16.0,904.5,909.5,714.92
2016,4,14,13,0,877.0,143.0,6.1,16.0,903.0,927.22,728.83
2016,4,14,13,15,872.5,142.0,6.2,16.0,885.5,937.42,737.2
2016,4,14,13,30,868.0,141.0,6.3,16.0,868.0,951.54,748.59
2016,4,14,13,45,851.5,145.0,6.4,16.0,841.0,950.1,748.82
2016,4,14,14,0,835.0,149.0,6.5,16.0,814.0,945.43,746.9
2016,4,14,14,15,825.0,147.0,6.55,15.5,782.0,937.28,743.75
2016,4,14,14,30,815.0,145.0,6.6,15.0,750.0,926.05,738.45
2016,4,14,14,45,801.0,142.0,6.7,15.0,711.5,907.1,726.33
2016,4,14,15,0,787.0,139.0,6.8,15.0,673.0,885.35,712.18
2016,4,14,15,15,769.0,135.5,6.85,15.0,629.0,861.82,696.48
2016,4,14,15,30,751.0,132.0,6.9,15.0,585.0,831.35,675.47
2016,4,14,15,45,737.0,123.5,7.0,15.0,538.5,796.37,651.06
2016,4,14,16,0,723.0,115.0,7.1,15.0,492.0,759.33,624.79
2016,4,14,16,15,691.5,110.0,7.1,14.5,441.0,710.58,589.78
2016,4,14,16,30,660.0,105.0,7.1,14.0,390.0,661.25,553.61
2016,4,14,16,45,620.0,97.5,7.1,14.0,337.5,602.43,507.76
2016,4,14,17,0,580.0,90.0,7.1,14.0,285.0,544.31,460.4
2016,4,14,17,15,519.5,81.5,7.0,13.5,233.5,472.36,400.69
2016,4,14,17,30,459.0,73.0,6.9,13.0,182.0,403.38,341.47
2016,4,14,17,45,370.0,61.0,6.8,12.5,134.5,316.32,265.13
2016,4,14,18,0,281.0,49.0,6.7,12.0,87.0,239.54,195.52
2016,4,14,18,15,161.5,31.5,6.55,12.0,51.5,147.89,105.8
2016,4,14,18,30,42.0,14.0,6.4,12.0,16.0,32.3,0.0
2016,4,14,18,45,21.0,7.0,6.3,12.0,8.0,6.67,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,108.5,13.5,4.4,9.5,22.0,12.87,0.0
2016,4,15,6,0,217.0,27.0,4.4,10.0,44.0,21.74,10.69
2016,4,15,6,15,335.0,39.5,4.45,10.5,88.0,30.96,21.49
2016,4,15,6,30,453.0,52.0,4.5,11.0,132.0,39.69,29.85
2016,4,15,6,45,525.0,60.5,4.55,11.5,184.0,44.35,34.33
2016,4,15,7,0,597.0,69.0,4.6,12.0,236.0,48.79,38.41
2016,4,15,7,15,646.5,75.5,4.7,12.0,290.0,51.34,40.71
2016,4,15,7,30,696.0,82.0,4.8,12.0,344.0,53.74,42.78
2016,4,15,7,45,726.0,88.0,4.9,12.5,397.0,63.32,42.77
2016,4,15,8,0,756.0,94.0,5.0,13.0,450.0,116.82,66.83
2016,4,15,8,15,782.0,98.0,4.95,13.5,501.5,165.58,99.2
2016,4,15,8,30,808.0,102.0,4.9,14.0,553.0,217.19,140.66
2016,4,15,8,45,824.5,106.5,4.85,14.5,600.0,269.68,186.54
2016,4,15,9,0,841.0,111.0,4.8,15.0,647.0,323.57,234.67
2016,4,15,9,15,856.0,113.5,4.65,15.0,689.5,376.5,282.36
2016,4,15,9,30,871.0,116.0,4.5,15.0,732.0,430.22,329.94
2016,4,15,9,45,887.5,115.0,4.4,15.5,770.0,486.68,377.86
2016,4,15,10,0,904.0,114.0,4.3,16.0,808.0,538.5,420.89
2016,4,15,10,15,912.0,115.0,4.25,16.0,837.5,587.55,461.51
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,635.67,500.35
2016,4,15,10,45,927.5,116.0,4.2,16.5,890.0,681.51,535.77
2016,4,15,11,0,935.0,116.0,4.2,17.0,913.0,725.95,569.24
2016,4,15,11,15,938.0,116.5,4.3,17.0,927.5,766.11,600.27
2016,4,15,11,30,941.0,117.0,4.4,17.0,942.0,804.17,627.85
2016,4,15,11,45,943.5,116.0,4.55,17.0,948.5,838.21,652.81
2016,4,15,12,0,946.0,115.0,4.7,17.0,955.0,869.77,676.05
2016,4,15,12,15,945.0,115.0,4.85,17.0,953.0,896.75,696.09
2016,4,15,12,30,944.0,115.0,5.0,17.0,951.0,920.83,714.18
2016,4,15,12,45,945.5,112.5,5.15,17.5,941.5,941.61,728.64
2016,4,15,13,0,947.0,110.0,5.3,18.0,932.0,959.29,740.99
2016,4,15,13,15,942.0,109.0,5.4,18.0,913.5,969.42,749.25
2016,4,15,13,30,937.0,108.0,5.5,18.0,895.0,976.18,755.31
2016,4,15,13,45,932.0,106.0,5.65,18.0,869.5,978.51,758.74
2016,4,15,14,0,927.0,104.0,5.8,18.0,844.0,977.44,759.91
2016,4,15,14,15,917.5,102.5,5.8,18.0,811.0,969.38,755.29
2016,4,15,14,30,908.0,101.0,5.8,18.0,778.0,958.07,748.52
2016,4,15,14,45,895.0,99.5,5.85,18.0,738.5,940.39,737.6
2016,4,15,15,0,882.0,98.0,5.9,18.0,699.0,919.76,724.62
2016,4,15,15,15,866.5,95.5,5.85,18.0,654.5,892.97,706.64
2016,4,15,15,30,851.0,93.0,5.8,18.0,610.0,870.98,692.22
2016,4,15,15,45,829.0,90.5,5.75,18.0,560.5,833.73,666.45
2016,4,15,16,0,807.0,88.0,5.7,18.0,511.0,794.63,639.16
2016,4,15,16,15,780.0,84.0,5.6,17.5,459.0,748.11,606.89
2016,4,15,16,30,753.0,80.0,5.5,17.0,407.0,700.58,573.24
2016,4,15,16,45,716.0,75.0,5.45,16.5,354.0,643.71,531.61
2016,4,15,17,0,679.0,70.0,5.4,16.0,301.0,591.26,492.25
2016,4,15,17,15,624.5,64.0,5.3,15.5,248.0,522.95,437.47
2016,4,15,17,30,570.0,58.0,5.2,15.0,195.0,457.25,382.25
2016,4,15,17,45,487.5,49.0,5.15,14.5,145.5,374.37,310.71
2016,4,15,18,0,405.0,40.0,5.1,14.0,96.0,297.67,241.73
2016,4,15,18,15,267.5,27.0,5.05,13.5,57.5,196.21,143.46
2016,4,15,18,30,130.0,14.0,5.0,13.0,19.0,90.9,0.0
2016,4,15,18,45,65.0,7.0,4.95,13.0,9.5,6.67,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.5,12.87,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,47.0,21.53,11.09
2016,4,16,6,15,352.0,39.0,1.3,12.5,91.0,30.27,20.83
2016,4,16,6,30,461.0,51.0,1.3,13.0,135.0,38.53,28.68
2016,4,16,6,45,529.5,59.5,1.3,13.5,186.5,43.25,33.14
2016,4,16,7,0,598.0,68.0,1.3,14.0,238.0,47.73,37.19
2016,4,16,7,15,645.5,74.5,1.3,14.5,291.5,50.32,39.42
2016,4,16,7,30,693.0,81.0,1.3,15.0,345.0,52.74,41.4
2016,4,16,7,45,724.5,86.5,1.3,15.5,398.0,65.46,41.75
2016,4,16,8,0,756.0,92.0,1.3,16.0,451.0,118.45,66.28
2016,4,16,8,15,781.0,96.0,1.35,16.5,501.5,167.16,98.63
2016,4,16,8,30,806.0,100.0,1.4,17.0,552.0,218.59,139.32
2016,4,16,8,45,823.0,104.0,1.5,17.5,599.0,270.67,183.77
2016,4,16,9,0,840.0,108.0,1.6,18.0,646.0,324.2,230.22
2016,4,16,9,15,854.0,110.5,1.6,18.0,688.0,376.71,276.01
2016,4,16,9,30,868.0,113.0,1.6,18.0,730.0,429.91,321.48
2016,4,16,9,45,878.0,115.5,1.65,18.5,766.0,486.25,367.6
2016,4,16,10,0,888.0,118.0,1.7,19.0,802.0,537.32,408.49
2016,4,16,10,15,895.5,119.5,1.75,19.5,831.5,585.76,446.27
2016,4,16,10,30,903.0,121.0,1.8,20.0,861.0,633.27,482.25
2016,4,16,10,45,913.0,119.5,1.85,20.5,884.5,678.64,515.77
2016,4,16,11,0,923.0,118.0,1.9,21.0,908.0,722.82,547.6
2016,4,16,11,15,926.5,118.0,1.95,21.0,922.0,762.37,576.42
2016,4,16,11,30,930.0,118.0,2.0,21.0,936.0,799.88,601.91
2016,4,16,11,45,936.5,115.0,2.05,21.0,944.0,834.75,625.48
2016,4,16,12,0,943.0,112.0,2.1,21.0,952.0,867.34,647.48
2016,4,16,12,15,942.0,112.0,2.15,21.0,950.0,894.12,665.57
2016,4,16,12,30,941.0,112.0,2.2,21.0,948.0,918.0,681.81
2016,4,16,12,45,939.5,111.0,2.25,21.5,938.0,937.45,693.88
2016,4,16,13,0,938.0,110.0,2.3,22.0,928.0,953.76,703.96
2016,4,16,13,15,934.0,109.5,2.35,22.0,910.0,965.11,712.25
2016,4,16,13,30,930.0,109.0,2.4,22.0,892.0,973.15,718.56
2016,4,16,13,45,924.0,107.5,2.5,22.0,866.5,974.98,721.43
2016,4,16,14,0,918.0,106.0,2.6,22.0,841.0,973.44,722.27
2016,4,16,14,15,909.5,104.5,2.65,22.0,808.5,966.27,719.06
2016,4,16,14,30,901.0,103.0,2.7,22.0,776.0,955.87,713.86
2016,4,16,14,45,890.5,100.5,2.8,22.0,737.5,939.37,705.1
2016,4,16,15,0,880.0,98.0,2.9,22.0,699.0,919.87,694.35
2016,4,16,15,15,865.0,95.5,2.95,21.5,655.0,893.49,679.81
2016,4,16,15,30,850.0,93.0,3.0,21.0,611.0,871.92,668.52
2016,4,16,15,45,830.5,90.0,3.05,21.0,562.5,836.16,645.86
2016,4,16,16,0,811.0,87.0,3.1,21.0,514.0,798.44,621.6
2016,4,16,16,15,784.5,83.5,3.05,20.5,462.5,752.75,591.79
2016,4,16,16,30,758.0,80.0,3.0,20.0,411.0,706.02,560.59
2016,4,16,16,45,712.5,77.0,3.0,19.5,356.5,648.76,520.85
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,589.2,477.99
2016,4,16,17,15,614.0,67.5,2.8,18.5,249.5,521.55,425.45
2016,4,16,17,30,561.0,61.0,2.6,18.0,197.0,456.39,372.52
2016,4,16,17,45,457.0,53.5,2.4,17.5,146.0,362.66,294.5
2016,4,16,18,0,353.0,46.0,2.2,17.0,95.0,276.4,220.15
2016,4,16,18,15,231.0,31.0,2.1,16.5,57.5,181.39,131.98
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,82.85,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,30.02,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,108.0,15.0,0.95,13.5,24.0,14.3,0.0
2016,4,17,6,0,216.0,30.0,1.0,14.0,48.0,23.43,12.96
2016,4,17,6,15,318.5,43.0,1.1,14.5,91.5,33.72,23.71
2016,4,17,6,30,421.0,56.0,1.2,15.0,135.0,42.75,32.18
2016,4,17,6,45,489.0,65.5,1.3,15.5,185.0,48.11,37.17
2016,4,17,7,0,557.0,75.0,1.4,16.0,235.0,53.18,41.7
2016,4,17,7,15,604.5,82.0,1.35,16.0,288.0,55.88,44.07
2016,4,17,7,30,652.0,89.0,1.3,16.0,341.0,58.41,46.21
2016,4,17,7,45,688.0,94.0,1.3,16.5,393.5,73.36,46.44
2016,4,17,8,0,724.0,99.0,1.3,17.0,446.0,118.94,66.73
2016,4,17,8,15,749.5,103.5,1.3,17.5,496.0,166.84,99.18
2016,4,17,8,30,775.0,108.0,1.3,18.0,546.0,222.76,143.52
2016,4,17,8,45,795.0,111.0,1.3,18.5,592.5,273.1,186.06
2016,4,17,9,0,815.0,114.0,1.3,19.0,639.0,325.23,230.7
2016,4,17,9,15,829.5,116.5,1.35,19.5,680.5,376.62,274.65
2016,4,17,9,30,844.0,119.0,1.4,20.0,722.0,428.78,318.24
2016,4,17,9,45,860.0,118.5,1.5,20.5,759.0,479.6,359.88
2016,4,17,10,0,876.0,118.0,1.6,21.0,796.0,534.62,403.36
2016,4,17,10,15,883.5,119.5,1.65,21.5,825.5,582.44,440.23
2016,4,17,10,30,891.0,121.0,1.7,22.0,855.0,629.35,475.4
2016,4,17,10,45,898.0,121.5,1.75,22.5,877.5,674.0,508.01
2016,4,17,11,0,905.0,122.0,1.8,23.0,900.0,717.29,538.83
2016,4,17,11,15,908.5,122.5,1.8,23.0,914.0,756.58,566.83
2016,4,17,11,30,912.0,123.0,1.8,23.0,928.0,793.89,591.5
2016,4,17,11,45,914.5,122.5,1.8,23.5,934.5,827.37,612.26
2016,4,17,12,0,917.0,122.0,1.8,24.0,941.0,858.48,631.28
2016,4,17,12,15,916.5,122.0,1.7,24.0,939.5,885.04,647.35
2016,4,17,12,30,916.0,122.0,1.6,24.0,938.0,908.81,661.47
2016,4,17,12,45,916.0,120.0,1.55,24.5,928.5,928.17,671.99
2016,4,17,13,0,916.0,118.0,1.5,25.0,919.0,944.5,680.58
2016,4,17,13,15,912.0,117.5,1.35,25.0,901.5,955.59,685.74
2016,4,17,13,30,908.0,117.0,1.2,25.0,884.0,963.46,688.81
2016,4,17,13,45,904.5,114.0,1.1,25.0,859.5,965.93,689.32
2016,4,17,14,0,901.0,111.0,1.0,25.0,835.0,965.1,687.87
2016,4,17,14,15,892.5,109.5,1.05,25.0,803.0,957.93,685.31
2016,4,17,14,30,884.0,108.0,1.1,25.0,771.0,947.6,680.93
2016,4,17,14,45,875.5,104.5,1.15,25.0,733.5,931.96,673.28
2016,4,17,15,0,867.0,101.0,1.2,25.0,696.0,913.31,663.78
2016,4,17,15,15,852.5,98.5,1.3,24.5,652.0,887.54,651.63
2016,4,17,15,30,838.0,96.0,1.4,24.0,608.0,866.69,642.53
2016,4,17,15,45,820.5,92.0,1.5,24.0,560.5,831.66,622.4
2016,4,17,16,0,803.0,88.0,1.6,24.0,513.0,794.59,600.56
2016,4,17,16,15,777.0,84.0,1.7,23.5,461.5,748.85,573.23
2016,4,17,16,30,751.0,80.0,1.8,23.0,410.0,702.06,544.28
2016,4,17,16,45,715.0,75.0,1.9,22.5,357.0,645.85,507.33
2016,4,17,17,0,679.0,70.0,2.0,22.0,304.0,593.89,472.0
2016,4,17,17,15,627.5,64.0,1.95,21.0,251.5,527.37,423.25
2016,4,17,17,30,576.0,58.0,1.9,20.0,199.0,463.26,373.41
2016,4,17,17,45,495.5,49.0,1.85,19.5,149.5,380.98,306.1
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,304.74,240.84
2016,4,17,18,15,288.0,27.5,1.7,18.5,61.0,207.91,152.18
2016,4,17,18,30,161.0,15.0,1.6,18.0,22.0,108.35,0.0
2016,4,17,18,45,80.5,7.5,1.55,17.5,11.0,40.36,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.35,15.0,26.5,11.86,0.0
2016,4,18,6,0,261.0,30.0,0.4,15.0,53.0,23.96,13.76
2016,4,18,6,15,366.0,42.0,0.5,15.5,98.5,32.59,22.73
2016,4,18,6,30,471.0,54.0,0.6,16.0,144.0,40.75,30.35
2016,4,18,6,45,539.5,62.0,0.75,16.5,196.0,44.93,34.25
2016,4,18,7,0,608.0,70.0,0.9,17.0,248.0,48.92,37.8
2016,4,18,7,15,654.5,76.5,0.95,17.0,302.0,51.45,40.0
2016,4,18,7,30,701.0,83.0,1.0,17.0,356.0,53.81,41.98
2016,4,18,7,45,733.5,88.0,1.1,17.5,409.0,73.15,43.52
2016,4,18,8,0,766.0,93.0,1.2,18.0,462.0,126.47,70.33
2016,4,18,8,15,790.0,96.5,1.25,18.5,513.0,175.28,103.71
2016,4,18,8,30,814.0,100.0,1.3,19.0,564.0,226.69,144.69
2016,4,18,8,45,834.0,102.5,1.4,19.5,611.5,278.71,188.86
2016,4,18,9,0,854.0,105.0,1.5,20.0,659.0,332.47,235.09
2016,4,18,9,15,867.5,107.5,1.55,20.5,700.5,385.48,280.42
2016,4,18,9,30,881.0,110.0,1.6,21.0,742.0,444.18,328.88
2016,4,18,9,45,896.0,109.0,1.7,21.5,779.5,495.38,370.75
2016,4,18,10,0,911.0,108.0,1.8,22.0,817.0,546.72,411.57
2016,4,18,10,15,918.0,109.5,1.85,22.5,846.0,595.73,449.29
2016,4,18,10,30,925.0,111.0,1.9,23.0,875.0,643.74,485.15
2016,4,18,10,45,930.5,111.5,2.0,23.5,897.0,688.72,518.2
2016,4,18,11,0,936.0,112.0,2.1,24.0,919.0,732.15,549.38
2016,4,18,11,15,938.5,112.5,2.1,24.0,932.5,771.72,577.03
2016,4,18,11,30,941.0,113.0,2.1,24.0,946.0,809.15,601.78
2016,4,18,11,45,941.0,113.5,2.15,24.0,952.0,842.36,623.97
2016,4,18,12,0,941.0,114.0,2.2,24.0,958.0,872.98,644.41
2016,4,18,12,15,940.0,114.0,2.15,24.0,955.5,899.58,661.27
2016,4,18,12,30,939.0,114.0,2.1,24.0,953.0,923.3,676.21
2016,4,18,12,45,931.5,116.5,2.1,24.5,941.0,940.76,686.27
2016,4,18,13,0,924.0,119.0,2.1,25.0,929.0,954.99,694.33
2016,4,18,13,15,919.5,118.5,2.1,24.5,911.0,965.68,702.94
2016,4,18,13,30,915.0,118.0,2.1,24.0,893.0,973.12,709.64
2016,4,18,13,45,901.5,120.0,2.1,24.0,865.5,971.52,709.29
2016,4,18,14,0,888.0,122.0,2.1,24.0,838.0,966.67,707.06
2016,4,18,14,15,879.0,120.5,2.1,24.0,805.5,959.15,703.26
2016,4,18,14,30,870.0,119.0,2.1,24.0,773.0,948.5,697.58
2016,4,18,14,45,848.5,121.0,2.15,24.0,732.5,935.06,690.71
2016,4,18,15,0,827.0,123.0,2.2,24.0,692.0,911.22,677.03
2016,4,18,15,15,810.0,120.0,2.25,23.5,648.0,883.32,661.94
2016,4,18,15,30,793.0,117.0,2.3,23.0,604.0,853.0,645.03
2016,4,18,15,45,764.5,115.5,2.35,22.5,554.5,816.68,623.71
2016,4,18,16,0,736.0,114.0,2.4,22.0,505.0,774.98,598.22
2016,4,18,16,15,706.5,108.5,2.45,21.5,454.0,726.59,567.33
2016,4,18,16,30,677.0,103.0,2.5,21.0,403.0,677.53,535.12
2016,4,18,16,45,632.0,97.5,2.55,20.5,349.5,616.45,492.88
2016,4,18,17,0,587.0,92.0,2.6,20.0,296.0,556.37,449.0
2016,4,18,17,15,530.5,83.5,2.6,19.0,244.0,486.4,396.01
2016,4,18,17,30,474.0,75.0,2.6,18.0,192.0,419.12,342.72
2016,4,18,17,45,390.5,63.0,2.65,17.5,144.0,333.39,271.67
2016,4,18,18,0,307.0,51.0,2.7,17.0,96.0,257.75,206.33
2016,4,18,18,15,153.5,36.0,2.65,16.5,58.5,150.17,111.13
2016,4,18,18,30,0.0,21.0,2.6,16.0,21.0,22.72,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.5,10.5,10.01,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,16.5,0.65,14.0,27.0,12.98,0.0
2016,4,19,6,0,233.0,33.0,0.6,14.0,54.0,25.71,15.56
2016,4,19,6,15,334.0,45.5,0.6,14.5,98.5,35.57,25.49
2016,4,19,6,30,435.0,58.0,0.6,15.0,143.0,44.05,33.43
2016,4,19,6,45,514.0,65.0,0.6,15.5,195.5,47.2,36.43
2016,4,19,7,0,593.0,72.0,0.6,16.0,248.0,50.28,39.17
2016,4,19,7,15,639.0,78.5,0.65,16.0,301.0,52.73,41.3
2016,4,19,7,30,685.0,85.0,0.7,16.0,354.0,55.02,43.21
2016,4,19,7,45,720.5,89.0,0.75,16.5,407.5,76.65,45.08
2016,4,19,8,0,756.0,93.0,0.8,17.0,461.0,128.82,72.15
2016,4,19,8,15,780.5,97.0,0.9,17.5,511.5,177.6,106.16
2016,4,19,8,30,805.0,101.0,1.0,18.0,562.0,229.04,147.45
2016,4,19,8,45,817.5,106.5,1.15,18.5,607.0,281.2,192.13
2016,4,19,9,0,830.0,112.0,1.3,19.0,652.0,334.35,238.08
2016,4,19,9,15,844.0,114.5,1.3,19.5,694.0,386.31,282.28
2016,4,19,9,30,858.0,117.0,1.3,20.0,736.0,438.96,325.92
2016,4,19,9,45,861.0,123.0,1.35,20.5,769.5,490.06,367.36
2016,4,19,10,0,864.0,129.0,1.4,21.0,803.0,540.4,406.89
2016,4,19,10,15,765.5,185.5,1.4,21.0,799.0,574.85,433.5
2016,4,19,10,30,667.0,242.0,1.4,21.0,795.0,603.17,454.21
2016,4,19,10,45,773.0,192.0,1.45,21.5,848.5,659.59,496.17
2016,4,19,11,0,879.0,142.0,1.5,22.0,902.0,722.76,541.96
2016,4,19,11,15,882.0,142.5,1.5,22.0,916.0,760.8,568.66
2016,4,19,11,30,885.0,143.0,1.5,22.0,930.0,796.91,592.75
2016,4,19,11,45,713.0,243.0,1.5,22.0,879.5,790.14,585.4
2016,4,19,12,0,541.0,343.0,1.5,22.0,829.0,769.98,567.92
2016,4,19,12,15,431.0,383.5,1.6,22.0,770.0,736.27,544.08
2016,4,19,12,30,321.0,424.0,1.7,22.0,711.0,693.26,513.38
2016,4,19,12,45,385.5,390.5,1.8,22.0,731.5,730.38,542.26
2016,4,19,13,0,450.0,357.0,1.9,22.0,752.0,774.44,574.97
2016,4,19,13,15,387.0,376.0,1.95,22.0,711.0,740.51,550.82
2016,4,19,13,30,324.0,395.0,2.0,22.0,670.0,711.16,530.05
2016,4,19,13,45,288.0,390.5,2.15,22.0,630.5,680.71,509.94
2016,4,19,14,0,252.0,386.0,2.3,22.0,591.0,648.65,488.31
2016,4,19,14,15,152.5,357.5,2.4,21.5,480.0,517.85,394.7
2016,4,19,14,30,53.0,329.0,2.5,21.0,369.0,384.85,295.74
2016,4,19,14,45,76.0,323.0,2.6,21.0,377.5,402.71,311.36
2016,4,19,15,0,99.0,317.0,2.7,21.0,386.0,420.16,326.07
2016,4,19,15,15,142.5,298.5,2.75,20.5,390.5,454.67,354.93
2016,4,19,15,30,186.0,280.0,2.8,20.0,395.0,473.74,372.33
2016,4,19,15,45,152.5,257.0,2.9,19.5,346.0,418.36,331.28
2016,4,19,16,0,119.0,234.0,3.0,19.0,297.0,363.61,290.06
2016,4,19,16,15,109.5,210.0,3.0,18.5,263.5,328.15,263.75
2016,4,19,16,30,100.0,186.0,3.0,18.0,230.0,280.18,226.93
2016,4,19,16,45,90.5,164.5,3.0,18.0,201.0,248.2,201.71
2016,4,19,17,0,81.0,143.0,3.0,18.0,172.0,216.43,176.14
2016,4,19,17,15,279.5,109.0,2.9,17.5,183.5,331.59,274.14
2016,4,19,17,30,478.0,75.0,2.8,17.0,195.0,422.68,348.15
2016,4,19,17,45,416.5,61.5,2.7,16.5,148.5,350.08,286.5
2016,4,19,18,0,355.0,48.0,2.6,16.0,102.0,281.94,226.98
2016,4,19,18,15,234.5,33.0,2.5,15.5,63.0,186.26,140.67
2016,4,19,18,30,114.0,18.0,2.4,15.0,24.0,90.48,0.0
2016,4,19,18,45,57.0,9.0,2.35,15.0,12.0,32.3,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.0,2.0,13.5,30.0,12.5,0.0
2016,4,20,6,0,290.0,32.0,2.1,14.0,60.0,25.44,15.54
2016,4,20,6,15,391.5,43.0,2.15,14.5,106.0,33.07,23.31
2016,4,20,6,30,493.0,54.0,2.2,15.0,152.0,40.3,30.1
2016,4,20,6,45,561.0,61.0,2.3,15.5,204.5,43.68,33.28
2016,4,20,7,0,629.0,68.0,2.4,16.0,257.0,46.93,36.16
2016,4,20,7,15,673.0,73.5,2.3,16.0,310.5,48.78,37.77
2016,4,20,7,30,717.0,79.0,2.2,16.0,364.0,50.51,39.21
2016,4,20,7,45,749.0,83.0,2.15,16.5,417.0,81.65,47.06
2016,4,20,8,0,781.0,87.0,2.1,17.0,470.0,129.28,71.1
2016,4,20,8,15,804.0,90.5,2.1,17.5,520.0,178.84,106.54
2016,4,20,8,30,827.0,94.0,2.1,18.0,570.0,230.86,149.04
2016,4,20,8,45,845.5,96.0,2.1,18.5,616.5,282.79,193.89
2016,4,20,9,0,864.0,98.0,2.1,19.0,663.0,342.39,245.11
2016,4,20,9,15,695.0,171.5,2.1,19.0,644.5,378.78,281.58
2016,4,20,9,30,526.0,245.0,2.1,19.0,626.0,409.82,310.72
2016,4,20,9,45,720.5,173.0,2.1,19.5,722.0,467.38,355.51
2016,4,20,10,0,915.0,101.0,2.1,20.0,818.0,549.08,418.48
2016,4,20,10,15,921.5,103.0,2.1,20.0,847.0,598.24,457.13
2016,4,20,10,30,928.0,105.0,2.1,20.0,876.0,646.34,494.15
2016,4,20,10,45,923.5,111.0,2.15,20.0,895.0,689.69,527.01
2016,4,20,11,0,919.0,117.0,2.2,20.0,914.0,730.78,557.54
2016,4,20,11,15,922.0,118.0,2.2,20.0,928.0,770.41,585.63
2016,4,20,11,30,925.0,119.0,2.2,20.0,942.0,808.01,610.96
2016,4,20,11,45,915.5,125.5,2.2,20.5,945.0,838.66,630.18
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,866.35,647.31
2016,4,20,12,15,905.0,132.0,2.2,21.0,946.0,892.12,664.35
2016,4,20,12,30,904.0,132.0,2.2,21.0,944.0,915.13,679.56
2016,4,20,12,45,901.5,131.5,2.25,21.0,933.5,933.47,692.23
2016,4,20,13,0,899.0,131.0,2.3,21.0,923.0,948.78,703.04
2016,4,20,13,15,894.0,130.0,2.3,20.5,905.0,958.22,710.97
2016,4,20,13,30,889.0,129.0,2.3,20.0,887.0,964.46,717.0
2016,4,20,13,45,880.5,128.5,2.35,20.0,861.0,964.75,718.41
2016,4,20,14,0,872.0,128.0,2.4,20.0,835.0,961.85,717.88
2016,4,20,14,15,862.5,126.0,2.4,20.0,802.5,953.29,713.26
2016,4,20,14,30,853.0,124.0,2.4,20.0,770.0,949.58,712.07
2016,4,20,14,45,840.0,122.0,2.45,20.0,731.5,931.82,701.99
2016,4,20,15,0,827.0,120.0,2.5,20.0,693.0,911.22,690.14
2016,4,20,15,15,810.0,117.0,2.45,19.5,649.0,883.18,673.63
2016,4,20,15,30,793.0,114.0,2.4,19.0,605.0,852.75,655.42
2016,4,20,15,45,775.0,108.5,2.4,19.0,557.5,816.41,632.09
2016,4,20,16,0,757.0,103.0,2.4,19.0,510.0,778.16,607.16
2016,4,20,16,15,728.5,98.5,2.35,18.5,458.5,735.03,579.12
2016,4,20,16,30,700.0,94.0,2.3,18.0,407.0,687.22,547.06
2016,4,20,16,45,664.5,87.5,2.3,17.5,355.0,631.24,508.29
2016,4,20,17,0,629.0,81.0,2.3,17.0,303.0,575.69,468.52
2016,4,20,17,15,575.5,74.0,2.25,16.5,251.0,508.02,416.3
2016,4,20,17,30,522.0,67.0,2.2,16.0,199.0,442.9,363.98
2016,4,20,17,45,446.0,56.5,2.15,15.5,151.0,363.15,297.64
2016,4,20,18,0,370.0,46.0,2.1,15.0,103.0,288.99,233.4
2016,4,20,18,15,185.0,36.0,2.05,14.5,64.5,165.83,125.99
2016,4,20,18,30,0.0,26.0,2.0,14.0,26.0,30.61,0.0
2016,4,20,18,45,0.0,13.0,1.95,14.0,13.0,12.39,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,2.0,16.5,1.2,14.5,17.0,15.32,0.0
2016,4,21,6,0,4.0,33.0,1.3,15.0,34.0,30.0,19.49
2016,4,21,6,15,24.0,54.0,1.45,15.0,59.0,46.9,35.37
2016,4,21,6,30,44.0,75.0,1.6,15.0,84.0,63.87,50.89
2016,4,21,6,45,57.5,98.0,1.75,15.5,113.0,81.84,66.94
2016,4,21,7,0,71.0,121.0,1.9,16.0,142.0,99.41,82.3
2016,4,21,7,15,84.0,142.5,1.95,16.0,172.5,115.65,96.33
2016,4,21,7,30,97.0,164.0,2.0,16.0,203.0,131.52,109.81
2016,4,21,7,45,80.5,183.5,2.15,16.0,219.0,150.7,118.31
2016,4,21,8,0,64.0,203.0,2.3,16.0,235.0,171.23,133.95
2016,4,21,8,15,145.0,228.5,2.4,16.0,310.0,200.92,153.7
2016,4,21,8,30,226.0,254.0,2.5,16.0,385.0,247.17,187.41
2016,4,21,8,45,143.5,269.0,2.6,16.5,355.0,253.72,195.87
2016,4,21,9,0,61.0,284.0,2.7,17.0,325.0,258.5,201.95
2016,4,21,9,15,205.5,299.0,2.75,17.0,446.5,321.72,248.94
2016,4,21,9,30,350.0,314.0,2.8,17.0,568.0,400.06,308.62
2016,4,21,9,45,242.0,347.5,2.85,17.5,527.0,399.02,308.91
2016,4,21,10,0,134.0,381.0,2.9,18.0,486.0,393.3,304.4
2016,4,21,10,15,154.0,396.5,2.9,18.0,522.0,428.0,330.92
2016,4,21,10,30,174.0,412.0,2.9,18.0,558.0,464.58,358.52
2016,4,21,10,45,120.5,408.0,2.95,18.0,510.5,439.56,339.19
2016,4,21,11,0,67.0,404.0,3.0,18.0,463.0,411.4,317.27
2016,4,21,11,15,75.5,417.0,3.0,18.0,484.5,435.24,335.34
2016,4,21,11,30,84.0,430.0,3.0,18.0,506.0,459.84,353.69
2016,4,21,11,45,88.0,430.5,3.05,18.0,510.0,470.12,361.45
2016,4,21,12,0,92.0,431.0,3.1,18.0,514.0,480.38,369.29
2016,4,21,12,15,64.5,405.5,3.15,18.0,463.5,439.28,338.24
2016,4,21,12,30,37.0,380.0,3.2,18.0,413.0,395.81,305.22
2016,4,21,12,45,51.0,395.0,3.3,18.5,440.5,426.78,328.75
2016,4,21,13,0,65.0,410.0,3.4,19.0,468.0,458.62,352.48
2016,4,21,13,15,475.0,264.5,3.5,19.0,671.5,719.44,557.07
2016,4,21,13,30,885.0,119.0,3.6,19.0,875.0,952.5,724.18
2016,4,21,13,45,887.0,113.0,3.7,19.0,852.5,956.62,726.52
2016,4,21,14,0,889.0,107.0,3.8,19.0,830.0,957.45,728.6
2016,4,21,14,15,881.0,105.5,3.85,18.5,798.5,950.43,726.51
2016,4,21,14,30,873.0,104.0,3.9,18.0,767.0,940.3,722.43
2016,4,21,14,45,587.0,205.5,3.95,18.0,642.0,794.54,620.11
2016,4,21,15,0,301.0,307.0,4.0,18.0,517.0,622.02,487.93
2016,4,21,15,15,563.5,200.0,4.0,18.0,562.0,753.23,594.7
2016,4,21,15,30,826.0,93.0,4.0,18.0,607.0,859.04,673.27
2016,4,21,15,45,473.5,164.5,4.0,18.0,454.5,618.24,495.13
2016,4,21,16,0,121.0,236.0,4.0,18.0,302.0,367.78,294.78
2016,4,21,16,15,65.5,195.5,4.0,17.5,231.0,261.61,211.13
2016,4,21,16,30,10.0,155.0,4.0,17.0,160.0,161.28,128.94
2016,4,21,16,45,5.5,137.0,4.0,17.0,140.0,140.13,111.88
2016,4,21,17,0,1.0,119.0,4.0,17.0,120.0,119.2,94.65
2016,4,21,17,15,0.5,99.0,3.9,16.5,99.5,98.89,77.96
2016,4,21,17,30,0.0,79.0,3.8,16.0,79.0,78.35,60.75
2016,4,21,17,45,0.0,60.0,3.75,15.5,60.0,59.02,44.25
2016,4,21,18,0,0.0,41.0,3.7,15.0,41.0,39.22,27.15
2016,4,21,18,15,0.0,26.0,3.6,14.5,26.0,24.15,13.74
2016,4,21,18,30,0.0,11.0,3.5,14.0,11.0,10.19,0.0
2016,4,21,18,45,0.0,5.5,3.45,14.0,5.5,5.24,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,105.5,19.0,5.95,14.0,30.5,14.86,0.35
2016,4,22,6,0,211.0,38.0,6.0,14.0,61.0,29.48,19.26
2016,4,22,6,15,305.0,51.0,6.05,14.0,104.0,38.76,28.4
2016,4,22,6,30,399.0,64.0,6.1,14.0,147.0,47.66,36.77
2016,4,22,6,45,465.5,73.0,6.2,14.5,196.5,53.26,41.94
2016,4,22,7,0,532.0,82.0,6.3,15.0,246.0,57.65,45.82
2016,4,22,7,15,598.5,80.5,6.4,15.0,297.5,53.47,42.05
2016,4,22,7,30,665.0,79.0,6.5,15.0,349.0,49.93,38.8
2016,4,22,7,45,334.0,119.0,6.6,15.0,254.5,94.05,65.36
2016,4,22,8,0,3.0,159.0,6.7,15.0,160.0,141.2,112.84
2016,4,22,8,15,183.0,194.5,6.8,15.0,301.0,183.87,139.68
2016,4,22,8,30,363.0,230.0,6.9,15.0,442.0,251.28,187.73
2016,4,22,8,45,200.0,248.5,7.05,15.5,367.0,254.14,197.0
2016,4,22,9,0,37.0,267.0,7.2,16.0,292.0,238.75,189.32
2016,4,22,9,15,18.5,211.0,7.3,16.0,224.0,197.51,156.3
2016,4,22,9,30,0.0,155.0,7.4,16.0,156.0,142.69,111.84
2016,4,22,9,45,82.0,269.5,7.5,16.0,335.0,275.25,218.38
2016,4,22,10,0,164.0,384.0,7.6,16.0,514.0,411.58,326.19
2016,4,22,10,15,129.0,392.5,7.75,16.0,497.5,411.58,326.08
2016,4,22,10,30,94.0,401.0,7.9,16.0,481.0,412.18,326.25
2016,4,22,10,45,282.5,373.5,8.05,16.0,619.0,511.61,407.35
2016,4,22,11,0,471.0,346.0,8.2,16.0,757.0,631.58,503.8
2016,4,22,11,15,254.5,362.5,8.25,15.5,585.5,514.48,410.7
2016,4,22,11,30,38.0,379.0,8.3,15.0,414.0,379.2,300.38
2016,4,22,11,45,30.5,358.5,8.4,15.0,386.5,358.72,284.33
2016,4,22,12,0,23.0,338.0,8.5,15.0,359.0,334.52,265.11
2016,4,22,12,15,21.5,329.0,8.4,15.0,349.0,326.65,258.9
2016,4,22,12,30,20.0,320.0,8.3,15.0,339.0,318.49,252.46
2016,4,22,12,45,182.0,365.0,8.25,15.0,527.0,520.98,416.99
2016,4,22,13,0,344.0,410.0,8.2,15.0,715.0,727.48,579.29
2016,4,22,13,15,601.0,274.5,8.05,14.5,794.5,848.64,680.4
2016,4,22,13,30,858.0,139.0,7.9,14.0,874.0,949.56,759.76
2016,4,22,13,45,595.0,254.5,7.8,14.0,757.5,843.27,678.04
2016,4,22,14,0,332.0,370.0,7.7,14.0,641.0,708.75,568.14
2016,4,22,14,15,576.0,254.0,7.65,14.0,702.0,831.83,671.26
2016,4,22,14,30,820.0,138.0,7.6,14.0,763.0,937.46,753.75
2016,4,22,14,45,820.5,130.0,7.6,14.0,729.0,925.9,746.09
2016,4,22,15,0,821.0,122.0,7.6,14.0,695.0,911.17,736.62
2016,4,22,15,15,521.0,201.0,7.55,14.0,556.5,716.8,587.16
2016,4,22,15,30,221.0,280.0,7.5,14.0,418.0,505.57,413.98
2016,4,22,15,45,140.0,252.5,7.45,14.0,337.5,402.5,330.62
2016,4,22,16,0,59.0,225.0,7.4,14.0,257.0,288.83,236.69
2016,4,22,16,15,152.5,203.5,7.2,14.0,275.5,355.48,295.28
2016,4,22,16,30,246.0,182.0,7.0,14.0,294.0,416.03,347.93
2016,4,22,16,45,227.5,163.5,6.85,14.0,257.0,375.06,314.55
2016,4,22,17,0,209.0,145.0,6.7,14.0,220.0,334.56,281.19
2016,4,22,17,15,373.0,107.0,6.45,13.5,214.0,406.89,344.71
2016,4,22,17,30,537.0,69.0,6.2,13.0,208.0,456.91,387.23
2016,4,22,17,45,443.5,61.0,5.95,13.0,158.0,368.45,309.65
2016,4,22,18,0,350.0,53.0,5.7,13.0,108.0,285.89,235.74
2016,4,22,18,15,227.0,38.5,5.5,12.5,69.0,191.13,149.71
2016,4,22,18,30,104.0,24.0,5.3,12.0,30.0,89.96,28.57
2016,4,22,18,45,52.0,12.0,5.15,12.0,15.0,33.36,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
