Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,19.0,3.85,11.5,33.5,14.83,2.07
2016,4,23,6,0,268.0,38.0,4.0,12.0,67.0,29.45,19.59
2016,4,23,6,15,365.0,49.0,4.05,12.0,112.5,37.86,27.92
2016,4,23,6,30,462.0,60.0,4.1,12.0,158.0,44.86,34.62
2016,4,23,6,45,524.0,68.5,4.2,12.5,209.0,49.25,38.71
2016,4,23,7,0,586.0,77.0,4.3,13.0,260.0,53.41,42.4
2016,4,23,7,15,630.0,83.0,4.2,13.0,312.5,55.29,44.03
2016,4,23,7,30,674.0,89.0,4.1,13.0,365.0,57.05,45.48
2016,4,23,7,45,705.5,94.0,4.1,13.5,416.5,91.58,52.84
2016,4,23,8,0,737.0,99.0,4.1,14.0,468.0,138.18,79.77
2016,4,23,8,15,760.0,103.0,4.1,14.0,517.0,191.58,120.78
2016,4,23,8,30,783.0,107.0,4.1,14.0,566.0,241.74,163.43
2016,4,23,8,45,798.0,111.0,4.2,14.5,610.5,292.1,208.22
2016,4,23,9,0,813.0,115.0,4.3,15.0,655.0,343.69,254.35
2016,4,23,9,15,826.5,117.0,4.3,15.0,695.0,394.11,299.57
2016,4,23,9,30,840.0,119.0,4.3,15.0,735.0,445.15,344.48
2016,4,23,9,45,859.5,116.0,4.35,15.5,772.5,499.51,390.28
2016,4,23,10,0,879.0,113.0,4.4,16.0,810.0,549.65,431.77
2016,4,23,10,15,886.0,114.0,4.4,16.0,838.0,596.5,470.39
2016,4,23,10,30,893.0,115.0,4.4,16.0,866.0,642.38,507.35
2016,4,23,10,45,896.0,117.0,4.45,16.5,886.5,685.4,540.5
2016,4,23,11,0,899.0,119.0,4.5,17.0,907.0,726.77,571.64
2016,4,23,11,15,902.0,119.5,4.4,17.0,920.5,765.01,599.32
2016,4,23,11,30,905.0,120.0,4.3,17.0,934.0,801.26,624.43
2016,4,23,11,45,904.0,121.5,4.25,17.0,939.0,833.12,646.6
2016,4,23,12,0,903.0,123.0,4.2,17.0,944.0,862.48,666.97
2016,4,23,12,15,902.5,123.0,4.25,17.0,941.5,888.26,685.24
2016,4,23,12,30,902.0,123.0,4.3,17.0,939.0,911.31,701.6
2016,4,23,12,45,896.0,124.5,4.35,17.0,928.0,928.08,713.84
2016,4,23,13,0,890.0,126.0,4.4,17.0,917.0,941.79,724.09
2016,4,23,13,15,886.0,125.0,4.55,17.0,899.5,951.75,732.7
2016,4,23,13,30,882.0,124.0,4.7,17.0,882.0,958.58,739.27
2016,4,23,13,45,870.5,125.5,4.9,17.0,855.5,957.79,741.01
2016,4,23,14,0,859.0,127.0,5.1,17.0,829.0,953.88,740.66
2016,4,23,14,15,850.0,125.0,5.2,16.5,797.5,945.6,738.01
2016,4,23,14,30,841.0,123.0,5.3,16.0,766.0,942.26,739.01
2016,4,23,14,45,823.5,123.0,5.45,16.0,726.5,922.45,727.09
2016,4,23,15,0,806.0,123.0,5.6,16.0,687.0,899.97,713.26
2016,4,23,15,15,789.5,120.0,5.6,16.0,644.5,872.52,694.89
2016,4,23,15,30,773.0,117.0,5.6,16.0,602.0,842.75,674.76
2016,4,23,15,45,747.5,115.0,5.65,16.0,554.0,808.41,651.35
2016,4,23,16,0,722.0,113.0,5.7,16.0,506.0,768.73,623.66
2016,4,23,16,15,693.5,108.5,5.65,15.5,456.0,722.42,591.27
2016,4,23,16,30,665.0,104.0,5.6,15.0,406.0,675.46,557.74
2016,4,23,16,45,618.0,100.0,5.6,15.0,354.0,614.63,511.61
2016,4,23,17,0,571.0,96.0,5.6,15.0,302.0,554.92,464.35
2016,4,23,17,15,516.5,87.5,5.5,14.5,251.0,486.41,408.97
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,417.15,351.23
2016,4,23,17,45,376.5,68.5,5.35,14.0,152.5,335.1,280.16
2016,4,23,18,0,291.0,58.0,5.3,14.0,105.0,260.11,213.4
2016,4,23,18,15,188.0,40.5,5.2,13.5,67.0,174.04,135.99
2016,4,23,18,30,85.0,23.0,5.1,13.0,29.0,79.39,30.79
2016,4,23,18,45,42.5,11.5,5.05,13.0,14.5,28.95,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,26.0,21.5,6.45,12.5,24.5,18.89,5.67
2016,4,24,6,0,52.0,43.0,6.7,13.0,49.0,36.22,25.4
2016,4,24,6,15,91.0,65.0,6.7,13.0,82.5,53.37,41.48
2016,4,24,6,30,130.0,87.0,6.7,13.0,116.0,70.06,56.9
2016,4,24,6,45,165.5,108.5,6.7,13.0,155.0,85.98,71.4
2016,4,24,7,0,201.0,130.0,6.7,13.0,194.0,96.59,80.91
2016,4,24,7,15,241.0,143.5,6.65,13.0,233.5,105.14,88.39
2016,4,24,7,30,281.0,157.0,6.6,13.0,273.0,113.3,95.36
2016,4,24,7,45,274.5,181.5,6.6,13.5,307.0,145.65,109.65
2016,4,24,8,0,268.0,206.0,6.6,14.0,341.0,180.58,134.6
2016,4,24,8,15,505.0,168.5,6.6,14.0,455.0,201.01,140.12
2016,4,24,8,30,742.0,131.0,6.6,14.0,569.0,249.57,172.43
2016,4,24,8,45,775.0,129.0,6.6,14.5,617.5,298.3,215.45
2016,4,24,9,0,808.0,127.0,6.6,15.0,666.0,354.89,265.39
2016,4,24,9,15,822.0,129.5,6.55,15.5,707.0,405.67,310.73
2016,4,24,9,30,836.0,132.0,6.5,16.0,748.0,457.16,355.73
2016,4,24,9,45,853.5,130.5,6.5,16.5,785.0,507.39,398.75
2016,4,24,10,0,871.0,129.0,6.5,17.0,822.0,561.49,443.63
2016,4,24,10,15,878.5,130.5,6.55,17.0,850.5,608.79,483.21
2016,4,24,10,30,886.0,132.0,6.6,17.0,879.0,655.18,521.29
2016,4,24,10,45,889.5,134.0,6.7,17.0,900.0,698.33,556.28
2016,4,24,11,0,893.0,136.0,6.8,17.0,921.0,739.89,589.49
2016,4,24,11,15,896.0,137.0,7.05,17.0,934.5,778.48,620.0
2016,4,24,11,30,899.0,138.0,7.3,17.0,948.0,815.11,647.79
2016,4,24,11,45,893.5,142.5,7.55,17.0,951.5,846.05,671.35
2016,4,24,12,0,888.0,147.0,7.8,17.0,955.0,874.32,693.0
2016,4,24,12,15,887.0,147.0,8.0,17.0,953.0,899.55,712.32
2016,4,24,12,30,886.0,147.0,8.2,17.0,951.0,922.1,729.75
2016,4,24,12,45,694.0,247.5,8.45,17.0,873.5,879.48,698.48
2016,4,24,13,0,502.0,348.0,8.7,17.0,796.0,818.74,648.38
2016,4,24,13,15,491.5,341.0,8.85,16.5,772.5,814.82,647.75
2016,4,24,13,30,481.0,334.0,9.0,16.0,749.0,808.56,645.2
2016,4,24,13,45,626.5,263.0,9.15,16.0,787.0,883.99,708.04
2016,4,24,14,0,772.0,192.0,9.3,16.0,825.0,954.95,764.26
2016,4,24,14,15,761.0,189.5,9.35,15.5,793.5,945.41,759.57
2016,4,24,14,30,750.0,187.0,9.4,15.0,762.0,932.98,753.06
2016,4,24,14,45,725.0,188.5,9.5,15.0,722.0,909.02,736.55
2016,4,24,15,0,700.0,190.0,9.6,15.0,682.0,882.68,718.26
2016,4,24,15,15,681.0,185.0,9.6,14.5,639.0,852.66,698.17
2016,4,24,15,30,662.0,180.0,9.6,14.0,596.0,820.57,676.32
2016,4,24,15,45,533.0,190.5,9.65,14.0,508.5,702.93,583.61
2016,4,24,16,0,404.0,201.0,9.7,14.0,421.0,594.91,495.95
2016,4,24,16,15,488.5,172.0,9.75,13.5,413.0,622.78,523.23
2016,4,24,16,30,573.0,143.0,9.8,13.0,405.0,643.48,544.35
2016,4,24,16,45,546.5,129.5,9.85,13.0,355.0,590.6,501.97
2016,4,24,17,0,520.0,116.0,9.9,13.0,305.0,537.85,458.88
2016,4,24,17,15,464.0,105.0,9.9,12.5,253.5,468.33,400.88
2016,4,24,17,30,408.0,94.0,9.9,12.0,202.0,402.08,343.96
2016,4,24,17,45,337.0,79.0,9.9,12.0,154.5,325.43,275.98
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,254.4,211.52
2016,4,24,18,15,170.0,44.5,9.9,11.5,68.5,160.59,127.11
2016,4,24,18,30,74.0,25.0,9.9,11.0,30.0,78.2,35.67
2016,4,24,18,45,37.0,12.5,9.95,11.0,15.0,27.64,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,67.0,10.0,5.7,9.0,11.0,9.53,0.0
2016,4,25,5,45,225.0,22.5,5.8,9.5,46.0,17.83,6.25
2016,4,25,6,0,383.0,35.0,5.9,10.0,81.0,27.3,18.12
2016,4,25,6,15,476.0,44.0,6.0,10.0,129.5,33.06,23.95
2016,4,25,6,30,569.0,53.0,6.1,10.0,178.0,38.55,29.25
2016,4,25,6,45,629.0,59.0,6.2,10.5,231.0,41.25,31.8
2016,4,25,7,0,689.0,65.0,6.3,11.0,284.0,48.23,38.06
2016,4,25,7,15,728.5,69.5,6.3,11.5,338.5,49.72,39.27
2016,4,25,7,30,768.0,74.0,6.3,12.0,393.0,51.16,40.36
2016,4,25,7,45,796.0,78.0,6.3,12.5,446.5,95.12,51.08
2016,4,25,8,0,824.0,82.0,6.3,13.0,500.0,145.16,81.63
2016,4,25,8,15,845.0,85.0,6.2,13.0,550.5,196.41,122.01
2016,4,25,8,30,866.0,88.0,6.1,13.0,601.0,256.64,174.26
2016,4,25,8,45,881.5,90.5,6.05,13.5,648.0,309.9,222.51
2016,4,25,9,0,897.0,93.0,6.0,14.0,695.0,364.25,271.89
2016,4,25,9,15,909.0,95.0,6.0,14.0,736.5,417.76,320.71
2016,4,25,9,30,921.0,97.0,6.0,14.0,778.0,471.56,368.88
2016,4,25,9,45,928.5,99.5,6.05,14.5,813.5,523.73,414.04
2016,4,25,10,0,936.0,102.0,6.1,15.0,849.0,575.32,457.48
2016,4,25,10,15,942.0,103.0,6.15,15.0,877.5,624.0,498.46
2016,4,25,10,30,948.0,104.0,6.2,15.0,906.0,671.52,537.66
2016,4,25,10,45,952.0,105.0,6.3,15.0,927.5,716.38,574.18
2016,4,25,11,0,956.0,106.0,6.4,15.0,949.0,759.53,608.77
2016,4,25,11,15,958.0,107.0,6.45,15.0,962.0,799.35,638.32
2016,4,25,11,30,960.0,108.0,6.5,15.0,975.0,836.96,666.12
2016,4,25,11,45,958.5,109.5,6.6,15.5,980.0,869.92,689.29
2016,4,25,12,0,957.0,111.0,6.7,16.0,985.0,900.19,710.42
2016,4,25,12,15,956.0,110.5,6.75,16.0,982.5,926.19,729.57
2016,4,25,12,30,955.0,110.0,6.8,16.0,980.0,949.26,746.65
2016,4,25,12,45,946.5,113.5,6.85,16.0,967.5,966.51,759.61
2016,4,25,13,0,938.0,117.0,6.9,16.0,955.0,980.51,770.33
2016,4,25,13,15,933.5,116.0,6.95,16.0,936.5,990.4,778.23
2016,4,25,13,30,929.0,115.0,7.0,16.0,918.0,996.99,783.9
2016,4,25,13,45,922.0,114.5,7.05,16.0,892.0,998.44,786.01
2016,4,25,14,0,915.0,114.0,7.1,16.0,866.0,996.59,785.89
2016,4,25,14,15,906.5,112.0,7.15,16.0,833.5,988.46,781.36
2016,4,25,14,30,898.0,110.0,7.2,16.0,801.0,977.13,774.63
2016,4,25,14,45,885.5,108.5,7.25,16.0,761.5,959.5,763.39
2016,4,25,15,0,873.0,107.0,7.3,16.0,722.0,938.99,750.1
2016,4,25,15,15,857.5,104.5,7.35,16.0,678.0,919.65,737.74
2016,4,25,15,30,842.0,102.0,7.4,16.0,634.0,890.03,717.66
2016,4,25,15,45,821.5,99.0,7.45,16.0,585.0,853.12,691.99
2016,4,25,16,0,801.0,96.0,7.5,16.0,536.0,814.35,664.67
2016,4,25,16,15,774.5,92.5,7.5,15.5,484.5,768.41,632.53
2016,4,25,16,30,748.0,89.0,7.5,15.0,433.0,721.46,598.98
2016,4,25,16,45,710.0,84.5,7.5,15.0,379.0,668.08,558.47
2016,4,25,17,0,672.0,80.0,7.5,15.0,325.0,611.34,514.33
2016,4,25,17,15,621.0,73.5,7.35,14.5,272.0,543.99,460.2
2016,4,25,17,30,570.0,67.0,7.2,14.0,219.0,478.93,405.48
2016,4,25,17,45,488.0,59.0,7.1,13.5,168.5,395.84,333.65
2016,4,25,18,0,406.0,51.0,7.0,13.0,118.0,318.45,264.51
2016,4,25,18,15,287.5,38.0,6.75,12.5,77.0,223.32,178.26
2016,4,25,18,30,169.0,25.0,6.5,12.0,36.0,132.81,71.04
2016,4,25,18,45,84.5,12.5,6.3,11.5,18.0,47.99,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,8.58,0.0
2016,4,26,5,45,67.0,26.5,3.55,10.5,35.0,21.92,9.94
2016,4,26,6,0,134.0,44.0,3.6,11.0,61.0,35.64,25.4
2016,4,26,6,15,182.5,63.0,3.65,11.0,97.5,50.03,38.99
2016,4,26,6,30,231.0,82.0,3.7,11.0,134.0,63.92,51.93
2016,4,26,6,45,257.0,102.0,3.8,11.5,174.0,77.94,64.63
2016,4,26,7,0,283.0,122.0,3.9,12.0,214.0,91.4,76.54
2016,4,26,7,15,317.0,136.0,3.9,12.5,255.5,100.34,84.18
2016,4,26,7,30,351.0,150.0,3.9,13.0,297.0,109.06,91.46
2016,4,26,7,45,492.5,134.5,3.9,13.5,369.5,119.82,80.08
2016,4,26,8,0,634.0,119.0,3.9,14.0,442.0,150.4,93.31
2016,4,26,8,15,495.0,178.0,3.8,14.0,446.0,210.33,147.73
2016,4,26,8,30,356.0,237.0,3.7,14.0,450.0,260.88,195.68
2016,4,26,8,45,386.5,251.0,3.6,14.0,498.0,302.14,229.6
2016,4,26,9,0,417.0,265.0,3.5,14.0,546.0,340.27,261.42
2016,4,26,9,15,384.0,292.5,3.45,14.0,563.5,380.74,296.01
2016,4,26,9,30,351.0,320.0,3.4,14.0,581.0,411.77,322.19
2016,4,26,9,45,434.5,303.0,3.4,14.5,641.0,454.31,355.87
2016,4,26,10,0,518.0,286.0,3.4,15.0,701.0,509.29,399.0
2016,4,26,10,15,496.0,307.0,3.55,15.0,715.5,542.68,425.67
2016,4,26,10,30,474.0,328.0,3.7,15.0,730.0,573.77,450.06
2016,4,26,10,45,492.0,334.0,3.9,15.5,760.5,616.01,482.13
2016,4,26,11,0,510.0,340.0,4.1,16.0,791.0,658.96,514.21
2016,4,26,11,15,395.0,389.5,4.3,16.0,742.5,644.13,501.82
2016,4,26,11,30,280.0,439.0,4.5,16.0,694.0,619.88,482.21
2016,4,26,11,45,298.0,437.0,4.75,16.0,709.5,648.05,504.71
2016,4,26,12,0,316.0,435.0,5.0,16.0,725.0,676.46,527.17
2016,4,26,12,15,307.0,436.5,5.15,16.0,717.5,685.11,534.02
2016,4,26,12,30,298.0,438.0,5.3,16.0,710.0,692.38,539.95
2016,4,26,12,45,405.5,393.0,5.5,16.0,758.5,762.69,596.11
2016,4,26,13,0,513.0,348.0,5.7,16.0,807.0,831.06,650.39
2016,4,26,13,15,544.5,326.0,5.8,16.0,805.5,851.33,667.04
2016,4,26,13,30,576.0,304.0,5.9,16.0,804.0,869.58,682.56
2016,4,26,13,45,592.0,285.0,6.05,16.0,785.5,873.9,687.94
2016,4,26,14,0,608.0,266.0,6.2,16.0,767.0,878.22,693.42
2016,4,26,14,15,699.0,209.0,6.2,16.0,764.0,910.12,719.79
2016,4,26,14,30,790.0,152.0,6.2,16.0,761.0,930.29,735.6
2016,4,26,14,45,781.5,147.5,6.25,16.0,725.0,914.4,725.49
2016,4,26,15,0,773.0,143.0,6.3,16.0,689.0,895.71,713.56
2016,4,26,15,15,756.0,139.5,6.3,15.5,646.0,872.71,699.58
2016,4,26,15,30,739.0,136.0,6.3,15.0,603.0,842.69,680.28
2016,4,26,15,45,724.0,128.5,6.3,15.0,557.5,807.75,655.83
2016,4,26,16,0,709.0,121.0,6.3,15.0,512.0,770.91,629.74
2016,4,26,16,15,680.0,116.0,6.3,14.5,462.0,723.78,596.52
2016,4,26,16,30,651.0,111.0,6.3,14.0,412.0,676.03,562.18
2016,4,26,16,45,616.0,104.0,6.35,14.0,361.0,621.01,520.33
2016,4,26,17,0,581.0,97.0,6.4,14.0,310.0,566.41,477.1
2016,4,26,17,15,528.5,88.5,6.35,13.5,259.0,498.68,422.12
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,433.37,367.35
2016,4,26,17,45,397.0,69.5,6.3,12.5,160.5,350.47,295.94
2016,4,26,18,0,318.0,59.0,6.3,12.0,113.0,277.66,230.99
2016,4,26,18,15,216.0,43.0,6.2,12.0,73.5,192.24,153.48
2016,4,26,18,30,114.0,27.0,6.1,12.0,34.0,101.46,57.4
2016,4,26,18,45,57.0,13.5,6.0,12.0,17.0,37.31,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,34.0,11.0,3.6,11.0,12.0,10.48,0.0
2016,4,27,5,45,158.0,26.5,3.9,11.5,45.0,20.7,9.73
2016,4,27,6,0,282.0,42.0,4.2,12.0,78.0,32.33,22.51
2016,4,27,6,15,371.5,53.0,4.35,12.0,123.5,40.61,30.52
2016,4,27,6,30,461.0,64.0,4.5,12.0,169.0,47.45,37.03
2016,4,27,6,45,230.5,51.5,4.7,12.5,104.0,36.3,27.1
2016,4,27,7,0,0.0,39.0,4.9,13.0,39.0,36.21,26.98
2016,4,27,7,15,0.0,46.5,5.15,13.0,46.5,43.2,33.19
2016,4,27,7,30,0.0,54.0,5.4,13.0,54.0,50.2,39.33
2016,4,27,7,45,0.0,73.0,5.7,13.5,73.0,67.94,52.21
2016,4,27,8,0,0.0,92.0,6.0,14.0,92.0,85.44,66.63
2016,4,27,8,15,23.0,168.5,6.3,14.0,182.5,148.93,118.26
2016,4,27,8,30,46.0,245.0,6.6,14.0,273.0,215.06,171.42
2016,4,27,8,45,26.0,222.5,6.9,14.0,239.0,198.29,158.2
2016,4,27,9,0,6.0,200.0,7.2,14.0,205.0,182.72,145.79
2016,4,27,9,15,14.0,237.5,7.35,14.0,248.5,219.0,174.95
2016,4,27,9,30,22.0,275.0,7.5,14.0,292.0,256.29,204.74
2016,4,27,9,45,16.0,253.5,7.7,14.0,266.5,237.51,189.4
2016,4,27,10,0,10.0,232.0,7.9,14.0,241.0,217.3,172.89
2016,4,27,10,15,19.5,284.0,7.95,14.0,301.0,269.9,215.13
2016,4,27,10,30,29.0,336.0,8.0,14.0,361.0,319.13,254.29
2016,4,27,10,45,330.0,312.5,8.05,14.0,604.5,494.88,399.05
2016,4,27,11,0,631.0,289.0,8.1,14.0,848.0,698.8,562.61
2016,4,27,11,15,748.5,224.0,8.05,14.0,897.0,756.28,609.87
2016,4,27,11,30,866.0,159.0,8.0,14.0,946.0,817.42,658.91
2016,4,27,11,45,865.5,161.5,8.0,14.0,952.0,850.49,683.59
2016,4,27,12,0,865.0,164.0,8.0,14.0,958.0,881.24,706.59
2016,4,27,12,15,865.0,163.5,8.0,14.0,956.5,907.12,725.93
2016,4,27,12,30,865.0,163.0,8.0,14.0,955.0,930.38,743.36
2016,4,27,12,45,857.0,166.5,8.0,14.0,943.5,947.63,756.39
2016,4,27,13,0,849.0,170.0,8.0,14.0,932.0,961.84,767.29
2016,4,27,13,15,844.0,169.0,8.0,14.0,914.0,971.26,774.77
2016,4,27,13,30,839.0,168.0,8.0,14.0,896.0,977.59,780.1
2016,4,27,13,45,837.0,163.0,8.05,14.0,872.0,979.52,782.54
2016,4,27,14,0,835.0,158.0,8.1,14.0,848.0,978.27,782.78
2016,4,27,14,15,637.0,230.5,8.1,14.0,745.5,874.78,705.69
2016,4,27,14,30,439.0,303.0,8.1,14.0,643.0,761.19,614.59
2016,4,27,14,45,614.5,225.0,8.15,14.0,674.5,847.51,687.85
2016,4,27,15,0,790.0,147.0,8.2,14.0,706.0,917.18,743.12
2016,4,27,15,15,771.5,143.0,8.15,14.0,662.0,892.25,725.46
2016,4,27,15,30,753.0,139.0,8.1,14.0,618.0,860.02,702.54
2016,4,27,15,45,728.0,135.5,8.1,14.0,569.5,820.67,674.19
2016,4,27,16,0,703.0,132.0,8.1,14.0,521.0,779.86,644.48
2016,4,27,16,15,672.5,126.0,8.05,13.5,469.5,730.4,608.64
2016,4,27,16,30,642.0,120.0,8.0,13.0,418.0,680.38,571.72
2016,4,27,16,45,602.5,112.5,8.0,13.0,366.0,621.48,525.69
2016,4,27,17,0,563.0,105.0,8.0,13.0,314.0,563.26,478.45
2016,4,27,17,15,508.0,96.0,7.95,13.0,262.0,489.66,417.19
2016,4,27,17,30,453.0,87.0,7.9,13.0,210.0,424.41,361.17
2016,4,27,17,45,385.5,74.0,7.85,13.0,162.5,349.95,295.85
2016,4,27,18,0,318.0,61.0,7.8,13.0,115.0,280.73,233.45
2016,4,27,18,15,214.0,44.5,7.75,12.5,75.5,193.42,154.85
2016,4,27,18,30,110.0,28.0,7.7,12.0,36.0,101.77,61.2
2016,4,27,18,45,55.0,14.0,7.65,12.0,18.0,37.03,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,25.0,6.5,5.2,10.0,7.0,0.0,0.0
2016,4,28,5,30,50.0,13.0,5.4,10.0,14.0,12.39,0.0
2016,4,28,5,45,175.5,28.0,5.65,10.5,48.0,21.87,11.22
2016,4,28,6,0,301.0,43.0,5.9,11.0,82.0,33.07,23.31
2016,4,28,6,15,390.0,53.5,5.9,11.5,128.5,40.86,30.84
2016,4,28,6,30,479.0,64.0,5.9,12.0,175.0,47.26,36.86
2016,4,28,6,45,542.0,71.0,5.95,12.5,226.5,50.29,39.66
2016,4,28,7,0,605.0,78.0,6.0,13.0,278.0,53.18,42.18
2016,4,28,7,15,647.0,83.5,5.85,13.0,330.5,54.68,43.44
2016,4,28,7,30,689.0,89.0,5.7,13.0,383.0,62.03,49.86
2016,4,28,7,45,723.0,92.5,5.6,13.5,435.0,105.13,58.72
2016,4,28,8,0,757.0,96.0,5.5,14.0,487.0,157.36,93.51
2016,4,28,8,15,779.5,99.5,5.3,14.5,536.5,205.73,132.03
2016,4,28,8,30,802.0,103.0,5.1,15.0,586.0,256.49,175.85
2016,4,28,8,45,820.5,105.0,4.95,15.5,632.0,307.09,221.0
2016,4,28,9,0,839.0,107.0,4.8,16.0,678.0,359.23,267.38
2016,4,28,9,15,852.0,109.5,4.65,16.0,718.5,416.44,317.59
2016,4,28,9,30,865.0,112.0,4.5,16.0,759.0,468.22,362.53
2016,4,28,9,45,885.0,108.5,4.4,16.5,796.5,518.65,404.65
2016,4,28,10,0,905.0,105.0,4.3,17.0,834.0,569.61,445.93
2016,4,28,10,15,912.0,106.0,4.2,17.0,863.0,617.26,484.3
2016,4,28,10,30,919.0,107.0,4.1,17.0,892.0,663.9,521.09
2016,4,28,10,45,921.0,109.5,4.05,17.5,912.5,707.35,553.64
2016,4,28,11,0,923.0,112.0,4.0,18.0,933.0,749.03,583.95
2016,4,28,11,15,926.5,113.0,4.05,18.0,946.5,788.56,611.98
2016,4,28,11,30,930.0,114.0,4.1,18.0,960.0,826.09,638.45
2016,4,28,11,45,929.0,115.5,4.2,18.5,965.0,858.32,660.04
2016,4,28,12,0,928.0,117.0,4.3,19.0,970.0,888.0,679.77
2016,4,28,12,15,927.5,117.0,4.45,19.0,968.0,914.03,698.72
2016,4,28,12,30,927.0,117.0,4.6,19.0,966.0,937.27,716.01
2016,4,28,12,45,928.5,114.5,4.75,19.0,957.0,956.98,730.98
2016,4,28,13,0,930.0,112.0,4.9,19.0,948.0,973.69,744.0
2016,4,28,13,15,926.5,111.0,5.05,18.5,930.5,984.15,754.3
2016,4,28,13,30,923.0,110.0,5.2,18.0,913.0,991.37,762.55
2016,4,28,13,45,916.5,109.5,5.35,18.0,888.0,993.01,765.57
2016,4,28,14,0,910.0,109.0,5.5,18.0,863.0,991.39,766.44
2016,4,28,14,15,902.5,107.5,5.65,18.0,831.5,984.53,763.72
2016,4,28,14,30,895.0,106.0,5.8,18.0,800.0,974.51,758.86
2016,4,28,14,45,880.0,106.0,5.95,18.0,760.5,956.01,747.99
2016,4,28,15,0,865.0,106.0,6.1,18.0,721.0,934.76,735.13
2016,4,28,15,15,851.0,104.0,6.2,17.5,678.0,917.37,726.22
2016,4,28,15,30,837.0,102.0,6.3,17.0,635.0,889.7,709.65
2016,4,28,15,45,810.0,101.5,6.45,16.5,585.5,849.99,684.12
2016,4,28,16,0,783.0,101.0,6.6,16.0,536.0,808.74,656.97
2016,4,28,16,15,757.0,97.0,6.6,15.5,485.5,762.98,625.25
2016,4,28,16,30,731.0,93.0,6.6,15.0,435.0,720.38,595.41
2016,4,28,16,45,686.5,90.5,6.6,15.0,381.0,660.99,550.5
2016,4,28,17,0,642.0,88.0,6.6,15.0,327.0,602.52,505.33
2016,4,28,17,15,591.5,81.0,6.55,14.5,275.0,535.71,451.85
2016,4,28,17,30,541.0,74.0,6.5,14.0,223.0,471.13,398.14
2016,4,28,17,45,452.5,66.0,6.45,13.5,172.5,384.55,323.96
2016,4,28,18,0,364.0,58.0,6.4,13.0,122.0,303.22,252.18
2016,4,28,18,15,254.5,43.5,6.15,12.5,81.0,213.26,171.44
2016,4,28,18,30,145.0,29.0,5.9,12.0,40.0,130.78,83.79
2016,4,28,18,45,72.5,14.5,5.65,11.5,20.0,45.17,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,11.44,0.0
2016,4,29,5,45,82.5,34.0,3.35,11.0,45.0,27.75,16.31
2016,4,29,6,0,165.0,56.0,3.4,11.0,78.0,44.62,33.51
2016,4,29,6,15,247.0,73.0,3.45,11.0,122.5,57.4,45.69
2016,4,29,6,30,329.0,90.0,3.5,11.0,167.0,66.72,54.51
2016,4,29,6,45,399.0,100.5,3.6,11.5,217.5,72.64,59.9
2016,4,29,7,0,469.0,111.0,3.7,12.0,268.0,78.28,64.82
2016,4,29,7,15,514.5,120.0,3.75,12.0,319.0,82.47,68.43
2016,4,29,7,30,560.0,129.0,3.8,12.0,370.0,93.84,69.44
2016,4,29,7,45,595.0,135.5,3.9,12.0,420.0,132.34,85.67
2016,4,29,8,0,630.0,142.0,4.0,12.0,470.0,174.93,114.06
2016,4,29,8,15,656.0,147.5,4.1,12.0,518.0,219.17,149.45
2016,4,29,8,30,682.0,153.0,4.2,12.0,566.0,266.3,190.1
2016,4,29,8,45,703.0,157.0,4.3,12.5,610.5,313.54,231.88
2016,4,29,9,0,724.0,161.0,4.4,13.0,655.0,362.75,275.36
2016,4,29,9,15,739.0,164.5,4.4,13.0,694.5,411.02,318.18
2016,4,29,9,30,754.0,168.0,4.4,13.0,734.0,460.23,360.98
2016,4,29,9,45,787.0,158.5,4.4,13.0,773.0,511.88,404.82
2016,4,29,10,0,820.0,149.0,4.4,13.0,812.0,560.89,445.93
2016,4,29,10,15,828.0,150.5,4.5,13.0,840.0,606.73,483.96
2016,4,29,10,30,836.0,152.0,4.6,13.0,868.0,651.91,520.74
2016,4,29,10,45,842.0,153.0,4.75,13.5,888.5,694.45,554.04
2016,4,29,11,0,848.0,154.0,4.9,14.0,909.0,735.76,585.8
2016,4,29,11,15,851.5,155.0,5.2,14.0,923.0,773.81,616.32
2016,4,29,11,30,855.0,156.0,5.5,14.0,937.0,810.1,644.17
2016,4,29,11,45,688.0,259.5,5.8,14.5,890.5,803.18,636.36
2016,4,29,12,0,521.0,363.0,6.1,15.0,844.0,785.54,618.73
2016,4,29,12,15,688.5,261.0,6.2,15.0,894.5,854.12,675.6
2016,4,29,12,30,856.0,159.0,6.3,15.0,945.0,922.0,727.18
2016,4,29,12,45,858.0,155.5,6.4,15.5,936.5,941.01,740.05
2016,4,29,13,0,860.0,152.0,6.5,16.0,928.0,957.16,751.16
2016,4,29,13,15,856.0,151.0,6.55,16.0,910.5,967.32,759.22
2016,4,29,13,30,852.0,150.0,6.6,16.0,893.0,974.38,765.21
2016,4,29,13,45,842.5,150.0,6.65,16.0,867.5,974.15,766.07
2016,4,29,14,0,833.0,150.0,6.7,16.0,842.0,970.81,764.85
2016,4,29,14,15,823.5,148.0,6.75,16.0,810.5,962.26,759.99
2016,4,29,14,30,814.0,146.0,6.8,16.0,779.0,950.72,753.07
2016,4,29,14,45,717.0,175.0,6.85,16.0,712.5,892.94,712.07
2016,4,29,15,0,620.0,204.0,6.9,16.0,646.0,828.91,665.93
2016,4,29,15,15,687.0,169.5,6.95,15.5,631.5,846.99,682.97
2016,4,29,15,30,754.0,135.0,7.0,15.0,617.0,858.65,694.98
2016,4,29,15,45,730.5,131.5,7.05,15.0,569.5,820.5,667.99
2016,4,29,16,0,707.0,128.0,7.1,15.0,522.0,780.86,639.77
2016,4,29,16,15,679.0,123.0,7.15,14.5,472.5,734.48,607.1
2016,4,29,16,30,651.0,118.0,7.2,14.0,423.0,687.39,573.22
2016,4,29,16,45,615.5,110.5,7.3,14.0,372.0,631.22,530.33
2016,4,29,17,0,580.0,103.0,7.4,14.0,321.0,575.47,485.94
2016,4,29,17,15,528.0,95.0,7.4,13.5,269.5,508.33,431.37
2016,4,29,17,30,476.0,87.0,7.4,13.0,218.0,440.86,374.83
2016,4,29,17,45,402.0,75.5,7.45,13.0,170.0,363.11,307.05
2016,4,29,18,0,328.0,64.0,7.5,13.0,122.0,291.19,242.56
2016,4,29,18,15,224.0,47.5,7.45,12.5,81.5,203.11,163.62
2016,4,29,18,30,120.0,31.0,7.4,12.0,41.0,113.01,74.49
2016,4,29,18,45,60.0,15.5,7.4,12.0,20.5,40.83,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,7.5,5.1,11.5,9.5,7.15,0.0
2016,4,30,5,30,107.0,15.0,5.1,12.0,19.0,11.82,0.0
2016,4,30,5,45,240.0,28.5,5.2,12.5,56.0,22.66,12.53
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,32.82,23.02
2016,4,30,6,15,458.5,51.0,5.3,13.0,141.0,38.3,28.44
2016,4,30,6,30,544.0,60.0,5.3,13.0,189.0,43.52,33.41
2016,4,30,6,45,602.0,66.5,5.35,13.5,242.0,46.36,36.0
2016,4,30,7,0,660.0,73.0,5.4,14.0,295.0,49.05,38.32
2016,4,30,7,15,698.5,78.0,5.45,14.5,348.5,50.4,39.36
2016,4,30,7,30,737.0,83.0,5.5,15.0,402.0,69.13,44.39
2016,4,30,7,45,766.5,86.5,5.55,15.5,454.5,114.12,62.72
2016,4,30,8,0,796.0,90.0,5.6,16.0,507.0,162.55,95.04
2016,4,30,8,15,816.5,93.5,5.5,16.0,556.5,212.66,135.68
2016,4,30,8,30,837.0,97.0,5.4,16.0,606.0,264.89,181.39
2016,4,30,8,45,852.5,99.5,5.3,16.5,651.5,316.85,227.91
2016,4,30,9,0,868.0,102.0,5.2,17.0,697.0,375.96,279.9
2016,4,30,9,15,880.0,104.0,5.1,17.0,737.5,427.85,326.06
2016,4,30,9,30,892.0,106.0,5.0,17.0,778.0,480.06,371.47
2016,4,30,9,45,906.5,104.5,4.95,17.5,814.0,530.66,413.87
2016,4,30,10,0,921.0,103.0,4.9,18.0,850.0,581.29,455.05
2016,4,30,10,15,927.0,104.0,4.85,18.0,878.0,628.95,493.7
2016,4,30,10,30,933.0,105.0,4.8,18.0,906.0,675.49,530.54
2016,4,30,10,45,937.0,106.0,4.8,18.5,926.5,719.37,563.67
2016,4,30,11,0,941.0,107.0,4.8,19.0,947.0,761.59,594.23
2016,4,30,11,15,943.0,107.5,4.75,19.0,960.0,800.04,621.17
2016,4,30,11,30,945.0,108.0,4.7,19.0,973.0,836.33,646.36
2016,4,30,11,45,945.5,108.0,4.7,19.5,978.0,868.65,667.59
2016,4,30,12,0,946.0,108.0,4.7,20.0,983.0,898.43,686.91
2016,4,30,12,15,945.0,108.0,4.7,20.0,980.0,924.24,704.75
2016,4,30,12,30,944.0,108.0,4.7,20.0,977.0,947.2,720.65
2016,4,30,12,45,939.0,109.0,4.7,20.0,965.5,964.56,732.74
2016,4,30,13,0,934.0,110.0,4.7,20.0,954.0,978.76,742.79
2016,4,30,13,15,929.5,109.5,4.7,20.0,935.5,988.71,750.04
2016,4,30,13,30,925.0,109.0,4.7,20.0,917.0,995.42,755.23
2016,4,30,13,45,919.0,107.5,4.75,20.0,891.5,996.38,757.06
2016,4,30,14,0,913.0,106.0,4.8,20.0,866.0,994.07,756.81
2016,4,30,14,15,904.5,104.5,4.85,20.0,834.0,986.12,752.82
2016,4,30,14,30,896.0,103.0,4.9,20.0,802.0,975.02,746.79
2016,4,30,14,45,886.0,101.0,4.95,20.0,763.5,958.88,737.36
2016,4,30,15,0,876.0,99.0,5.0,20.0,725.0,939.83,725.96
2016,4,30,15,15,861.5,96.5,5.0,20.0,681.5,913.28,708.93
2016,4,30,15,30,847.0,94.0,5.0,20.0,638.0,884.26,690.14
2016,4,30,15,45,829.5,91.0,5.05,20.0,590.5,857.23,673.02
2016,4,30,16,0,812.0,88.0,5.1,20.0,543.0,820.67,648.78
2016,4,30,16,15,787.5,85.0,5.1,19.5,492.0,776.52,619.61
2016,4,30,16,30,763.0,82.0,5.1,19.0,441.0,731.3,589.05
2016,4,30,16,45,730.0,77.5,5.15,19.0,388.5,676.89,549.83
2016,4,30,17,0,697.0,73.0,5.2,19.0,336.0,622.56,509.69
2016,4,30,17,15,650.5,67.5,5.15,18.5,283.5,562.02,464.04
2016,4,30,17,30,604.0,62.0,5.1,18.0,231.0,499.82,413.97
2016,4,30,17,45,533.5,54.5,5.1,17.5,181.0,422.59,349.64
2016,4,30,18,0,463.0,47.0,5.1,17.0,131.0,350.3,286.98
2016,4,30,18,15,353.0,36.5,5.0,16.5,88.5,258.97,206.5
2016,4,30,18,30,243.0,26.0,4.9,16.0,46.0,177.46,121.12
2016,4,30,18,45,121.5,13.0,4.85,15.5,23.0,65.36,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,7.5,1.25,13.0,10.5,7.15,0.0
2016,5,1,5,30,125.0,15.0,1.2,13.0,21.0,11.79,0.0
2016,5,1,5,45,255.5,27.5,1.15,13.5,58.0,21.55,11.91
2016,5,1,6,0,386.0,40.0,1.1,14.0,95.0,30.79,21.28
2016,5,1,6,15,469.0,49.0,1.1,14.5,143.0,36.37,26.65
2016,5,1,6,30,552.0,58.0,1.1,15.0,191.0,41.67,31.56
2016,5,1,6,45,604.5,64.5,1.1,15.5,242.5,44.59,34.19
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,47.35,36.54
2016,5,1,7,15,695.5,75.5,1.1,16.5,347.0,48.41,37.32
2016,5,1,7,30,734.0,80.0,1.1,17.0,400.0,69.21,42.32
2016,5,1,7,45,760.5,84.5,1.15,17.5,451.5,114.67,62.01
2016,5,1,8,0,787.0,89.0,1.2,18.0,503.0,163.23,94.49
2016,5,1,8,15,807.5,92.0,1.15,18.5,552.0,212.46,133.4
2016,5,1,8,30,828.0,95.0,1.1,19.0,601.0,263.81,176.64
2016,5,1,8,45,843.0,98.0,1.05,19.5,646.0,315.51,221.01
2016,5,1,9,0,858.0,101.0,1.0,20.0,691.0,374.33,270.19
2016,5,1,9,15,870.0,103.0,0.9,20.5,731.0,425.66,312.39
2016,5,1,9,30,882.0,105.0,0.8,21.0,771.0,477.31,353.3
2016,5,1,9,45,890.5,106.5,0.7,21.5,805.5,526.93,391.1
2016,5,1,10,0,899.0,108.0,0.6,22.0,840.0,576.11,426.92
2016,5,1,10,15,905.5,109.5,0.6,22.0,867.5,623.47,461.9
2016,5,1,10,30,912.0,111.0,0.6,22.0,895.0,669.79,495.17
2016,5,1,10,45,916.0,112.0,0.65,22.5,915.5,712.8,525.01
2016,5,1,11,0,920.0,113.0,0.7,23.0,936.0,754.18,552.69
2016,5,1,11,15,922.5,114.0,0.85,23.0,949.5,792.66,579.26
2016,5,1,11,30,925.0,115.0,1.0,23.0,963.0,829.1,604.45
2016,5,1,11,45,924.5,115.5,1.2,23.0,968.0,860.46,627.01
2016,5,1,12,0,924.0,116.0,1.4,23.0,973.0,889.3,647.93
2016,5,1,12,15,923.5,116.0,1.55,23.0,970.5,915.03,666.21
2016,5,1,12,30,923.0,116.0,1.7,23.0,968.0,938.0,682.77
2016,5,1,12,45,920.0,116.0,1.9,23.0,957.5,955.84,696.7
2016,5,1,13,0,917.0,116.0,2.1,23.0,947.0,970.63,708.72
2016,5,1,13,15,913.5,115.0,2.2,22.5,929.0,980.84,718.16
2016,5,1,13,30,910.0,114.0,2.3,22.0,911.0,987.86,725.71
2016,5,1,13,45,902.0,114.0,2.45,22.0,885.0,988.43,728.32
2016,5,1,14,0,894.0,114.0,2.6,22.0,859.0,985.8,728.96
2016,5,1,14,15,885.5,112.5,2.65,21.5,827.5,977.96,726.71
2016,5,1,14,30,877.0,111.0,2.7,21.0,796.0,967.02,722.54
2016,5,1,14,45,864.0,110.0,2.75,21.0,757.5,949.38,712.58
2016,5,1,15,0,851.0,109.0,2.8,21.0,719.0,928.98,700.85
2016,5,1,15,15,836.5,106.5,2.75,20.5,676.0,910.83,691.2
2016,5,1,15,30,822.0,104.0,2.7,20.0,633.0,882.3,674.4
2016,5,1,15,45,800.0,102.0,2.7,20.0,585.0,845.45,650.86
2016,5,1,16,0,778.0,100.0,2.7,20.0,537.0,806.88,625.91
2016,5,1,16,15,753.0,96.0,2.6,19.5,487.0,762.0,596.63
2016,5,1,16,30,728.0,92.0,2.5,19.0,437.0,720.05,568.98
2016,5,1,16,45,689.5,88.0,2.4,19.0,384.0,663.37,528.78
2016,5,1,17,0,651.0,84.0,2.3,19.0,331.0,607.29,488.17
2016,5,1,17,15,603.0,77.5,2.1,18.5,279.5,542.38,439.46
2016,5,1,17,30,555.0,71.0,1.9,18.0,228.0,479.56,390.06
2016,5,1,17,45,480.5,62.5,1.75,17.5,178.0,400.36,325.89
2016,5,1,18,0,406.0,54.0,1.6,17.0,128.0,326.31,263.61
2016,5,1,18,15,300.5,41.5,1.45,16.5,86.5,234.98,185.49
2016,5,1,18,30,195.0,29.0,1.3,16.0,45.0,157.22,108.59
2016,5,1,18,45,97.5,14.5,1.2,15.5,22.5,56.5,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,8.5,1.25,11.5,10.0,8.1,0.0
2016,5,2,5,30,66.0,17.0,1.3,12.0,20.0,14.3,0.0
2016,5,2,5,45,173.0,33.5,1.4,12.5,55.0,26.07,15.91
2016,5,2,6,0,280.0,50.0,1.5,13.0,90.0,38.29,27.97
2016,5,2,6,15,140.0,54.0,1.5,13.0,74.0,43.32,33.0
2016,5,2,6,30,0.0,58.0,1.5,13.0,58.0,53.48,42.37
2016,5,2,6,45,0.0,74.0,1.55,13.5,74.0,67.58,54.96
2016,5,2,7,0,0.0,90.0,1.6,14.0,90.0,81.55,67.16
2016,5,2,7,15,54.0,136.0,1.55,14.0,159.5,112.87,94.47
2016,5,2,7,30,108.0,182.0,1.5,14.0,229.0,140.6,110.98
2016,5,2,7,45,70.5,193.0,1.5,14.5,225.5,162.96,127.77
2016,5,2,8,0,33.0,204.0,1.5,15.0,222.0,173.5,136.77
2016,5,2,8,15,167.0,231.0,1.45,15.5,332.5,215.27,163.99
2016,5,2,8,30,301.0,258.0,1.4,16.0,443.0,271.16,203.3
2016,5,2,8,45,429.0,236.5,1.4,16.5,521.0,304.77,227.1
2016,5,2,9,0,557.0,215.0,1.4,17.0,599.0,357.29,267.22
2016,5,2,9,15,683.5,175.5,1.3,17.0,674.5,404.71,304.81
2016,5,2,9,30,810.0,136.0,1.2,17.0,750.0,468.89,355.33
2016,5,2,9,45,830.5,132.5,1.2,17.5,786.5,517.45,393.76
2016,5,2,10,0,851.0,129.0,1.2,18.0,823.0,570.04,433.97
2016,5,2,10,15,858.0,130.5,1.2,18.0,850.5,615.64,468.82
2016,5,2,10,30,865.0,132.0,1.2,18.0,878.0,660.35,502.15
2016,5,2,10,45,867.0,135.0,1.2,18.5,897.5,701.91,531.4
2016,5,2,11,0,869.0,138.0,1.2,19.0,917.0,741.84,558.73
2016,5,2,11,15,872.0,138.5,1.2,19.0,930.0,778.59,583.39
2016,5,2,11,30,875.0,139.0,1.2,19.0,943.0,813.45,606.14
2016,5,2,11,45,871.5,142.0,1.3,19.5,947.0,843.26,625.53
2016,5,2,12,0,868.0,145.0,1.4,20.0,951.0,870.6,643.25
2016,5,2,12,15,867.0,145.0,1.55,20.0,948.5,894.8,660.79
2016,5,2,12,30,866.0,145.0,1.7,20.0,946.0,916.41,676.69
2016,5,2,12,45,665.0,255.5,1.9,20.0,866.5,871.96,648.58
2016,5,2,13,0,464.0,366.0,2.1,20.0,787.0,809.18,602.87
2016,5,2,13,15,513.5,341.0,2.25,19.5,799.0,843.25,631.01
2016,5,2,13,30,563.0,316.0,2.4,19.0,811.0,875.69,657.29
2016,5,2,13,45,565.0,302.5,2.55,19.0,787.0,872.38,657.05
2016,5,2,14,0,567.0,289.0,2.7,19.0,763.0,866.57,655.44
2016,5,2,14,15,548.5,280.0,2.75,19.0,724.5,843.32,640.65
2016,5,2,14,30,530.0,271.0,2.8,19.0,686.0,817.83,624.36
2016,5,2,14,45,556.0,245.5,2.85,19.0,662.0,814.66,624.92
2016,5,2,15,0,582.0,220.0,2.9,19.0,638.0,812.89,626.24
2016,5,2,15,15,572.5,206.0,2.9,18.5,597.0,778.53,604.74
2016,5,2,15,30,563.0,192.0,2.9,18.0,556.0,746.81,584.94
2016,5,2,15,45,468.5,203.5,2.9,17.5,491.5,667.05,527.35
2016,5,2,16,0,374.0,215.0,2.9,17.0,427.0,575.8,460.15
2016,5,2,16,15,304.5,205.0,2.85,16.5,367.0,499.11,402.73
2016,5,2,16,30,235.0,195.0,2.8,16.0,307.0,425.51,346.03
2016,5,2,16,45,200.5,174.0,2.75,16.0,262.0,356.28,292.0
2016,5,2,17,0,166.0,153.0,2.7,16.0,217.0,301.89,248.44
2016,5,2,17,15,138.5,134.5,2.65,15.5,182.5,257.6,212.65
2016,5,2,17,30,111.0,116.0,2.6,15.0,148.0,215.1,177.41
2016,5,2,17,45,184.0,94.0,2.6,14.5,133.5,242.41,200.69
2016,5,2,18,0,257.0,72.0,2.6,14.0,119.0,261.68,215.03
2016,5,2,18,15,175.5,52.5,2.55,13.5,80.0,174.54,139.41
2016,5,2,18,30,94.0,33.0,2.5,13.0,41.0,103.84,72.67
