Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,45,47.0,16.5,2.45,13.0,20.5,36.39,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.77,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,9.26,0.0
2016,5,3,5,45,0.0,27.0,1.6,12.5,27.0,24.98,15.22
2016,5,3,6,0,0.0,44.0,1.6,13.0,44.0,39.98,29.5
2016,5,3,6,15,4.0,65.0,1.5,13.0,66.0,57.97,46.02
2016,5,3,6,30,8.0,86.0,1.4,13.0,88.0,75.74,62.16
2016,5,3,6,45,17.0,106.5,1.35,13.0,112.0,92.98,77.55
2016,5,3,7,0,26.0,127.0,1.3,13.0,136.0,105.08,88.13
2016,5,3,7,15,132.0,151.5,1.45,13.0,209.0,116.79,98.19
2016,5,3,7,30,238.0,176.0,1.6,13.0,282.0,133.22,102.7
2016,5,3,7,45,241.5,199.5,1.8,13.5,317.5,166.04,124.25
2016,5,3,8,0,245.0,223.0,2.0,14.0,353.0,199.67,149.4
2016,5,3,8,15,189.5,250.5,2.1,14.0,356.5,233.7,179.11
2016,5,3,8,30,134.0,278.0,2.2,14.0,360.0,254.39,198.13
2016,5,3,8,45,187.0,296.5,2.35,14.5,421.0,294.8,228.77
2016,5,3,9,0,240.0,315.0,2.5,15.0,482.0,340.81,264.14
2016,5,3,9,15,247.5,334.0,2.45,15.0,514.5,367.75,285.86
2016,5,3,9,30,255.0,353.0,2.4,15.0,547.0,402.9,313.62
2016,5,3,9,45,186.0,373.5,2.35,15.5,519.0,408.62,317.89
2016,5,3,10,0,117.0,394.0,2.3,16.0,491.0,401.22,311.46
2016,5,3,10,15,285.5,368.5,2.15,16.0,613.0,483.96,375.37
2016,5,3,10,30,454.0,343.0,2.0,16.0,735.0,582.6,449.7
2016,5,3,10,45,360.0,390.0,1.9,16.5,706.0,586.64,449.5
2016,5,3,11,0,266.0,437.0,1.8,17.0,677.0,580.21,441.84
2016,5,3,11,15,256.5,446.0,1.7,17.0,680.0,597.17,453.44
2016,5,3,11,30,247.0,455.0,1.6,17.0,683.0,613.18,463.98
2016,5,3,11,45,245.0,458.5,1.5,17.0,685.5,629.37,474.71
2016,5,3,12,0,243.0,462.0,1.4,17.0,688.0,642.56,483.22
2016,5,3,12,15,376.5,415.5,1.45,17.0,765.0,730.28,548.31
2016,5,3,12,30,510.0,369.0,1.5,17.0,842.0,824.29,615.67
2016,5,3,12,45,501.0,365.5,1.55,17.0,826.0,829.31,618.89
2016,5,3,13,0,492.0,362.0,1.6,17.0,810.0,832.11,621.62
2016,5,3,13,15,423.5,381.5,1.7,17.0,762.0,799.19,598.99
2016,5,3,13,30,355.0,401.0,1.8,17.0,714.0,755.88,569.28
2016,5,3,13,45,443.0,352.5,1.9,17.0,731.0,807.23,609.37
2016,5,3,14,0,531.0,304.0,2.0,17.0,748.0,848.42,641.67
2016,5,3,14,15,372.5,339.5,2.1,17.0,645.5,725.9,554.08
2016,5,3,14,30,214.0,375.0,2.2,17.0,543.0,602.49,463.72
2016,5,3,14,45,215.5,355.5,2.35,17.0,517.5,585.24,453.88
2016,5,3,15,0,217.0,336.0,2.5,17.0,492.0,566.85,442.29
2016,5,3,15,15,228.0,312.5,2.65,17.0,468.0,551.59,433.25
2016,5,3,15,30,239.0,289.0,2.8,17.0,444.0,534.82,422.95
2016,5,3,15,45,196.0,269.5,2.95,17.0,390.5,473.12,376.77
2016,5,3,16,0,153.0,250.0,3.1,17.0,337.0,412.46,330.56
2016,5,3,16,15,138.5,226.5,3.1,16.5,299.5,372.36,300.79
2016,5,3,16,30,124.0,203.0,3.1,16.0,262.0,332.33,270.38
2016,5,3,16,45,97.0,177.5,3.1,16.0,220.5,268.0,219.02
2016,5,3,17,0,70.0,152.0,3.1,16.0,179.0,217.59,177.92
2016,5,3,17,15,56.5,131.0,3.0,15.5,151.0,183.93,150.49
2016,5,3,17,30,43.0,110.0,2.9,15.0,123.0,150.93,122.97
2016,5,3,17,45,31.0,88.0,2.85,15.0,96.5,118.08,94.86
2016,5,3,18,0,19.0,66.0,2.8,15.0,70.0,85.49,66.61
2016,5,3,18,15,9.5,45.5,2.6,14.5,47.5,51.8,37.46
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,23.7,12.46
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,11.6,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,6.67,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,12.99,0.0
2016,5,4,5,45,30.0,35.5,2.5,12.5,40.0,31.4,20.76
2016,5,4,6,0,60.0,57.0,2.5,13.0,66.0,47.27,35.91
2016,5,4,6,15,91.5,79.5,2.45,13.0,99.5,64.43,51.74
2016,5,4,6,30,123.0,102.0,2.4,13.0,133.0,81.1,66.94
2016,5,4,6,45,166.5,118.0,2.4,13.0,170.0,93.18,77.78
2016,5,4,7,0,210.0,134.0,2.4,13.0,207.0,98.96,82.81
2016,5,4,7,15,288.5,146.0,2.3,13.0,264.0,106.45,89.21
2016,5,4,7,30,367.0,158.0,2.2,13.0,321.0,118.41,87.43
2016,5,4,7,45,313.0,190.0,2.15,13.5,341.0,166.58,121.87
2016,5,4,8,0,259.0,222.0,2.1,14.0,361.0,201.85,150.56
2016,5,4,8,15,270.5,243.5,2.0,14.0,400.0,237.05,178.41
2016,5,4,8,30,282.0,265.0,1.9,14.0,439.0,273.76,208.15
2016,5,4,8,45,325.0,276.0,1.85,14.0,491.0,313.42,239.6
2016,5,4,9,0,368.0,287.0,1.8,14.0,543.0,357.43,274.71
2016,5,4,9,15,326.0,317.5,1.7,14.0,554.5,387.03,299.53
2016,5,4,9,30,284.0,348.0,1.6,14.0,566.0,412.74,320.31
2016,5,4,9,45,283.0,366.0,1.55,14.5,590.5,445.07,344.72
2016,5,4,10,0,282.0,384.0,1.5,15.0,615.0,477.34,368.41
2016,5,4,10,15,298.0,394.0,1.5,15.0,645.5,512.99,395.18
2016,5,4,10,30,314.0,404.0,1.5,15.0,676.0,549.82,422.45
2016,5,4,10,45,256.5,427.0,1.5,15.5,653.0,549.31,420.39
2016,5,4,11,0,199.0,450.0,1.5,16.0,630.0,546.76,416.72
2016,5,4,11,15,207.0,456.0,1.65,16.0,645.5,570.81,435.08
2016,5,4,11,30,215.0,462.0,1.8,16.0,661.0,595.1,453.35
2016,5,4,11,45,248.5,458.0,2.0,16.0,689.0,632.27,481.77
2016,5,4,12,0,282.0,454.0,2.2,16.0,717.0,670.93,511.08
2016,5,4,12,15,342.0,427.5,2.3,16.0,745.5,712.29,542.71
2016,5,4,12,30,402.0,401.0,2.4,16.0,774.0,754.57,574.88
2016,5,4,12,45,413.5,391.0,2.5,16.5,771.0,774.57,588.79
2016,5,4,13,0,425.0,381.0,2.6,17.0,768.0,789.01,599.09
2016,5,4,13,15,371.0,396.5,2.65,17.0,730.0,757.94,576.65
2016,5,4,13,30,317.0,412.0,2.7,17.0,692.0,731.46,557.4
2016,5,4,13,45,361.5,382.0,2.8,17.0,692.0,750.52,573.93
2016,5,4,14,0,406.0,352.0,2.9,17.0,692.0,778.07,595.98
2016,5,4,14,15,367.5,351.5,2.95,17.0,651.0,734.48,565.25
2016,5,4,14,30,329.0,351.0,3.0,17.0,610.0,700.05,541.03
2016,5,4,14,45,337.5,330.0,3.05,17.0,585.0,687.07,533.69
2016,5,4,15,0,346.0,309.0,3.1,17.0,560.0,672.23,524.85
2016,5,4,15,15,349.0,288.0,3.1,16.5,528.0,650.38,511.52
2016,5,4,15,30,352.0,267.0,3.1,16.0,496.0,626.81,496.81
2016,5,4,15,45,371.0,240.5,3.1,16.0,466.0,609.38,486.15
2016,5,4,16,0,390.0,214.0,3.1,16.0,436.0,589.36,473.39
2016,5,4,16,15,394.0,191.5,3.0,15.5,398.0,573.0,463.07
2016,5,4,16,30,398.0,169.0,2.9,15.0,360.0,540.7,440.61
2016,5,4,16,45,333.5,157.5,2.85,15.0,305.0,452.45,372.04
2016,5,4,17,0,269.0,146.0,2.8,15.0,250.0,382.06,315.86
2016,5,4,17,15,232.5,130.5,2.7,14.5,211.0,330.47,274.56
2016,5,4,17,30,196.0,115.0,2.6,14.0,172.0,281.22,233.98
2016,5,4,17,45,162.5,94.5,2.55,14.0,135.0,229.54,190.06
2016,5,4,18,0,129.0,74.0,2.5,14.0,98.0,170.24,138.98
2016,5,4,18,15,85.0,53.0,2.35,13.5,67.0,116.93,92.22
2016,5,4,18,30,41.0,32.0,2.2,13.0,36.0,65.74,45.47
2016,5,4,18,45,20.5,16.0,2.1,13.0,18.0,30.08,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.9,13.0,5.0,4.77,0.0
2016,5,5,5,30,0.0,10.0,2.0,13.0,10.0,9.26,0.0
2016,5,5,5,45,0.0,25.0,2.1,13.0,25.0,23.21,13.99
2016,5,5,6,0,0.0,40.0,2.2,13.0,40.0,36.87,26.85
2016,5,5,6,15,0.0,59.5,2.25,13.0,59.5,53.84,42.41
2016,5,5,6,30,0.0,79.0,2.3,13.0,79.0,70.58,57.63
2016,5,5,6,45,2.5,99.0,2.35,13.5,100.0,87.54,72.66
2016,5,5,7,0,5.0,119.0,2.4,14.0,121.0,104.33,87.22
2016,5,5,7,15,172.5,141.5,2.4,14.0,218.5,110.62,92.5
2016,5,5,7,30,340.0,164.0,2.4,14.0,316.0,130.81,97.39
2016,5,5,7,45,170.0,145.5,2.45,14.5,221.5,124.44,92.14
2016,5,5,8,0,0.0,127.0,2.5,15.0,127.0,115.8,91.29
2016,5,5,8,15,65.0,203.5,2.45,15.0,244.0,185.13,144.9
2016,5,5,8,30,130.0,280.0,2.4,15.0,361.0,256.05,199.17
2016,5,5,8,45,69.0,244.0,2.4,15.5,287.5,229.34,179.56
2016,5,5,9,0,8.0,208.0,2.4,16.0,214.0,190.82,149.91
2016,5,5,9,15,85.5,287.0,2.35,16.0,352.5,282.16,220.91
2016,5,5,9,30,163.0,366.0,2.3,16.0,491.0,379.88,295.49
2016,5,5,9,45,91.0,328.5,2.3,16.0,399.0,332.49,259.25
2016,5,5,10,0,19.0,291.0,2.3,16.0,307.0,274.43,214.14
2016,5,5,10,15,15.0,268.5,2.3,16.0,281.5,254.32,198.5
2016,5,5,10,30,11.0,246.0,2.3,16.0,256.0,233.22,181.9
2016,5,5,10,45,22.5,309.0,2.3,16.5,330.0,295.97,230.23
2016,5,5,11,0,34.0,372.0,2.3,17.0,404.0,363.19,280.68
2016,5,5,11,15,21.0,288.5,2.3,17.0,308.5,282.25,218.61
2016,5,5,11,30,8.0,205.0,2.3,17.0,213.0,197.24,152.63
2016,5,5,11,45,4.0,163.0,2.35,17.0,167.0,155.51,119.86
2016,5,5,12,0,0.0,121.0,2.4,17.0,121.0,113.19,86.1
2016,5,5,12,15,0.0,118.5,2.4,17.0,118.5,110.93,84.36
2016,5,5,12,30,0.0,116.0,2.4,17.0,116.0,108.65,82.55
2016,5,5,12,45,10.0,219.0,2.4,17.0,228.5,215.21,167.36
2016,5,5,13,0,20.0,322.0,2.4,17.0,341.0,323.9,251.28
2016,5,5,13,15,34.5,356.0,2.4,17.0,387.5,381.38,295.04
2016,5,5,13,30,49.0,390.0,2.4,17.0,434.0,432.98,334.09
2016,5,5,13,45,87.0,400.0,2.4,17.0,475.0,483.54,373.12
2016,5,5,14,0,125.0,410.0,2.4,17.0,516.0,546.67,420.85
2016,5,5,14,15,75.0,355.0,2.4,17.0,418.0,431.34,334.58
2016,5,5,14,30,25.0,300.0,2.4,17.0,320.0,314.64,245.41
2016,5,5,14,45,178.0,307.0,2.4,17.0,437.0,496.35,389.86
2016,5,5,15,0,331.0,314.0,2.4,17.0,554.0,664.06,516.73
2016,5,5,15,15,327.0,295.5,2.35,16.5,521.0,638.82,499.16
2016,5,5,15,30,323.0,277.0,2.3,16.0,488.0,612.23,481.91
2016,5,5,15,45,511.5,201.5,2.25,16.0,506.5,705.0,556.55
2016,5,5,16,0,700.0,126.0,2.2,16.0,525.0,778.56,612.44
2016,5,5,16,15,672.5,121.0,2.2,16.0,476.0,732.61,580.38
2016,5,5,16,30,645.0,116.0,2.2,16.0,427.0,686.0,548.37
2016,5,5,16,45,609.5,109.5,2.2,16.0,376.5,631.0,509.36
2016,5,5,17,0,574.0,103.0,2.2,16.0,326.0,576.47,469.13
2016,5,5,17,15,525.5,95.0,2.25,15.5,276.0,511.79,420.28
2016,5,5,17,30,477.0,87.0,2.3,15.0,226.0,445.4,368.26
2016,5,5,17,45,409.0,76.0,2.35,15.0,178.5,371.19,306.97
2016,5,5,18,0,341.0,65.0,2.4,15.0,131.0,302.19,247.88
2016,5,5,18,15,249.5,50.0,2.25,14.5,90.5,220.83,177.33
2016,5,5,18,30,158.0,35.0,2.1,14.0,50.0,148.07,109.43
2016,5,5,18,45,79.0,17.5,2.0,13.5,25.0,70.97,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,4.29,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,8.33,0.0
2016,5,6,5,45,0.0,22.5,2.7,12.5,22.5,20.88,12.14
2016,5,6,6,0,0.0,36.0,2.7,13.0,36.0,33.44,23.88
2016,5,6,6,15,0.0,53.5,2.65,13.0,53.5,49.06,38.19
2016,5,6,6,30,0.0,71.0,2.6,13.0,71.0,64.35,52.1
2016,5,6,6,45,0.0,89.5,2.55,13.0,89.5,80.27,66.36
2016,5,6,7,0,0.0,108.0,2.5,13.0,108.0,96.04,80.24
2016,5,6,7,15,91.5,147.0,2.45,13.0,188.0,113.91,95.75
2016,5,6,7,30,183.0,186.0,2.4,13.0,268.0,148.5,115.58
2016,5,6,7,45,159.0,210.5,2.4,13.0,288.0,176.77,136.26
2016,5,6,8,0,135.0,235.0,2.4,13.0,308.0,202.94,157.51
2016,5,6,8,15,110.5,254.5,2.35,13.0,318.0,223.45,174.91
2016,5,6,8,30,86.0,274.0,2.3,13.0,328.0,249.1,196.44
2016,5,6,8,45,69.5,286.0,2.3,13.5,332.0,261.53,206.44
2016,5,6,9,0,53.0,298.0,2.3,14.0,336.0,272.1,214.69
2016,5,6,9,15,30.0,252.5,2.3,14.0,274.5,232.62,183.69
2016,5,6,9,30,7.0,207.0,2.3,14.0,213.0,192.08,151.47
2016,5,6,9,45,6.5,201.5,2.3,14.0,207.5,187.96,148.05
2016,5,6,10,0,6.0,196.0,2.3,14.0,202.0,183.6,144.38
2016,5,6,10,15,3.0,133.5,2.3,14.0,136.5,125.81,97.75
2016,5,6,10,30,0.0,71.0,2.3,14.0,71.0,66.34,49.23
2016,5,6,10,45,0.0,105.0,2.3,14.5,105.0,97.96,74.93
2016,5,6,11,0,0.0,139.0,2.3,15.0,139.0,129.47,100.11
2016,5,6,11,15,0.5,141.5,2.3,15.0,142.0,132.3,102.28
2016,5,6,11,30,1.0,144.0,2.3,15.0,145.0,135.18,104.55
2016,5,6,11,45,9.5,232.0,2.35,15.0,241.0,224.23,175.44
2016,5,6,12,0,18.0,320.0,2.4,15.0,337.0,314.45,245.42
2016,5,6,12,15,19.0,326.0,2.4,15.0,344.0,322.49,251.29
2016,5,6,12,30,20.0,332.0,2.4,15.0,351.0,330.6,257.57
2016,5,6,12,45,16.0,296.0,2.4,15.0,311.0,294.03,229.48
2016,5,6,13,0,12.0,260.0,2.4,15.0,271.0,256.86,200.82
2016,5,6,13,15,9.5,226.5,2.35,15.0,235.5,223.04,174.54
2016,5,6,13,30,7.0,193.0,2.3,15.0,200.0,188.93,147.76
2016,5,6,13,45,13.5,246.5,2.3,15.0,258.5,247.42,194.36
2016,5,6,14,0,20.0,300.0,2.3,15.0,317.0,307.3,241.19
2016,5,6,14,15,42.0,327.5,2.25,15.0,361.5,370.26,290.46
2016,5,6,14,30,64.0,355.0,2.2,15.0,406.0,423.77,331.92
2016,5,6,14,45,32.0,221.0,2.15,15.0,246.5,251.82,199.07
2016,5,6,15,0,0.0,87.0,2.1,15.0,87.0,81.17,61.54
2016,5,6,15,15,0.0,113.5,1.95,15.0,113.5,106.47,82.66
2016,5,6,15,30,0.0,140.0,1.8,15.0,140.0,132.61,104.18
2016,5,6,15,45,0.0,129.0,1.7,15.0,129.0,122.02,95.76
2016,5,6,16,0,0.0,118.0,1.6,15.0,118.0,111.41,87.36
2016,5,6,16,15,0.0,88.5,1.4,14.5,88.5,82.47,63.8
2016,5,6,16,30,0.0,59.0,1.2,14.0,59.0,54.88,41.0
2016,5,6,16,45,0.0,46.0,1.0,14.0,46.0,42.75,30.9
2016,5,6,17,0,0.0,33.0,0.8,14.0,33.0,30.64,20.68
2016,5,6,17,15,0.0,28.0,0.7,14.0,28.0,25.98,16.75
2016,5,6,17,30,0.0,23.0,0.6,14.0,23.0,21.33,12.76
2016,5,6,17,45,0.0,18.0,0.5,14.0,18.0,16.68,8.73
2016,5,6,18,0,0.0,13.0,0.4,14.0,13.0,12.04,4.66
2016,5,6,18,15,0.0,9.0,0.45,13.5,9.0,8.33,1.37
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.62,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.31,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,8.58,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,16.71,3.19
2016,5,7,5,45,24.5,38.5,2.0,12.5,42.5,33.96,23.39
2016,5,7,6,0,49.0,59.0,2.2,13.0,67.0,50.75,39.12
2016,5,7,6,15,73.5,81.5,2.25,13.0,98.5,66.04,53.26
2016,5,7,6,30,98.0,104.0,2.3,13.0,130.0,82.64,68.34
2016,5,7,6,45,129.0,122.5,2.35,13.5,164.0,96.22,80.32
2016,5,7,7,0,160.0,141.0,2.4,14.0,198.0,109.43,91.67
2016,5,7,7,15,80.0,128.0,2.45,14.0,156.5,101.35,84.35
2016,5,7,7,30,0.0,115.0,2.5,14.0,115.0,104.07,82.48
2016,5,7,7,45,68.0,175.5,2.6,14.0,212.5,152.86,119.85
2016,5,7,8,0,136.0,236.0,2.7,14.0,310.0,204.38,158.18
2016,5,7,8,15,155.5,259.5,2.75,14.0,351.0,236.28,182.94
2016,5,7,8,30,175.0,283.0,2.8,14.0,392.0,270.52,210.05
2016,5,7,8,45,94.5,260.5,2.9,14.5,320.0,250.26,196.46
2016,5,7,9,0,14.0,238.0,3.0,15.0,248.0,218.42,172.56
2016,5,7,9,15,12.0,233.0,2.95,15.0,241.5,215.39,169.95
2016,5,7,9,30,10.0,228.0,2.9,15.0,235.0,211.79,166.83
2016,5,7,9,45,5.0,160.0,2.9,15.5,163.5,150.21,117.15
2016,5,7,10,0,0.0,92.0,2.9,16.0,92.0,85.88,64.88
2016,5,7,10,15,0.0,68.5,2.85,16.0,68.5,63.98,47.0
2016,5,7,10,30,0.0,45.0,2.8,16.0,45.0,42.02,28.98
2016,5,7,10,45,0.0,48.0,2.75,16.0,48.0,44.84,31.27
2016,5,7,11,0,0.0,51.0,2.7,16.0,51.0,47.66,33.55
2016,5,7,11,15,0.0,75.5,2.65,16.0,75.5,70.6,52.23
2016,5,7,11,30,0.0,100.0,2.6,16.0,100.0,93.46,70.7
2016,5,7,11,45,0.0,81.0,2.6,16.5,81.0,75.76,56.22
2016,5,7,12,0,0.0,62.0,2.6,17.0,62.0,58.0,41.73
2016,5,7,12,15,0.0,65.0,2.55,17.0,65.0,60.81,44.03
2016,5,7,12,30,0.0,68.0,2.5,17.0,68.0,63.62,46.31
2016,5,7,12,45,3.0,126.5,2.5,17.0,130.0,121.35,92.96
2016,5,7,13,0,6.0,185.0,2.5,17.0,192.0,179.7,139.38
2016,5,7,13,15,9.5,223.0,2.45,17.0,232.5,219.7,170.86
2016,5,7,13,30,13.0,261.0,2.4,17.0,273.0,260.34,202.61
2016,5,7,13,45,10.0,229.5,2.4,17.0,238.5,227.5,177.07
2016,5,7,14,0,7.0,198.0,2.4,17.0,204.0,194.42,151.33
2016,5,7,14,15,3.5,132.0,2.4,17.0,135.0,127.5,98.27
2016,5,7,14,30,0.0,66.0,2.4,17.0,66.0,61.58,44.99
2016,5,7,14,45,0.0,81.5,2.4,17.0,81.5,76.05,56.96
2016,5,7,15,0,0.0,97.0,2.4,17.0,97.0,90.59,68.94
2016,5,7,15,15,0.0,116.5,2.35,16.5,116.5,109.38,84.55
2016,5,7,15,30,0.0,136.0,2.3,16.0,136.0,128.64,100.61
2016,5,7,15,45,0.0,120.5,2.3,16.0,120.5,113.58,88.57
2016,5,7,16,0,0.0,105.0,2.3,16.0,105.0,98.51,76.48
2016,5,7,16,15,0.0,85.0,2.25,16.0,85.0,79.18,60.74
2016,5,7,16,30,0.0,65.0,2.2,16.0,65.0,60.48,45.35
2016,5,7,16,45,0.0,49.5,2.2,16.0,49.5,46.01,33.35
2016,5,7,17,0,0.0,34.0,2.2,16.0,34.0,31.57,21.23
2016,5,7,17,15,0.0,29.0,2.1,15.5,29.0,26.91,17.37
2016,5,7,17,30,0.0,24.0,2.0,15.0,24.0,22.26,13.45
2016,5,7,17,45,0.0,19.0,1.95,15.0,19.0,17.61,9.43
2016,5,7,18,0,0.0,14.0,1.9,15.0,14.0,12.97,5.38
2016,5,7,18,15,0.0,9.5,1.85,14.5,9.5,8.79,1.72
2016,5,7,18,30,0.0,5.0,1.8,14.0,5.0,4.62,0.0
2016,5,7,18,45,0.0,2.5,1.75,14.0,2.5,2.31,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,12.5,5.0,4.77,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,9.26,0.0
2016,5,8,5,45,0.0,23.0,1.25,13.5,23.0,21.34,12.65
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,33.44,23.86
2016,5,8,6,15,0.0,52.0,1.3,14.0,52.0,47.93,37.1
2016,5,8,6,30,0.0,68.0,1.3,14.0,68.0,62.04,49.88
2016,5,8,6,45,0.0,85.5,1.35,14.5,85.5,77.24,63.27
2016,5,8,7,0,0.0,103.0,1.4,15.0,103.0,92.28,76.25
2016,5,8,7,15,0.0,122.5,1.4,15.0,122.5,108.72,90.37
2016,5,8,7,30,0.0,142.0,1.4,15.0,142.0,125.65,99.89
2016,5,8,7,45,55.0,189.0,1.45,15.0,219.0,161.42,126.55
2016,5,8,8,0,110.0,236.0,1.5,15.0,296.0,201.17,155.55
2016,5,8,8,15,111.0,259.5,1.5,15.0,324.5,235.7,182.8
2016,5,8,8,30,112.0,283.0,1.5,15.0,353.0,262.94,204.3
2016,5,8,8,45,111.0,303.5,1.5,15.5,377.5,287.73,223.46
2016,5,8,9,0,110.0,324.0,1.5,16.0,402.0,312.55,242.4
2016,5,8,9,15,62.5,292.0,1.5,16.0,337.0,277.73,216.26
2016,5,8,9,30,15.0,260.0,1.5,16.0,272.0,241.73,188.61
2016,5,8,9,45,10.5,228.5,1.55,16.5,237.5,213.86,166.48
2016,5,8,10,0,6.0,197.0,1.6,17.0,203.0,184.56,143.1
2016,5,8,10,15,8.5,221.5,1.65,17.0,229.5,208.77,162.05
2016,5,8,10,30,11.0,246.0,1.7,17.0,256.0,233.35,181.0
2016,5,8,10,45,39.0,334.5,1.8,17.0,370.0,329.85,255.33
2016,5,8,11,0,67.0,423.0,1.9,17.0,484.0,432.2,331.89
2016,5,8,11,15,115.0,446.0,2.0,17.0,552.5,494.23,378.23
2016,5,8,11,30,163.0,469.0,2.1,17.0,621.0,561.98,428.42
2016,5,8,11,45,174.0,462.0,2.25,17.0,625.0,575.49,438.78
2016,5,8,12,0,185.0,455.0,2.4,17.0,629.0,588.93,449.49
2016,5,8,12,15,184.5,454.0,2.45,17.0,627.5,597.76,456.14
2016,5,8,12,30,184.0,453.0,2.5,17.0,626.0,605.94,462.38
2016,5,8,12,45,292.5,416.0,2.65,17.5,686.5,684.84,522.18
2016,5,8,13,0,401.0,379.0,2.8,18.0,747.0,767.17,582.93
2016,5,8,13,15,377.5,392.0,2.85,17.5,733.0,761.64,579.57
2016,5,8,13,30,354.0,405.0,2.9,17.0,719.0,761.47,580.52
2016,5,8,13,45,597.5,268.0,3.0,17.0,781.0,875.53,669.73
2016,5,8,14,0,841.0,131.0,3.1,17.0,843.0,960.9,731.01
2016,5,8,14,15,832.5,129.5,3.15,17.0,812.5,953.15,726.33
2016,5,8,14,30,824.0,128.0,3.2,17.0,782.0,950.95,726.43
2016,5,8,14,45,818.0,123.0,3.25,17.0,746.5,936.07,717.85
2016,5,8,15,0,812.0,118.0,3.3,17.0,711.0,918.31,707.44
2016,5,8,15,15,797.5,115.5,3.35,17.0,669.5,892.72,691.58
2016,5,8,15,30,783.0,113.0,3.4,17.0,628.0,864.81,674.05
2016,5,8,15,45,767.0,108.5,3.45,17.0,582.5,831.1,652.25
2016,5,8,16,0,751.0,104.0,3.5,17.0,537.0,795.51,628.89
2016,5,8,16,15,726.5,100.0,3.55,16.5,488.5,751.64,600.25
2016,5,8,16,30,702.0,96.0,3.6,16.0,440.0,710.91,573.37
2016,5,8,16,45,673.5,90.0,3.7,16.0,390.0,660.14,537.28
2016,5,8,17,0,645.0,84.0,3.8,16.0,340.0,609.36,500.28
2016,5,8,17,15,600.5,78.0,3.85,15.5,289.5,547.46,453.81
2016,5,8,17,30,556.0,72.0,3.9,15.0,239.0,487.4,406.13
2016,5,8,17,45,496.0,63.5,3.95,15.0,191.0,416.69,347.15
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,349.96,289.39
2016,5,8,18,15,341.0,44.5,3.9,14.5,101.0,266.31,216.31
2016,5,8,18,30,246.0,34.0,3.8,14.0,59.0,189.66,145.27
2016,5,8,18,45,123.0,17.0,3.7,13.5,29.5,91.43,15.07
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,16.5,12.87,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,33.0,22.28,8.63
2016,5,9,5,45,204.0,42.5,2.75,11.5,71.0,32.9,22.78
2016,5,9,6,0,309.0,58.0,2.8,12.0,109.0,44.1,33.49
2016,5,9,6,15,171.0,78.0,2.8,12.0,108.0,60.93,49.0
2016,5,9,6,30,33.0,98.0,2.8,12.0,107.0,82.23,68.28
2016,5,9,6,45,44.0,119.0,2.8,12.0,133.5,98.46,82.78
2016,5,9,7,0,55.0,140.0,2.8,12.0,160.0,114.36,96.73
2016,5,9,7,15,31.5,147.0,2.75,12.0,159.0,120.76,102.09
2016,5,9,7,30,8.0,154.0,2.7,12.0,158.0,135.35,109.09
2016,5,9,7,45,44.5,193.0,2.7,12.5,217.5,163.49,130.16
2016,5,9,8,0,81.0,232.0,2.7,13.0,277.0,202.29,159.43
2016,5,9,8,15,88.5,256.0,2.65,13.0,309.0,229.21,180.6
2016,5,9,8,30,96.0,280.0,2.6,13.0,341.0,257.2,202.76
2016,5,9,8,45,109.5,303.5,2.6,13.5,377.5,287.71,226.36
2016,5,9,9,0,123.0,327.0,2.6,14.0,414.0,312.55,245.42
2016,5,9,9,15,170.5,346.5,2.55,14.0,474.5,357.39,280.09
2016,5,9,9,30,218.0,366.0,2.5,14.0,535.0,407.11,318.48
2016,5,9,9,45,290.5,365.5,2.5,14.5,600.5,452.16,352.85
2016,5,9,10,0,363.0,365.0,2.5,15.0,666.0,510.23,396.9
2016,5,9,10,15,624.5,244.0,2.5,15.0,782.5,580.95,453.87
2016,5,9,10,30,886.0,123.0,2.5,15.0,899.0,678.43,530.45
2016,5,9,10,45,891.0,123.5,2.5,15.5,919.0,720.22,560.64
2016,5,9,11,0,896.0,124.0,2.5,16.0,939.0,760.54,588.79
2016,5,9,11,15,898.5,125.0,2.55,16.0,952.0,797.77,614.74
2016,5,9,11,30,901.0,126.0,2.6,16.0,965.0,833.05,639.21
2016,5,9,11,45,901.0,126.5,2.65,16.5,970.0,863.73,659.17
2016,5,9,12,0,901.0,127.0,2.7,17.0,975.0,892.03,677.43
2016,5,9,12,15,900.5,127.0,2.75,17.0,972.5,916.93,694.62
2016,5,9,12,30,900.0,127.0,2.8,17.0,970.0,939.19,710.09
2016,5,9,12,45,898.0,126.5,2.9,17.0,960.0,956.84,722.92
2016,5,9,13,0,896.0,126.0,3.0,17.0,950.0,971.57,733.93
2016,5,9,13,15,892.5,125.0,3.05,17.0,932.5,981.38,741.34
2016,5,9,13,30,889.0,124.0,3.1,17.0,915.0,988.12,746.84
2016,5,9,13,45,883.0,123.0,3.2,17.0,890.5,989.33,749.17
2016,5,9,14,0,877.0,122.0,3.3,17.0,866.0,987.43,749.56
2016,5,9,14,15,869.5,120.5,3.35,17.0,835.0,980.48,746.25
2016,5,9,14,30,862.0,119.0,3.4,17.0,804.0,970.52,741.04
2016,5,9,14,45,851.5,116.5,3.45,17.0,767.0,953.66,731.19
2016,5,9,15,0,841.0,114.0,3.5,17.0,730.0,942.22,725.21
2016,5,9,15,15,827.5,111.5,3.5,16.5,688.0,917.12,710.73
2016,5,9,15,30,814.0,109.0,3.5,16.0,646.0,889.59,694.55
2016,5,9,15,45,797.0,105.5,3.55,16.0,599.5,855.49,672.54
2016,5,9,16,0,780.0,102.0,3.6,16.0,553.0,819.48,648.97
2016,5,9,16,15,756.0,98.0,3.65,16.0,503.5,775.27,619.04
2016,5,9,16,30,732.0,94.0,3.7,16.0,454.0,730.0,587.84
2016,5,9,16,45,698.0,90.0,3.75,16.0,402.5,680.31,552.62
2016,5,9,17,0,664.0,86.0,3.8,16.0,351.0,627.04,513.79
2016,5,9,17,15,619.5,80.0,3.85,15.5,299.5,564.38,467.12
2016,5,9,17,30,575.0,74.0,3.9,15.0,248.0,503.5,419.03
2016,5,9,17,45,502.5,67.0,4.0,14.5,198.0,425.74,355.17
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,352.74,292.85
2016,5,9,18,15,333.0,48.5,4.05,13.5,104.5,264.79,216.18
2016,5,9,18,30,236.0,37.0,4.0,13.0,61.0,189.41,146.49
2016,5,9,18,45,118.0,18.5,3.95,13.0,30.5,92.41,24.78
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.0,13.0,2.15,11.0,17.5,12.39,0.0
2016,5,10,5,30,120.0,26.0,2.2,11.0,35.0,20.38,8.2
2016,5,10,5,45,232.5,40.5,2.25,11.5,74.0,31.25,21.45
2016,5,10,6,0,345.0,55.0,2.3,12.0,113.0,41.7,31.42
2016,5,10,6,15,419.5,65.0,2.25,12.0,160.5,48.94,38.32
2016,5,10,6,30,494.0,75.0,2.2,12.0,208.0,54.5,43.53
2016,5,10,6,45,247.0,77.5,2.2,12.5,144.0,53.98,43.01
2016,5,10,7,0,0.0,80.0,2.2,13.0,80.0,73.69,60.43
2016,5,10,7,15,0.0,99.0,2.15,13.0,99.0,90.12,74.78
2016,5,10,7,30,0.0,118.0,2.1,13.0,118.0,106.7,84.94
2016,5,10,7,45,0.0,135.5,2.05,13.5,135.5,122.18,97.34
2016,5,10,8,0,0.0,153.0,2.0,14.0,153.0,137.76,109.62
2016,5,10,8,15,3.0,173.5,1.9,14.5,175.5,156.53,124.2
2016,5,10,8,30,6.0,194.0,1.8,15.0,198.0,175.74,138.95
2016,5,10,8,45,7.0,203.0,1.75,15.5,208.0,185.11,145.76
2016,5,10,9,0,8.0,212.0,1.7,16.0,218.0,194.55,152.61
2016,5,10,9,15,14.0,245.0,1.7,16.0,255.5,226.67,177.56
2016,5,10,9,30,20.0,278.0,1.7,16.0,293.0,259.57,202.84
2016,5,10,9,45,49.5,332.5,1.7,16.5,373.0,316.14,245.68
2016,5,10,10,0,79.0,387.0,1.7,17.0,453.0,382.63,295.18
2016,5,10,10,15,452.5,273.5,1.65,17.5,669.0,505.74,390.68
2016,5,10,10,30,826.0,160.0,1.6,18.0,885.0,671.91,514.25
2016,5,10,10,45,832.5,160.5,1.6,18.5,905.5,713.43,542.39
2016,5,10,11,0,839.0,161.0,1.6,19.0,926.0,753.8,570.15
2016,5,10,11,15,842.5,161.5,1.6,19.0,939.0,790.55,595.26
2016,5,10,11,30,846.0,162.0,1.6,19.0,952.0,825.59,618.38
2016,5,10,11,45,850.0,161.0,1.65,19.5,958.0,857.78,638.79
2016,5,10,12,0,854.0,160.0,1.7,20.0,964.0,887.94,657.74
2016,5,10,12,15,853.5,159.5,1.8,20.0,961.5,912.42,674.75
2016,5,10,12,30,853.0,159.0,1.9,20.0,959.0,934.34,690.18
2016,5,10,12,45,859.5,152.5,2.05,20.0,951.5,947.26,700.36
2016,5,10,13,0,866.0,146.0,2.2,20.0,944.0,963.96,713.2
2016,5,10,13,15,862.0,145.0,2.3,20.0,926.5,973.21,720.65
2016,5,10,13,30,858.0,144.0,2.4,20.0,909.0,979.47,726.32
2016,5,10,13,45,852.5,142.0,2.55,20.0,884.5,980.26,729.0
2016,5,10,14,0,847.0,140.0,2.7,20.0,860.0,986.51,735.44
2016,5,10,14,15,838.5,138.5,2.75,20.0,829.0,979.05,731.89
2016,5,10,14,30,830.0,137.0,2.8,20.0,798.0,968.61,726.57
2016,5,10,14,45,821.5,133.0,2.9,20.0,762.0,952.52,717.96
2016,5,10,15,0,813.0,129.0,3.0,20.0,726.0,933.6,707.48
2016,5,10,15,15,798.0,126.0,3.05,19.5,683.5,907.02,692.67
2016,5,10,15,30,783.0,123.0,3.1,19.0,641.0,878.1,676.15
2016,5,10,15,45,768.0,118.0,3.15,19.0,595.5,844.77,655.06
2016,5,10,16,0,753.0,113.0,3.2,19.0,550.0,809.49,632.37
2016,5,10,16,15,728.5,109.0,3.25,18.5,501.0,770.08,607.54
2016,5,10,16,30,704.0,105.0,3.3,18.0,452.0,725.47,578.35
2016,5,10,16,45,675.5,98.5,3.4,17.5,401.5,674.02,543.47
2016,5,10,17,0,647.0,92.0,3.5,17.0,351.0,622.51,507.46
2016,5,10,17,15,602.0,85.5,3.45,16.5,299.5,559.41,460.19
2016,5,10,17,30,557.0,79.0,3.4,16.0,248.0,498.11,411.98
2016,5,10,17,45,498.0,69.5,3.4,15.5,199.5,426.55,353.7
2016,5,10,18,0,439.0,60.0,3.4,15.0,151.0,358.8,296.25
2016,5,10,18,15,344.5,48.5,3.25,14.5,107.5,273.69,222.45
2016,5,10,18,30,250.0,37.0,3.1,14.0,64.0,196.4,152.02
2016,5,10,18,45,125.0,18.5,3.0,14.0,32.0,96.15,33.77
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.0,12.5,2.55,11.5,19.5,11.91,0.0
2016,5,11,5,30,192.0,25.0,2.6,12.0,39.0,19.57,8.2
2016,5,11,5,45,302.0,37.0,2.65,12.5,79.5,28.94,19.42
2016,5,11,6,0,412.0,49.0,2.7,13.0,120.0,37.38,27.5
2016,5,11,6,15,206.0,58.0,2.65,13.0,93.5,42.35,32.31
2016,5,11,6,30,0.0,67.0,2.6,13.0,67.0,61.38,49.5
2016,5,11,6,45,0.0,83.0,2.55,13.5,83.0,75.39,61.89
2016,5,11,7,0,0.0,99.0,2.5,14.0,99.0,89.27,73.93
2016,5,11,7,15,0.0,111.5,2.45,14.0,111.5,100.26,83.37
2016,5,11,7,30,0.0,124.0,2.4,14.0,124.0,111.63,88.73
2016,5,11,7,45,0.0,135.5,2.35,14.5,135.5,122.24,97.02
2016,5,11,8,0,0.0,147.0,2.3,15.0,147.0,132.84,105.2
2016,5,11,8,15,0.5,158.5,2.25,15.0,158.5,143.56,113.57
2016,5,11,8,30,1.0,170.0,2.2,15.0,170.0,154.34,121.95
2016,5,11,8,45,2.5,178.0,2.15,15.5,179.5,162.52,127.92
2016,5,11,9,0,4.0,186.0,2.1,16.0,189.0,170.83,133.98
2016,5,11,9,15,8.0,215.0,2.05,16.0,221.0,198.55,155.69
2016,5,11,9,30,12.0,244.0,2.0,16.0,253.0,226.8,177.59
2016,5,11,9,45,56.5,320.5,1.95,16.5,367.5,310.07,241.58
2016,5,11,10,0,101.0,397.0,1.9,17.0,482.0,403.25,311.27
2016,5,11,10,15,233.5,394.5,1.9,17.0,598.0,479.37,369.1
2016,5,11,10,30,366.0,392.0,1.9,17.0,714.0,577.95,442.67
2016,5,11,10,45,623.5,265.0,1.9,17.5,828.5,661.48,506.81
2016,5,11,11,0,881.0,138.0,1.9,18.0,943.0,764.57,583.47
2016,5,11,11,15,884.0,138.5,1.9,18.0,955.5,801.24,607.48
2016,5,11,11,30,887.0,139.0,1.9,18.0,968.0,836.03,630.66
2016,5,11,11,45,891.5,137.5,1.95,18.5,974.5,868.26,651.24
2016,5,11,12,0,896.0,136.0,2.0,19.0,981.0,898.38,670.29
2016,5,11,12,15,895.5,135.5,2.05,19.0,978.0,922.74,686.75
2016,5,11,12,30,895.0,135.0,2.1,19.0,975.0,944.48,701.58
2016,5,11,12,45,899.0,130.0,2.2,19.0,967.0,963.32,715.11
2016,5,11,13,0,903.0,125.0,2.3,19.0,959.0,979.29,726.89
2016,5,11,13,15,899.0,124.5,2.35,19.0,941.0,989.16,734.24
2016,5,11,13,30,895.0,124.0,2.4,19.0,923.0,995.93,739.75
2016,5,11,13,45,890.0,122.0,2.5,19.0,898.0,997.08,742.23
2016,5,11,14,0,885.0,120.0,2.6,19.0,873.0,995.08,742.77
2016,5,11,14,15,876.5,118.5,2.6,19.0,841.5,987.1,738.51
2016,5,11,14,30,868.0,117.0,2.6,19.0,810.0,976.09,732.4
2016,5,11,14,45,857.5,115.0,2.6,19.0,772.5,959.69,722.8
2016,5,11,15,0,847.0,113.0,2.6,19.0,735.0,940.51,711.44
2016,5,11,15,15,833.0,110.0,2.55,18.5,692.5,922.44,701.8
2016,5,11,15,30,819.0,107.0,2.5,18.0,650.0,893.75,684.85
2016,5,11,15,45,801.0,104.0,2.45,18.0,603.5,859.22,662.55
2016,5,11,16,0,783.0,101.0,2.4,18.0,557.0,822.83,638.82
2016,5,11,16,15,759.5,97.0,2.35,17.5,507.5,778.96,610.66
2016,5,11,16,30,736.0,93.0,2.3,17.0,458.0,734.01,581.24
2016,5,11,16,45,705.0,88.5,2.3,17.0,406.5,685.73,547.96
2016,5,11,17,0,674.0,84.0,2.3,17.0,355.0,633.83,511.15
2016,5,11,17,15,630.5,78.0,2.25,16.5,303.5,571.47,465.92
2016,5,11,17,30,587.0,72.0,2.2,16.0,252.0,510.81,419.16
2016,5,11,17,45,525.5,64.0,2.2,15.5,202.5,438.3,361.07
2016,5,11,18,0,464.0,56.0,2.2,15.0,153.0,369.81,303.81
2016,5,11,18,15,371.0,45.5,2.2,14.5,109.5,285.59,231.59
2016,5,11,18,30,278.0,35.0,2.2,14.0,66.0,209.52,162.76
2016,5,11,18,45,139.0,17.5,2.25,14.0,33.0,101.27,42.63
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.0,14.0,3.1,11.0,18.5,13.34,0.0
2016,5,12,5,30,126.0,28.0,3.2,11.0,37.0,21.92,10.46
2016,5,12,5,45,220.0,43.5,3.3,11.5,75.5,33.52,23.54
2016,5,12,6,0,314.0,59.0,3.4,12.0,114.0,44.66,34.08
2016,5,12,6,15,157.0,57.5,3.35,12.0,85.0,45.89,35.62
2016,5,12,6,30,0.0,56.0,3.3,12.0,56.0,52.07,41.35
2016,5,12,6,45,0.0,69.5,3.25,12.5,69.5,64.28,52.23
2016,5,12,7,0,0.0,83.0,3.2,13.0,83.0,76.26,62.69
2016,5,12,7,15,1.5,116.5,3.1,13.0,117.0,104.27,87.26
2016,5,12,7,30,3.0,150.0,3.0,13.0,151.0,132.42,106.37
2016,5,12,7,45,4.0,161.5,2.95,13.5,163.5,143.69,115.02
2016,5,12,8,0,5.0,173.0,2.9,14.0,176.0,155.0,123.63
2016,5,12,8,15,15.0,206.0,2.85,14.0,215.5,185.69,147.86
2016,5,12,8,30,25.0,239.0,2.8,14.0,255.0,217.64,172.89
2016,5,12,8,45,39.5,271.5,2.75,14.5,298.5,243.15,192.18
2016,5,12,9,0,54.0,304.0,2.7,15.0,342.0,278.6,219.29
2016,5,12,9,15,54.5,320.5,2.65,15.0,361.0,297.77,234.03
2016,5,12,9,30,55.0,337.0,2.6,15.0,380.0,317.11,248.83
2016,5,12,9,45,247.5,333.5,2.6,15.5,539.0,406.58,317.88
2016,5,12,10,0,440.0,330.0,2.6,16.0,698.0,522.21,405.88
2016,5,12,10,15,642.0,237.0,2.55,16.0,793.0,588.87,458.49
2016,5,12,10,30,844.0,144.0,2.5,16.0,888.0,673.37,524.23
2016,5,12,10,45,848.0,145.5,2.45,16.5,907.5,713.64,552.91
2016,5,12,11,0,852.0,147.0,2.4,17.0,927.0,752.5,580.12
2016,5,12,11,15,855.0,148.0,2.35,17.0,939.5,788.59,604.57
2016,5,12,11,30,858.0,149.0,2.3,17.0,952.0,822.89,627.49
2016,5,12,11,45,858.0,150.0,2.3,17.5,957.0,852.8,646.41
2016,5,12,12,0,858.0,151.0,2.3,18.0,962.0,880.51,663.71
2016,5,12,12,15,857.5,150.5,2.35,18.0,959.5,904.08,679.88
2016,5,12,12,30,857.0,150.0,2.4,18.0,957.0,925.16,694.44
2016,5,12,12,45,834.5,162.5,2.5,18.0,941.0,942.89,707.32
2016,5,12,13,0,812.0,175.0,2.6,18.0,925.0,951.31,714.06
2016,5,12,13,15,807.5,174.0,2.7,18.0,908.0,960.23,721.35
2016,5,12,13,30,803.0,173.0,2.8,18.0,891.0,966.23,726.78
2016,5,12,13,45,799.5,169.0,2.9,18.0,867.5,967.19,728.96
2016,5,12,14,0,796.0,165.0,3.0,18.0,844.0,965.17,729.28
2016,5,12,14,15,787.0,163.0,3.1,17.5,813.5,956.94,726.87
2016,5,12,14,30,778.0,161.0,3.2,17.0,783.0,945.85,722.61
2016,5,12,14,45,772.5,154.5,3.3,17.0,748.5,930.57,714.15
2016,5,12,15,0,767.0,148.0,3.4,17.0,714.0,912.49,703.79
2016,5,12,15,15,751.5,144.5,3.45,17.0,672.0,890.77,690.56
2016,5,12,15,30,736.0,141.0,3.5,17.0,630.0,861.91,672.25
2016,5,12,15,45,723.5,133.5,3.55,17.0,586.0,829.08,651.01
2016,5,12,16,0,711.0,126.0,3.6,17.0,542.0,794.29,628.16
2016,5,12,16,15,685.0,121.5,3.65,16.5,493.5,749.82,599.0
2016,5,12,16,30,659.0,117.0,3.7,16.0,445.0,704.58,568.67
2016,5,12,16,45,630.0,109.5,3.75,15.5,395.0,652.96,532.69
2016,5,12,17,0,601.0,102.0,3.8,15.0,345.0,601.36,495.66
2016,5,12,17,15,555.5,94.5,3.85,14.5,294.5,538.21,447.23
2016,5,12,17,30,510.0,87.0,3.9,14.0,244.0,476.9,398.57
2016,5,12,17,45,447.0,77.0,4.0,14.0,196.0,400.2,334.92
2016,5,12,18,0,384.0,67.0,4.1,14.0,148.0,332.98,276.95
2016,5,12,18,15,295.5,53.5,4.1,13.5,106.0,252.12,206.43
2016,5,12,18,30,207.0,40.0,4.1,13.0,64.0,179.33,140.45
2016,5,12,18,45,103.5,20.0,4.1,13.0,32.0,90.17,42.62
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
