Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.5,3.35,11.0,6.5,6.2,0.0
2016,5,13,5,30,0.0,13.0,3.4,11.0,13.0,12.05,3.45
2016,5,13,5,45,0.0,25.5,3.45,11.5,25.5,23.66,15.02
2016,5,13,6,0,0.0,38.0,3.5,12.0,38.0,35.3,25.81
2016,5,13,6,15,0.0,53.0,3.45,12.0,53.0,48.98,38.4
2016,5,13,6,30,0.0,68.0,3.4,12.0,68.0,62.29,50.51
2016,5,13,6,45,0.0,84.0,3.4,12.0,84.0,76.29,63.07
2016,5,13,7,0,0.0,100.0,3.4,12.0,100.0,90.17,75.31
2016,5,13,7,15,0.0,115.5,3.35,12.0,115.5,103.53,86.92
2016,5,13,7,30,0.0,131.0,3.3,12.0,131.0,117.4,94.28
2016,5,13,7,45,17.5,173.5,3.3,12.5,183.0,154.67,124.03
2016,5,13,8,0,35.0,216.0,3.3,13.0,235.0,185.33,147.71
2016,5,13,8,15,26.5,221.5,3.3,13.0,237.0,192.72,153.71
2016,5,13,8,30,18.0,227.0,3.3,13.0,239.0,206.24,164.69
2016,5,13,8,45,10.5,204.5,3.3,13.5,211.5,187.66,149.23
2016,5,13,9,0,3.0,182.0,3.3,14.0,184.0,167.06,132.17
2016,5,13,9,15,6.0,203.0,3.4,14.0,208.0,187.41,148.35
2016,5,13,9,30,9.0,224.0,3.5,14.0,232.0,208.16,164.72
2016,5,13,9,45,16.5,269.0,3.65,14.5,283.5,252.55,199.44
2016,5,13,10,0,24.0,314.0,3.8,15.0,335.0,297.85,234.38
2016,5,13,10,15,27.5,333.5,3.9,15.0,357.5,314.25,246.92
2016,5,13,10,30,31.0,353.0,4.0,15.0,380.0,337.06,264.48
2016,5,13,10,45,51.5,392.0,4.15,15.5,438.5,389.15,304.33
2016,5,13,11,0,72.0,431.0,4.3,16.0,497.0,443.63,345.48
2016,5,13,11,15,74.5,434.5,4.4,16.0,503.5,455.07,354.13
2016,5,13,11,30,77.0,438.0,4.5,16.0,510.0,466.56,363.0
2016,5,13,11,45,495.5,280.5,4.6,16.0,749.0,679.94,535.22
2016,5,13,12,0,914.0,123.0,4.7,16.0,988.0,904.05,702.18
2016,5,13,12,15,913.5,123.0,4.75,16.0,985.5,929.08,718.82
2016,5,13,12,30,913.0,123.0,4.8,16.0,983.0,951.45,734.94
2016,5,13,12,45,910.5,122.5,4.9,16.0,972.5,968.71,747.95
2016,5,13,13,0,908.0,122.0,5.0,16.0,962.0,983.0,759.03
2016,5,13,13,15,904.5,121.5,5.0,16.0,945.0,993.32,766.68
2016,5,13,13,30,901.0,121.0,5.0,16.0,928.0,1000.55,772.32
2016,5,13,13,45,898.5,118.0,5.05,16.0,904.5,1003.05,775.21
2016,5,13,14,0,896.0,115.0,5.1,16.0,881.0,1002.37,776.03
2016,5,13,14,15,889.0,113.5,5.1,16.0,850.0,995.74,772.43
2016,5,13,14,30,882.0,112.0,5.1,16.0,819.0,986.05,766.84
2016,5,13,14,45,875.5,108.5,5.1,16.0,783.0,971.66,758.05
2016,5,13,15,0,869.0,105.0,5.1,16.0,747.0,954.33,747.28
2016,5,13,15,15,856.5,102.5,5.05,15.5,705.0,929.66,732.38
2016,5,13,15,30,844.0,100.0,5.0,15.0,663.0,902.52,715.68
2016,5,13,15,45,832.5,95.5,4.95,15.0,617.5,879.37,700.5
2016,5,13,16,0,821.0,91.0,4.9,15.0,572.0,846.13,677.83
2016,5,13,16,15,800.0,87.5,4.85,14.5,522.5,803.97,649.63
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,760.52,620.02
2016,5,13,16,45,755.5,79.0,4.75,14.0,422.5,712.25,585.0
2016,5,13,17,0,732.0,74.0,4.7,14.0,372.0,663.42,548.85
2016,5,13,17,15,692.5,69.0,4.65,13.5,320.0,602.74,503.38
2016,5,13,17,30,653.0,64.0,4.6,13.0,268.0,547.2,460.07
2016,5,13,17,45,598.0,57.5,4.55,13.0,217.5,477.99,401.97
2016,5,13,18,0,543.0,51.0,4.5,13.0,167.0,412.22,344.62
2016,5,13,18,15,452.5,42.5,4.45,12.5,121.5,328.17,270.75
2016,5,13,18,30,362.0,34.0,4.4,12.0,76.0,251.88,200.17
2016,5,13,18,45,217.5,22.0,4.35,12.0,43.5,149.41,81.06
2016,5,13,19,0,73.0,10.0,4.3,12.0,11.0,39.66,0.0
2016,5,13,19,15,36.5,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,13.0,11.0,10.48,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,20.43,10.01
2016,5,14,5,45,7.0,41.5,3.3,13.5,42.5,37.49,26.88
2016,5,14,6,0,14.0,61.0,3.5,14.0,63.0,54.24,42.29
2016,5,14,6,15,24.5,81.5,3.5,14.0,87.5,69.32,56.11
2016,5,14,6,30,35.0,102.0,3.5,14.0,112.0,85.46,70.65
2016,5,14,6,45,42.0,122.5,3.5,14.5,137.0,101.27,84.48
2016,5,14,7,0,49.0,143.0,3.5,15.0,162.0,116.77,97.72
2016,5,14,7,15,60.5,167.0,3.35,15.0,193.5,134.51,112.86
2016,5,14,7,30,72.0,191.0,3.2,15.0,225.0,158.57,124.86
2016,5,14,7,45,43.0,192.0,3.05,15.5,213.0,164.04,129.06
2016,5,14,8,0,14.0,193.0,2.9,16.0,201.0,172.61,136.54
2016,5,14,8,15,18.5,215.0,2.7,16.0,226.5,193.88,153.08
2016,5,14,8,30,23.0,237.0,2.5,16.0,252.0,215.77,170.0
2016,5,14,8,45,20.0,243.0,2.4,16.5,257.0,222.82,174.95
2016,5,14,9,0,17.0,249.0,2.3,17.0,262.0,229.36,179.48
2016,5,14,9,15,30.0,288.5,2.25,17.0,312.0,262.71,205.09
2016,5,14,9,30,43.0,328.0,2.2,17.0,362.0,304.72,237.15
2016,5,14,9,45,81.5,366.5,2.15,17.5,434.0,360.85,279.21
2016,5,14,10,0,120.0,405.0,2.1,18.0,506.0,415.56,319.58
2016,5,14,10,15,158.0,420.5,2.1,18.0,558.0,461.39,353.77
2016,5,14,10,30,196.0,436.0,2.1,18.0,610.0,510.65,390.24
2016,5,14,10,45,267.5,430.0,2.15,18.0,672.5,564.47,430.71
2016,5,14,11,0,339.0,424.0,2.2,18.0,735.0,627.67,477.53
2016,5,14,11,15,384.5,408.0,2.25,18.0,765.5,666.66,506.41
2016,5,14,11,30,430.0,392.0,2.3,18.0,796.0,707.39,536.55
2016,5,14,11,45,461.0,389.5,2.35,18.5,825.0,751.13,566.95
2016,5,14,12,0,492.0,387.0,2.4,19.0,854.0,795.49,597.36
2016,5,14,12,15,515.0,377.0,2.45,19.0,864.0,826.03,619.21
2016,5,14,12,30,538.0,367.0,2.5,19.0,874.0,855.76,640.56
2016,5,14,12,45,708.0,251.5,2.6,19.0,912.0,918.88,689.95
2016,5,14,13,0,878.0,136.0,2.7,19.0,950.0,969.32,724.44
2016,5,14,13,15,874.0,135.0,2.8,19.0,932.5,978.49,731.44
2016,5,14,13,30,870.0,134.0,2.9,19.0,915.0,984.64,736.95
2016,5,14,13,45,863.5,133.0,3.0,19.0,890.0,985.33,738.94
2016,5,14,14,0,857.0,132.0,3.1,19.0,865.0,982.98,739.05
2016,5,14,14,15,848.5,130.0,3.2,18.5,834.0,974.64,736.64
2016,5,14,14,30,840.0,128.0,3.3,18.0,803.0,971.87,738.14
2016,5,14,14,45,827.0,127.0,3.4,18.0,766.0,954.6,728.36
2016,5,14,15,0,814.0,126.0,3.5,18.0,729.0,934.65,716.85
2016,5,14,15,15,799.5,123.0,3.55,18.0,687.0,908.5,700.67
2016,5,14,15,30,785.0,120.0,3.6,18.0,645.0,880.01,682.82
2016,5,14,15,45,764.0,118.0,3.7,18.0,598.5,844.64,660.2
2016,5,14,16,0,743.0,116.0,3.8,18.0,552.0,812.04,639.34
2016,5,14,16,15,718.0,111.5,3.8,17.5,503.5,767.56,610.17
2016,5,14,16,30,693.0,107.0,3.8,17.0,455.0,722.22,579.84
2016,5,14,16,45,658.0,102.5,3.85,16.5,404.0,668.36,542.51
2016,5,14,17,0,623.0,98.0,3.9,16.0,353.0,614.88,504.42
2016,5,14,17,15,578.5,91.0,3.85,15.5,302.5,552.24,456.91
2016,5,14,17,30,534.0,84.0,3.8,15.0,252.0,491.37,408.82
2016,5,14,17,45,476.5,74.5,3.8,15.0,204.0,421.41,350.95
2016,5,14,18,0,419.0,65.0,3.8,15.0,156.0,355.08,294.15
2016,5,14,18,15,329.0,53.0,3.7,14.5,112.5,270.44,221.03
2016,5,14,18,30,239.0,41.0,3.6,14.0,69.0,197.05,155.05
2016,5,14,18,45,119.5,25.5,3.5,14.0,39.5,108.31,60.94
2016,5,14,19,0,0.0,10.0,3.4,14.0,10.0,9.53,0.0
2016,5,14,19,15,0.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.0,15.5,4.1,13.0,21.5,14.77,0.0
2016,5,15,5,30,146.0,31.0,4.2,13.0,43.0,24.24,13.25
2016,5,15,5,45,252.0,44.5,4.3,13.5,83.0,34.19,24.05
2016,5,15,6,0,358.0,58.0,4.4,14.0,123.0,43.74,33.06
2016,5,15,6,15,429.5,67.5,4.3,14.0,170.0,50.38,39.34
2016,5,15,6,30,501.0,77.0,4.2,14.0,217.0,55.44,44.02
2016,5,15,6,45,555.5,83.0,4.1,14.5,268.0,57.26,45.56
2016,5,15,7,0,610.0,89.0,4.0,15.0,319.0,59.0,46.93
2016,5,15,7,15,646.5,94.5,3.9,15.0,370.0,64.2,51.39
2016,5,15,7,30,683.0,100.0,3.8,15.0,421.0,105.22,60.68
2016,5,15,7,45,713.5,103.0,3.75,15.5,471.5,147.88,87.2
2016,5,15,8,0,744.0,106.0,3.7,16.0,522.0,199.37,127.01
2016,5,15,8,15,764.5,109.5,3.6,16.0,569.5,246.6,167.3
2016,5,15,8,30,785.0,113.0,3.5,16.0,617.0,295.94,210.82
2016,5,15,8,45,802.5,115.0,3.45,16.5,661.0,345.03,254.11
2016,5,15,9,0,820.0,117.0,3.4,17.0,705.0,395.52,297.94
2016,5,15,9,15,832.5,119.0,3.35,17.0,744.0,445.11,340.81
2016,5,15,9,30,845.0,121.0,3.3,17.0,783.0,499.67,386.35
2016,5,15,9,45,868.5,114.5,3.3,17.5,820.5,548.08,425.61
2016,5,15,10,0,892.0,108.0,3.3,18.0,858.0,597.28,464.46
2016,5,15,10,15,899.0,109.5,3.4,18.0,885.0,643.82,501.38
2016,5,15,10,30,906.0,111.0,3.5,18.0,912.0,689.4,536.84
2016,5,15,10,45,909.0,112.5,3.65,18.5,932.0,731.07,567.9
2016,5,15,11,0,912.0,114.0,3.8,19.0,952.0,771.09,595.77
2016,5,15,11,15,915.0,115.0,4.05,19.0,965.0,808.88,623.1
2016,5,15,11,30,918.0,116.0,4.3,19.0,978.0,844.72,649.01
2016,5,15,11,45,918.0,117.0,4.6,19.0,983.5,875.99,672.56
2016,5,15,12,0,918.0,118.0,4.9,19.0,989.0,904.86,694.63
2016,5,15,12,15,918.0,117.5,5.1,19.0,986.5,929.83,713.37
2016,5,15,12,30,918.0,117.0,5.3,19.0,984.0,952.14,730.35
2016,5,15,12,45,922.0,113.0,5.5,19.0,976.0,971.96,745.71
2016,5,15,13,0,926.0,109.0,5.7,19.0,968.0,988.9,759.18
2016,5,15,13,15,922.5,108.0,5.8,19.0,951.0,998.7,767.12
2016,5,15,13,30,919.0,107.0,5.9,19.0,934.0,1005.34,773.02
2016,5,15,13,45,912.5,107.0,6.0,19.0,909.0,1006.93,775.52
2016,5,15,14,0,906.0,107.0,6.1,19.0,884.0,1005.38,775.96
2016,5,15,14,15,899.0,106.0,6.1,19.0,853.0,999.14,772.62
2016,5,15,14,30,892.0,105.0,6.1,19.0,822.0,989.84,767.25
2016,5,15,14,45,882.5,103.0,6.2,19.0,785.5,974.03,757.97
2016,5,15,15,0,873.0,101.0,6.3,19.0,749.0,955.37,746.71
2016,5,15,15,15,860.0,98.5,6.4,18.5,706.5,930.12,732.11
2016,5,15,15,30,847.0,96.0,6.5,18.0,664.0,902.41,715.6
2016,5,15,15,45,828.5,94.5,6.6,18.0,617.5,876.33,698.78
2016,5,15,16,0,810.0,93.0,6.7,18.0,571.0,840.66,674.64
2016,5,15,16,15,788.0,89.5,6.7,17.5,521.5,797.94,645.8
2016,5,15,16,30,766.0,86.0,6.7,17.0,472.0,754.03,615.57
2016,5,15,16,45,732.5,83.0,6.7,16.5,420.0,700.65,577.32
2016,5,15,17,0,699.0,80.0,6.7,16.0,368.0,651.12,541.21
2016,5,15,17,15,657.5,75.0,6.65,15.5,316.5,590.46,495.01
2016,5,15,17,30,616.0,70.0,6.6,15.0,265.0,531.32,447.79
2016,5,15,17,45,551.0,64.0,6.55,15.0,214.5,457.65,385.44
2016,5,15,18,0,486.0,58.0,6.5,15.0,164.0,388.15,324.71
2016,5,15,18,15,396.5,48.0,6.4,14.5,119.5,304.93,251.48
2016,5,15,18,30,307.0,38.0,6.3,14.0,75.0,229.31,182.45
2016,5,15,18,45,176.0,24.0,6.2,14.0,43.5,132.59,80.06
2016,5,15,19,0,45.0,10.0,6.1,14.0,12.0,28.25,0.0
2016,5,15,19,15,22.5,5.0,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,76.0,15.5,3.9,12.5,22.0,12.22,0.0
2016,5,16,5,30,152.0,31.0,3.9,13.0,44.0,24.2,13.5
2016,5,16,5,45,247.0,45.0,3.9,13.5,83.0,34.52,24.4
2016,5,16,6,0,342.0,59.0,3.9,14.0,122.0,44.43,33.7
2016,5,16,6,15,412.0,69.0,3.8,14.0,168.5,50.81,39.74
2016,5,16,6,30,482.0,79.0,3.7,14.0,215.0,56.98,45.4
2016,5,16,6,45,534.0,86.0,3.6,14.5,265.0,59.53,47.58
2016,5,16,7,0,586.0,93.0,3.5,15.0,315.0,61.92,49.52
2016,5,16,7,15,622.5,99.0,3.4,15.5,365.5,68.81,55.34
2016,5,16,7,30,659.0,105.0,3.3,16.0,416.0,109.01,63.89
2016,5,16,7,45,691.5,107.5,3.25,16.5,466.0,150.29,89.6
2016,5,16,8,0,724.0,110.0,3.2,17.0,516.0,195.22,123.97
2016,5,16,8,15,745.0,114.0,3.15,17.0,563.0,247.54,168.15
2016,5,16,8,30,766.0,118.0,3.1,17.0,610.0,296.4,210.91
2016,5,16,8,45,785.5,119.0,3.1,17.5,654.0,344.31,252.86
2016,5,16,9,0,805.0,120.0,3.1,18.0,698.0,393.84,295.58
2016,5,16,9,15,817.5,122.0,3.1,18.0,736.5,442.66,337.57
2016,5,16,9,30,830.0,124.0,3.1,18.0,775.0,491.98,378.97
2016,5,16,9,45,851.0,119.0,3.1,18.5,811.5,544.03,420.62
2016,5,16,10,0,872.0,114.0,3.1,19.0,848.0,592.31,458.44
2016,5,16,10,15,879.0,115.5,3.15,19.0,875.0,637.96,494.3
2016,5,16,10,30,886.0,117.0,3.2,19.0,902.0,682.69,528.7
2016,5,16,10,45,891.0,117.5,3.25,19.5,922.5,724.07,558.97
2016,5,16,11,0,896.0,118.0,3.3,20.0,943.0,763.98,586.31
2016,5,16,11,15,899.0,119.0,3.4,20.0,956.0,801.18,612.39
2016,5,16,11,30,902.0,120.0,3.5,20.0,969.0,836.49,637.07
2016,5,16,11,45,904.0,120.0,3.6,20.5,975.0,868.02,657.81
2016,5,16,12,0,906.0,120.0,3.7,21.0,981.0,897.3,676.93
2016,5,16,12,15,906.0,120.0,3.85,21.0,979.0,922.43,694.79
2016,5,16,12,30,906.0,120.0,4.0,21.0,977.0,944.96,710.96
2016,5,16,12,45,906.0,118.5,4.15,21.0,968.0,963.31,724.38
2016,5,16,13,0,906.0,117.0,4.3,21.0,959.0,978.79,735.98
2016,5,16,13,15,902.5,116.5,4.4,21.0,942.0,988.96,743.82
2016,5,16,13,30,899.0,116.0,4.5,21.0,925.0,996.05,749.94
2016,5,16,13,45,896.5,113.5,4.6,21.0,901.5,998.95,753.49
2016,5,16,14,0,894.0,111.0,4.7,21.0,878.0,998.7,755.05
2016,5,16,14,15,886.5,109.5,4.75,20.5,847.5,991.51,753.07
2016,5,16,14,30,879.0,108.0,4.8,20.0,817.0,981.28,749.12
2016,5,16,14,45,867.5,107.0,4.9,20.0,780.0,964.79,739.83
2016,5,16,15,0,856.0,106.0,5.0,20.0,743.0,945.56,728.66
2016,5,16,15,15,843.0,104.0,5.0,20.0,701.5,921.2,713.16
2016,5,16,15,30,830.0,102.0,5.0,20.0,660.0,902.38,701.65
2016,5,16,15,45,806.0,102.0,5.05,20.0,612.5,865.74,677.62
2016,5,16,16,0,782.0,102.0,5.1,20.0,565.0,827.51,652.27
2016,5,16,16,15,759.0,98.5,5.1,19.5,515.5,784.69,624.17
2016,5,16,16,30,736.0,95.0,5.1,19.0,466.0,740.77,594.74
2016,5,16,16,45,698.0,92.0,5.15,18.5,414.0,688.81,558.72
2016,5,16,17,0,660.0,89.0,5.2,18.0,362.0,633.62,519.24
2016,5,16,17,15,617.5,83.5,5.25,17.5,311.0,572.96,474.14
2016,5,16,17,30,575.0,78.0,5.3,17.0,260.0,513.89,427.51
2016,5,16,17,45,511.0,70.5,5.35,16.5,211.0,440.45,367.33
2016,5,16,18,0,447.0,63.0,5.4,16.0,162.0,371.1,308.37
2016,5,16,18,15,357.5,52.0,5.3,15.5,118.0,285.47,234.09
2016,5,16,18,30,268.0,41.0,5.2,15.0,74.0,211.97,167.9
2016,5,16,18,45,148.5,26.0,5.15,14.5,43.0,124.02,77.55
2016,5,16,19,0,29.0,11.0,5.1,14.0,12.0,22.6,0.0
2016,5,16,19,15,14.5,5.5,4.9,14.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.5,2.65,13.5,25.0,11.4,0.0
2016,5,17,5,30,243.0,29.0,2.7,14.0,50.0,23.15,12.83
2016,5,17,5,45,348.5,39.5,2.75,15.0,92.0,30.55,20.85
2016,5,17,6,0,454.0,50.0,2.8,16.0,134.0,37.56,27.43
2016,5,17,6,15,521.5,57.5,2.7,16.0,183.0,41.57,31.27
2016,5,17,6,30,589.0,65.0,2.6,16.0,232.0,45.37,34.77
2016,5,17,6,45,638.5,70.0,2.55,16.5,284.0,46.96,36.11
2016,5,17,7,0,688.0,75.0,2.5,17.0,336.0,48.47,37.29
2016,5,17,7,15,721.5,79.0,2.55,17.5,388.5,62.13,40.87
2016,5,17,7,30,755.0,83.0,2.6,18.0,441.0,105.35,56.68
2016,5,17,7,45,781.5,86.0,2.65,19.0,492.0,150.86,85.19
2016,5,17,8,0,808.0,89.0,2.7,20.0,543.0,199.39,122.29
2016,5,17,8,15,826.5,92.0,2.75,20.5,591.5,249.02,164.06
2016,5,17,8,30,845.0,95.0,2.8,21.0,640.0,307.1,213.66
2016,5,17,8,45,859.5,97.5,2.9,21.5,684.5,358.23,258.02
2016,5,17,9,0,874.0,100.0,3.0,22.0,729.0,410.31,302.51
2016,5,17,9,15,885.0,101.5,3.0,22.0,768.5,460.85,345.41
2016,5,17,9,30,896.0,103.0,3.0,22.0,808.0,511.58,387.39
2016,5,17,9,45,905.0,104.5,3.05,22.5,841.5,561.25,426.81
2016,5,17,10,0,914.0,106.0,3.1,23.0,875.0,610.5,464.76
2016,5,17,10,15,919.5,107.0,3.1,23.0,902.5,656.57,500.15
2016,5,17,10,30,925.0,108.0,3.1,23.0,930.0,701.51,533.9
2016,5,17,10,45,928.5,109.5,3.1,23.5,950.0,744.17,564.19
2016,5,17,11,0,932.0,111.0,3.1,24.0,970.0,785.19,590.94
2016,5,17,11,15,934.5,111.5,3.1,24.0,982.5,822.76,616.13
2016,5,17,11,30,937.0,112.0,3.1,24.0,995.0,858.29,639.78
2016,5,17,11,45,936.5,113.0,3.15,24.5,999.5,889.61,659.51
2016,5,17,12,0,936.0,114.0,3.2,25.0,1004.0,918.47,677.51
2016,5,17,12,15,935.5,113.5,3.25,25.0,1001.5,943.33,694.16
2016,5,17,12,30,935.0,113.0,3.3,25.0,999.0,965.47,709.08
2016,5,17,12,45,934.0,112.0,3.4,25.0,988.5,983.81,721.93
2016,5,17,13,0,933.0,111.0,3.5,25.0,978.0,999.17,732.96
2016,5,17,13,15,929.0,110.0,3.6,25.0,960.5,1008.59,740.22
2016,5,17,13,30,925.0,109.0,3.7,25.0,943.0,1014.83,745.55
2016,5,17,13,45,918.5,108.5,3.8,25.0,918.0,1015.96,747.67
2016,5,17,14,0,912.0,108.0,3.9,25.0,893.0,1013.91,747.85
2016,5,17,14,15,904.0,107.0,3.95,24.5,861.5,1006.71,745.89
2016,5,17,14,30,896.0,106.0,4.0,24.0,830.0,996.44,742.01
2016,5,17,14,45,886.0,104.0,4.1,24.0,792.5,980.15,733.03
2016,5,17,15,0,876.0,102.0,4.2,24.0,755.0,961.0,722.18
2016,5,17,15,15,863.0,100.0,4.25,24.0,712.5,936.31,707.28
2016,5,17,15,30,850.0,98.0,4.3,24.0,670.0,909.17,690.69
2016,5,17,15,45,833.5,95.0,4.4,24.0,623.5,883.15,675.04
2016,5,17,16,0,817.0,92.0,4.5,24.0,577.0,847.34,652.4
2016,5,17,16,15,795.0,89.0,4.5,23.5,527.5,805.06,625.71
2016,5,17,16,30,773.0,86.0,4.5,23.0,478.0,761.57,597.65
2016,5,17,16,45,742.5,82.5,4.55,22.5,426.0,709.76,563.02
2016,5,17,17,0,712.0,79.0,4.6,22.0,374.0,657.83,527.34
2016,5,17,17,15,672.0,74.0,4.5,21.0,322.5,601.32,487.4
2016,5,17,17,30,632.0,69.0,4.4,20.0,271.0,542.62,443.69
2016,5,17,17,45,570.5,62.5,4.35,19.5,220.5,469.84,385.41
2016,5,17,18,0,509.0,56.0,4.3,19.0,170.0,400.99,328.09
2016,5,17,18,15,422.5,47.0,4.1,18.5,125.0,319.48,258.36
2016,5,17,18,30,336.0,38.0,3.9,18.0,80.0,245.2,192.37
2016,5,17,18,45,204.0,25.0,3.75,17.5,47.0,151.51,97.7
2016,5,17,19,0,72.0,12.0,3.6,17.0,14.0,41.62,0.0
2016,5,17,19,15,36.0,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,15.5,2.1,13.5,24.5,12.18,0.0
2016,5,18,5,30,205.0,31.0,2.1,14.0,49.0,24.16,13.85
2016,5,18,5,45,304.0,43.0,2.15,14.5,90.0,32.91,22.99
2016,5,18,6,0,403.0,55.0,2.2,15.0,131.0,41.88,31.37
2016,5,18,6,15,470.5,63.5,2.0,15.0,178.5,46.5,35.8
2016,5,18,6,30,538.0,72.0,1.8,15.0,226.0,50.89,39.83
2016,5,18,6,45,586.0,78.5,1.65,15.5,276.5,53.35,41.93
2016,5,18,7,0,634.0,85.0,1.5,16.0,327.0,55.65,43.79
2016,5,18,7,15,668.5,90.0,1.4,16.5,377.5,65.55,43.3
2016,5,18,7,30,703.0,95.0,1.3,17.0,428.0,107.24,59.72
2016,5,18,7,45,730.0,98.5,1.2,18.0,478.0,156.33,91.8
2016,5,18,8,0,757.0,102.0,1.1,19.0,528.0,202.67,126.94
2016,5,18,8,15,776.0,105.0,1.15,19.0,575.0,249.78,166.48
2016,5,18,8,30,795.0,108.0,1.2,19.0,622.0,298.82,208.8
2016,5,18,8,45,809.5,111.0,1.25,19.5,665.0,348.16,251.13
2016,5,18,9,0,824.0,114.0,1.3,20.0,708.0,398.59,293.58
2016,5,18,9,15,835.0,116.0,1.4,20.5,746.0,452.7,337.86
2016,5,18,9,30,846.0,118.0,1.5,21.0,784.0,501.49,377.12
2016,5,18,9,45,858.0,118.0,1.6,21.5,818.0,549.2,414.56
2016,5,18,10,0,870.0,118.0,1.7,22.0,852.0,596.81,450.92
2016,5,18,10,15,876.5,119.0,1.8,22.0,878.5,641.59,485.23
2016,5,18,10,30,883.0,120.0,1.9,22.0,905.0,685.4,518.16
2016,5,18,10,45,885.0,122.5,2.05,22.0,924.0,726.24,548.69
2016,5,18,11,0,887.0,125.0,2.2,22.0,943.0,765.43,576.58
2016,5,18,11,15,889.5,125.5,2.3,22.0,955.5,801.47,601.33
2016,5,18,11,30,892.0,126.0,2.4,22.0,968.0,835.61,624.72
2016,5,18,11,45,891.5,127.5,2.5,22.5,973.0,866.1,644.38
2016,5,18,12,0,891.0,129.0,2.6,23.0,978.0,894.29,662.44
2016,5,18,12,15,890.5,129.0,2.6,22.5,975.5,918.68,679.75
2016,5,18,12,30,890.0,129.0,2.6,22.0,973.0,940.5,695.47
2016,5,18,12,45,889.5,127.5,2.65,22.0,963.5,958.2,707.65
2016,5,18,13,0,889.0,126.0,2.7,22.0,954.0,973.08,718.09
2016,5,18,13,15,885.0,125.0,2.8,22.0,937.0,982.17,725.29
2016,5,18,13,30,881.0,124.0,2.9,22.0,920.0,988.23,730.67
2016,5,18,13,45,877.5,122.0,3.0,22.0,896.5,990.7,733.81
2016,5,18,14,0,874.0,120.0,3.1,22.0,873.0,990.09,735.07
2016,5,18,14,15,866.5,118.5,3.25,21.5,842.5,983.06,733.97
2016,5,18,14,30,859.0,117.0,3.4,21.0,812.0,973.05,730.95
2016,5,18,14,45,847.0,116.0,3.6,21.0,775.0,956.36,722.36
2016,5,18,15,0,835.0,115.0,3.8,21.0,738.0,945.3,717.6
2016,5,18,15,15,821.5,112.5,3.95,20.5,696.5,920.31,704.2
2016,5,18,15,30,808.0,110.0,4.1,20.0,655.0,892.94,689.03
2016,5,18,15,45,786.0,109.0,4.25,20.0,608.5,857.38,666.52
2016,5,18,16,0,764.0,108.0,4.4,20.0,562.0,820.18,642.65
2016,5,18,16,15,740.5,104.0,4.45,19.5,513.5,776.83,614.76
2016,5,18,16,30,717.0,100.0,4.5,19.0,465.0,736.6,588.61
2016,5,18,16,45,689.0,94.5,4.6,18.5,415.0,686.32,554.44
2016,5,18,17,0,661.0,89.0,4.7,18.0,365.0,635.94,519.19
2016,5,18,17,15,619.5,83.0,4.75,17.5,314.5,575.31,474.54
2016,5,18,17,30,578.0,77.0,4.8,17.0,264.0,516.22,428.4
2016,5,18,17,45,523.5,69.0,4.85,16.5,215.0,448.16,373.08
2016,5,18,18,0,469.0,61.0,4.9,16.0,166.0,383.46,318.38
2016,5,18,18,15,383.0,51.0,4.9,15.5,122.5,302.55,248.3
2016,5,18,18,30,297.0,41.0,4.9,15.0,79.0,227.11,180.89
2016,5,18,18,45,174.0,27.0,4.9,15.0,46.5,139.15,92.93
2016,5,18,19,0,51.0,13.0,4.9,15.0,14.0,33.86,0.0
2016,5,18,19,15,25.5,6.5,4.9,14.5,7.0,6.2,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,79.0,18.0,6.45,12.0,25.5,15.09,0.0
2016,5,19,5,30,158.0,36.0,6.7,12.0,51.0,28.16,17.37
2016,5,19,5,45,260.0,50.0,6.95,12.0,91.5,38.39,28.02
2016,5,19,6,0,362.0,64.0,7.2,12.0,132.0,48.2,37.37
2016,5,19,6,15,431.5,73.5,7.25,12.0,179.5,54.09,43.01
2016,5,19,6,30,501.0,83.0,7.3,12.0,227.0,60.1,48.56
2016,5,19,6,45,433.5,106.0,7.4,12.5,248.0,74.45,61.31
2016,5,19,7,0,366.0,129.0,7.5,13.0,269.0,88.35,73.43
2016,5,19,7,15,441.5,133.5,7.3,13.0,326.5,96.6,71.83
2016,5,19,7,30,517.0,138.0,7.1,13.0,384.0,130.02,86.26
2016,5,19,7,45,553.0,143.0,6.95,13.5,433.0,165.58,109.42
2016,5,19,8,0,589.0,148.0,6.8,14.0,482.0,205.84,140.74
2016,5,19,8,15,625.5,152.0,6.85,14.0,533.5,249.39,177.65
2016,5,19,8,30,662.0,156.0,6.9,14.0,585.0,296.81,219.17
2016,5,19,8,45,749.0,139.5,6.95,14.5,656.0,348.03,262.82
2016,5,19,9,0,836.0,123.0,7.0,15.0,727.0,411.73,317.01
2016,5,19,9,15,849.0,125.5,6.9,15.0,767.5,462.62,362.18
2016,5,19,9,30,862.0,128.0,6.8,15.0,808.0,514.03,406.84
2016,5,19,9,45,869.0,131.5,6.75,15.5,841.5,567.05,450.88
2016,5,19,10,0,876.0,135.0,6.7,16.0,875.0,615.3,490.13
2016,5,19,10,15,883.0,136.5,6.65,16.0,902.5,661.18,527.6
2016,5,19,10,30,890.0,138.0,6.6,16.0,930.0,706.15,563.58
2016,5,19,10,45,897.5,137.5,6.6,16.5,951.5,748.66,596.09
2016,5,19,11,0,905.0,137.0,6.6,17.0,973.0,789.88,626.08
2016,5,19,11,15,907.0,138.0,6.65,17.0,985.5,826.72,653.06
2016,5,19,11,30,909.0,139.0,6.7,17.0,998.0,861.6,678.54
2016,5,19,11,45,910.0,139.0,6.75,17.5,1003.0,892.66,699.83
2016,5,19,12,0,911.0,139.0,6.8,18.0,1008.0,921.42,719.37
2016,5,19,12,15,910.5,139.0,6.85,18.0,1005.5,946.44,737.59
2016,5,19,12,30,910.0,139.0,6.9,18.0,1003.0,968.85,754.0
2016,5,19,12,45,916.5,133.0,7.0,18.0,995.5,989.33,769.35
2016,5,19,13,0,923.0,127.0,7.1,18.0,988.0,1006.97,782.8
2016,5,19,13,15,629.0,272.0,7.3,17.5,854.0,897.15,704.45
2016,5,19,13,30,335.0,417.0,7.5,17.0,720.0,758.94,595.45
2016,5,19,13,45,418.5,371.0,7.75,17.0,739.5,809.79,638.0
2016,5,19,14,0,502.0,325.0,8.0,17.0,759.0,851.0,673.0
2016,5,19,14,15,694.5,223.0,8.1,17.0,799.5,940.76,746.15
2016,5,19,14,30,887.0,121.0,8.2,17.0,840.0,1005.41,795.05
2016,5,19,14,45,673.0,199.0,8.3,17.0,730.5,893.4,713.43
2016,5,19,15,0,459.0,277.0,8.4,17.0,621.0,763.53,612.21
2016,5,19,15,15,644.5,196.0,8.45,16.5,649.0,852.24,687.84
2016,5,19,15,30,830.0,115.0,8.5,16.0,677.0,919.91,742.1
2016,5,19,15,45,724.0,133.0,8.55,15.5,599.0,834.06,679.77
2016,5,19,16,0,618.0,151.0,8.6,15.0,521.0,746.07,614.8
2016,5,19,16,15,567.0,151.5,8.7,14.5,468.0,687.97,572.08
2016,5,19,16,30,516.0,152.0,8.8,14.0,415.0,625.28,523.83
2016,5,19,16,45,302.5,161.0,8.9,14.0,311.0,436.43,367.31
2016,5,19,17,0,89.0,170.0,9.0,14.0,207.0,252.53,210.13
2016,5,19,17,15,78.0,149.0,8.95,13.5,178.5,219.87,183.39
2016,5,19,17,30,67.0,128.0,8.9,13.0,150.0,187.66,156.38
2016,5,19,17,45,55.0,106.0,8.85,13.0,122.0,153.87,127.24
2016,5,19,18,0,43.0,84.0,8.8,13.0,94.0,120.46,98.01
2016,5,19,18,15,28.0,63.5,8.8,12.5,69.5,87.79,69.23
2016,5,19,18,30,13.0,43.0,8.8,12.0,45.0,55.35,40.55
2016,5,19,18,45,6.5,26.0,8.8,12.0,27.0,29.0,15.66
2016,5,19,19,0,0.0,9.0,8.8,12.0,9.0,8.58,0.0
2016,5,19,19,15,0.0,4.5,8.85,12.0,4.5,4.29,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,91.0,18.0,7.7,11.0,27.0,14.17,0.0
2016,5,20,5,30,182.0,36.0,7.7,11.0,54.0,28.14,17.59
2016,5,20,5,45,288.5,48.5,7.7,11.5,95.5,37.17,27.05
2016,5,20,6,0,395.0,61.0,7.7,12.0,137.0,45.86,35.3
2016,5,20,6,15,464.5,70.0,7.65,12.0,185.5,52.01,41.15
2016,5,20,6,30,534.0,79.0,7.6,12.0,234.0,56.58,45.4
2016,5,20,6,45,586.0,85.0,7.6,12.5,285.5,58.37,46.91
2016,5,20,7,0,638.0,91.0,7.6,13.0,337.0,60.07,48.24
2016,5,20,7,15,673.0,96.5,7.55,13.0,388.5,73.14,48.43
2016,5,20,7,30,708.0,102.0,7.5,13.0,440.0,115.49,66.88
2016,5,20,7,45,525.0,162.0,7.5,13.5,428.0,178.47,121.36
2016,5,20,8,0,342.0,222.0,7.5,14.0,416.0,228.3,169.9
2016,5,20,8,15,572.0,169.0,7.45,14.0,526.5,252.13,182.09
2016,5,20,8,30,802.0,116.0,7.4,14.0,637.0,309.79,225.86
2016,5,20,8,45,815.5,120.0,7.4,14.0,680.5,359.93,271.81
2016,5,20,9,0,829.0,124.0,7.4,14.0,724.0,411.09,318.21
2016,5,20,9,15,840.5,126.5,7.35,14.0,763.0,460.95,362.86
2016,5,20,9,30,852.0,129.0,7.3,14.0,802.0,511.21,406.92
2016,5,20,9,45,586.0,257.5,7.3,14.5,729.5,518.52,413.81
2016,5,20,10,0,320.0,386.0,7.3,15.0,657.0,509.55,404.79
2016,5,20,10,15,276.5,411.0,7.25,15.0,650.0,522.67,414.92
2016,5,20,10,30,233.0,436.0,7.2,15.0,643.0,536.67,425.13
2016,5,20,10,45,347.5,406.0,7.2,15.0,723.0,601.79,477.86
2016,5,20,11,0,462.0,376.0,7.2,15.0,803.0,676.81,537.81
2016,5,20,11,15,455.5,384.5,7.15,15.0,810.0,702.08,556.85
2016,5,20,11,30,449.0,393.0,7.1,15.0,817.0,726.18,574.94
2016,5,20,11,45,432.0,399.5,7.1,15.0,810.0,738.51,584.03
2016,5,20,12,0,415.0,406.0,7.1,15.0,803.0,748.93,591.63
2016,5,20,12,15,377.5,425.0,7.1,15.0,785.5,748.24,590.2
2016,5,20,12,30,340.0,444.0,7.1,15.0,768.0,747.0,588.31
2016,5,20,12,45,391.0,415.0,7.1,15.0,783.5,779.21,614.57
2016,5,20,13,0,442.0,386.0,7.1,15.0,799.0,817.7,645.23
2016,5,20,13,15,393.0,401.5,7.1,15.0,763.5,790.45,623.95
2016,5,20,13,30,344.0,417.0,7.1,15.0,728.0,767.89,606.14
2016,5,20,13,45,382.5,385.0,7.1,15.0,722.5,779.87,617.51
2016,5,20,14,0,421.0,353.0,7.1,15.0,717.0,800.56,635.13
2016,5,20,14,15,403.5,348.5,7.05,15.0,687.5,783.2,622.37
2016,5,20,14,30,386.0,344.0,7.0,15.0,658.0,752.79,600.19
2016,5,20,14,45,415.0,314.0,7.0,15.0,637.5,762.03,609.4
2016,5,20,15,0,444.0,284.0,7.0,15.0,617.0,757.01,608.07
2016,5,20,15,15,621.5,204.0,6.95,14.5,641.5,839.58,678.59
2016,5,20,15,30,799.0,124.0,6.9,14.0,666.0,902.08,728.25
2016,5,20,15,45,532.0,189.5,6.85,14.0,540.0,717.89,587.65
2016,5,20,16,0,265.0,255.0,6.8,14.0,414.0,532.31,436.44
2016,5,20,16,15,487.0,182.5,6.7,13.5,443.5,649.42,537.96
2016,5,20,16,30,709.0,110.0,6.6,13.0,473.0,743.71,616.74
2016,5,20,16,45,679.5,104.0,6.55,13.0,422.5,691.89,577.3
2016,5,20,17,0,650.0,98.0,6.5,13.0,372.0,640.04,537.7
2016,5,20,17,15,606.5,92.0,6.4,12.5,320.5,578.23,489.63
2016,5,20,17,30,563.0,86.0,6.3,12.0,269.0,518.02,440.6
2016,5,20,17,45,502.5,77.5,6.2,12.0,220.0,445.79,379.2
2016,5,20,18,0,442.0,69.0,6.1,12.0,171.0,377.28,319.23
2016,5,20,18,15,354.0,58.0,5.95,12.0,126.5,293.23,244.7
2016,5,20,18,30,266.0,47.0,5.8,12.0,82.0,220.22,178.15
2016,5,20,18,45,152.0,31.0,5.7,12.0,49.5,136.3,95.96
2016,5,20,19,0,38.0,15.0,5.6,12.0,17.0,30.41,0.0
2016,5,20,19,15,19.0,7.5,5.5,12.0,8.5,14.36,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,3.3,12.0,21.0,15.06,0.0
2016,5,21,5,30,75.0,34.0,3.4,12.0,42.0,27.84,17.44
2016,5,21,5,45,119.5,53.0,3.55,12.0,73.0,42.45,31.68
2016,5,21,6,0,164.0,72.0,3.7,12.0,104.0,56.58,44.88
2016,5,21,6,15,197.0,91.5,3.75,12.0,141.0,70.55,57.75
2016,5,21,6,30,230.0,111.0,3.8,12.0,178.0,84.0,69.94
2016,5,21,6,45,262.5,126.0,3.85,12.5,216.5,93.9,78.58
2016,5,21,7,0,295.0,141.0,3.9,13.0,255.0,103.37,86.64
2016,5,21,7,15,230.0,171.0,3.95,13.0,268.0,127.55,99.47
2016,5,21,7,30,165.0,201.0,4.0,13.0,281.0,166.46,128.66
2016,5,21,7,45,96.0,207.0,4.1,13.5,255.0,182.49,142.91
2016,5,21,8,0,27.0,213.0,4.2,14.0,229.0,183.31,145.88
2016,5,21,8,15,19.5,214.5,4.3,14.0,226.5,194.41,154.94
2016,5,21,8,30,12.0,216.0,4.4,14.0,224.0,196.29,156.4
2016,5,21,8,45,43.5,269.5,4.5,14.0,301.0,244.42,194.2
2016,5,21,9,0,75.0,323.0,4.6,14.0,378.0,302.78,240.07
2016,5,21,9,15,130.0,350.5,4.6,14.0,451.5,347.98,275.24
2016,5,21,9,30,185.0,378.0,4.6,14.0,525.0,406.18,320.78
2016,5,21,9,45,249.5,382.5,4.6,14.0,589.5,450.51,355.76
2016,5,21,10,0,314.0,387.0,4.6,14.0,654.0,507.33,400.39
2016,5,21,10,15,165.5,344.5,4.55,14.0,486.0,404.97,320.65
2016,5,21,10,30,17.0,302.0,4.5,14.0,318.0,287.81,226.9
2016,5,21,10,45,62.5,378.5,4.45,14.0,436.5,385.81,304.26
2016,5,21,11,0,108.0,455.0,4.4,14.0,555.0,492.06,385.78
2016,5,21,11,15,159.5,464.5,4.35,14.0,614.5,547.1,428.0
2016,5,21,11,30,211.0,474.0,4.3,14.0,674.0,607.96,474.3
2016,5,21,11,45,204.5,477.5,4.3,14.0,672.5,617.94,481.32
2016,5,21,12,0,198.0,481.0,4.3,14.0,671.0,627.09,487.97
2016,5,21,12,15,207.0,471.0,4.3,14.0,669.0,636.49,495.45
2016,5,21,12,30,216.0,461.0,4.3,14.0,667.0,645.31,502.55
2016,5,21,12,45,209.0,464.0,4.3,14.0,662.0,651.22,506.88
2016,5,21,13,0,202.0,467.0,4.3,14.0,657.0,656.24,510.59
2016,5,21,13,15,327.5,415.0,4.3,14.0,715.5,741.28,577.55
2016,5,21,13,30,453.0,363.0,4.3,14.0,774.0,827.88,644.1
2016,5,21,13,45,404.5,375.0,4.35,14.0,735.0,800.64,623.48
2016,5,21,14,0,356.0,387.0,4.4,14.0,696.0,762.19,595.49
2016,5,21,14,15,270.5,389.5,4.35,14.0,619.5,685.57,537.67
2016,5,21,14,30,185.0,392.0,4.3,14.0,543.0,595.23,468.95
2016,5,21,14,45,250.0,361.0,4.3,14.0,555.5,640.98,506.78
2016,5,21,15,0,315.0,330.0,4.3,14.0,568.0,670.77,532.14
2016,5,21,15,15,349.5,300.5,4.25,14.0,550.0,669.96,533.73
2016,5,21,15,30,384.0,271.0,4.2,14.0,532.0,666.24,533.38
2016,5,21,15,45,350.5,258.0,4.2,14.0,483.5,616.48,496.45
2016,5,21,16,0,317.0,245.0,4.2,14.0,435.0,566.91,459.36
2016,5,21,16,15,500.0,179.0,4.15,14.0,449.5,657.01,534.91
2016,5,21,16,30,683.0,113.0,4.1,14.0,464.0,726.37,590.77
2016,5,21,16,45,661.5,104.5,4.1,14.0,415.5,678.77,555.85
2016,5,21,17,0,640.0,96.0,4.1,14.0,367.0,630.66,520.55
2016,5,21,17,15,598.5,90.0,4.1,13.5,317.0,570.7,475.63
2016,5,21,17,30,557.0,84.0,4.1,13.0,267.0,512.23,429.53
2016,5,21,17,45,502.0,75.5,4.1,13.0,218.5,443.86,372.93
2016,5,21,18,0,447.0,67.0,4.1,13.0,170.0,378.83,317.23
2016,5,21,18,15,365.0,56.0,3.9,12.5,126.5,296.99,246.24
2016,5,21,18,30,283.0,45.0,3.7,12.0,83.0,226.28,182.75
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,143.62,102.75
2016,5,21,19,0,60.0,15.0,3.4,12.0,18.0,49.37,0.0
2016,5,21,19,15,30.0,7.5,3.35,12.0,9.0,18.57,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,19.5,17.0,2.5,11.5,18.5,15.08,0.0
2016,5,22,5,30,39.0,34.0,2.6,12.0,37.0,29.12,18.64
2016,5,22,5,45,69.0,53.5,2.75,12.5,64.5,44.65,33.58
2016,5,22,6,0,99.0,73.0,2.9,13.0,92.0,59.79,47.56
2016,5,22,6,15,119.0,94.5,2.85,13.0,124.5,75.9,62.28
2016,5,22,6,30,139.0,116.0,2.8,13.0,157.0,91.55,76.34
2016,5,22,6,45,159.0,135.0,2.8,13.0,190.0,105.16,88.34
2016,5,22,7,0,179.0,154.0,2.8,13.0,223.0,118.38,99.77
2016,5,22,7,15,169.0,178.0,2.75,13.0,250.5,138.99,109.57
2016,5,22,7,30,159.0,202.0,2.7,13.0,278.0,167.08,129.09
2016,5,22,7,45,439.0,161.5,2.7,13.5,404.5,169.26,116.7
2016,5,22,8,0,719.0,121.0,2.7,14.0,531.0,210.37,138.18
2016,5,22,8,15,408.5,205.5,2.7,14.0,442.5,245.84,181.55
2016,5,22,8,30,98.0,290.0,2.7,14.0,354.0,269.21,211.55
2016,5,22,8,45,52.0,244.5,2.7,14.5,279.0,227.95,179.62
2016,5,22,9,0,6.0,199.0,2.7,15.0,204.0,183.16,144.26
2016,5,22,9,15,11.0,234.0,2.75,15.0,243.5,216.66,170.78
2016,5,22,9,30,16.0,269.0,2.8,15.0,283.0,250.8,197.41
2016,5,22,9,45,16.5,277.5,2.85,15.5,292.0,260.38,204.24
2016,5,22,10,0,17.0,286.0,2.9,16.0,301.0,270.0,211.13
2016,5,22,10,15,11.0,233.0,2.95,16.0,243.0,220.96,172.54
2016,5,22,10,30,5.0,180.0,3.0,16.0,185.0,170.03,132.17
2016,5,22,10,45,9.5,229.5,3.1,16.0,239.0,218.82,170.84
2016,5,22,11,0,14.0,279.0,3.2,16.0,293.0,268.16,209.3
2016,5,22,11,15,17.5,310.0,3.25,16.0,327.0,300.54,234.23
2016,5,22,11,30,21.0,341.0,3.3,16.0,361.0,333.48,259.46
2016,5,22,11,45,22.0,347.5,3.35,16.5,368.5,342.2,265.56
2016,5,22,12,0,23.0,354.0,3.4,17.0,376.0,351.01,271.79
2016,5,22,12,15,31.5,381.0,3.5,17.0,411.5,390.21,301.84
2016,5,22,12,30,40.0,408.0,3.6,17.0,447.0,427.67,330.31
2016,5,22,12,45,28.0,352.5,3.75,17.0,379.5,366.15,283.78
2016,5,22,13,0,16.0,297.0,3.9,17.0,312.0,296.33,230.42
2016,5,22,13,15,60.5,369.5,4.0,16.5,424.5,420.23,327.79
2016,5,22,13,30,105.0,442.0,4.1,16.0,537.0,541.0,420.26
2016,5,22,13,45,477.5,289.5,4.2,16.0,705.0,785.25,612.53
2016,5,22,14,0,850.0,137.0,4.3,16.0,873.0,986.7,759.36
2016,5,22,14,15,643.0,228.0,4.35,16.0,774.0,896.85,696.2
2016,5,22,14,30,436.0,319.0,4.4,16.0,675.0,787.57,613.57
2016,5,22,14,45,333.0,334.0,4.45,16.0,599.0,692.13,543.2
2016,5,22,15,0,230.0,349.0,4.5,16.0,523.0,596.29,470.55
2016,5,22,15,15,221.5,329.0,4.55,15.5,489.0,566.63,450.64
2016,5,22,15,30,213.0,309.0,4.6,15.0,455.0,536.2,429.54
2016,5,22,15,45,370.5,246.0,4.65,15.0,478.0,621.06,501.11
2016,5,22,16,0,528.0,183.0,4.7,15.0,501.0,697.78,565.02
2016,5,22,16,15,614.5,145.0,4.7,14.5,485.0,723.39,588.11
2016,5,22,16,30,701.0,107.0,4.7,14.0,469.0,734.8,599.66
2016,5,22,16,45,673.0,101.5,4.75,14.0,419.5,685.05,563.46
