Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,0,645.0,96.0,4.8,14.0,370.0,635.21,526.72
2016,5,22,17,15,604.5,89.5,4.8,13.5,319.5,575.18,481.51
2016,5,22,17,30,564.0,83.0,4.8,13.0,269.0,516.6,435.01
2016,5,22,17,45,514.5,74.0,4.8,13.0,221.5,450.95,380.31
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,388.24,326.23
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,309.84,257.72
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,236.43,191.78
2016,5,22,18,45,197.0,30.0,4.35,12.0,52.5,155.53,113.26
2016,5,22,19,0,89.0,16.0,4.2,12.0,19.0,70.09,0.0
2016,5,22,19,15,44.5,8.0,4.1,12.0,9.5,24.63,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,33.5,17.5,3.2,12.0,20.5,15.51,0.0
2016,5,23,5,30,67.0,35.0,3.3,12.0,41.0,29.93,19.42
2016,5,23,5,45,107.0,54.0,3.45,12.5,71.5,45.1,34.0
2016,5,23,6,0,147.0,73.0,3.6,13.0,102.0,57.27,45.35
2016,5,23,6,15,175.0,93.0,3.6,13.0,137.0,71.55,58.43
2016,5,23,6,30,203.0,113.0,3.6,13.0,172.0,85.28,70.8
2016,5,23,6,45,230.5,130.0,3.6,13.5,210.0,96.45,80.52
2016,5,23,7,0,258.0,147.0,3.6,14.0,248.0,107.15,89.59
2016,5,23,7,15,182.0,174.5,3.6,14.0,251.0,137.55,107.68
2016,5,23,7,30,106.0,202.0,3.6,14.0,254.0,163.51,127.7
2016,5,23,7,45,77.5,216.5,3.65,14.5,256.5,187.2,146.91
2016,5,23,8,0,49.0,231.0,3.7,15.0,259.0,200.34,158.08
2016,5,23,8,15,200.5,248.0,3.7,15.0,376.5,245.91,188.97
2016,5,23,8,30,352.0,265.0,3.7,15.0,494.0,306.64,233.7
2016,5,23,8,45,564.5,200.0,3.7,15.5,596.5,339.94,257.28
2016,5,23,9,0,777.0,135.0,3.7,16.0,699.0,403.49,307.27
2016,5,23,9,15,789.0,137.5,3.7,16.0,737.0,450.93,348.23
2016,5,23,9,30,801.0,140.0,3.7,16.0,775.0,498.88,388.74
2016,5,23,9,45,819.5,136.5,3.75,16.0,809.5,545.48,427.48
2016,5,23,10,0,838.0,133.0,3.8,16.0,844.0,595.54,467.94
2016,5,23,10,15,845.0,134.5,3.75,16.0,870.5,639.55,502.72
2016,5,23,10,30,852.0,136.0,3.7,16.0,897.0,682.72,536.1
2016,5,23,10,45,859.0,135.0,3.7,16.5,917.5,722.75,565.67
2016,5,23,11,0,866.0,134.0,3.7,17.0,938.0,761.54,592.8
2016,5,23,11,15,869.0,134.5,3.65,17.0,950.0,797.13,617.5
2016,5,23,11,30,872.0,135.0,3.6,17.0,962.0,830.93,640.74
2016,5,23,11,45,876.0,133.0,3.55,17.0,968.0,861.4,661.51
2016,5,23,12,0,880.0,131.0,3.5,17.0,974.0,889.81,680.76
2016,5,23,12,15,879.5,131.5,3.45,17.0,972.0,914.32,697.24
2016,5,23,12,30,879.0,132.0,3.4,17.0,970.0,936.34,712.01
2016,5,23,12,45,845.5,152.5,3.4,17.0,952.0,943.87,717.23
2016,5,23,13,0,812.0,173.0,3.4,17.0,934.0,956.65,726.27
2016,5,23,13,15,807.5,171.5,3.4,17.0,917.0,964.94,732.3
2016,5,23,13,30,803.0,170.0,3.4,17.0,900.0,970.34,736.51
2016,5,23,13,45,806.5,162.5,3.45,17.0,879.0,974.49,740.37
2016,5,23,14,0,810.0,155.0,3.5,17.0,858.0,975.61,742.31
2016,5,23,14,15,801.5,152.5,3.55,16.5,828.0,967.24,739.29
2016,5,23,14,30,793.0,150.0,3.6,16.0,798.0,956.02,734.45
2016,5,23,14,45,789.5,143.5,3.7,16.0,764.0,942.55,727.07
2016,5,23,15,0,786.0,137.0,3.8,16.0,730.0,926.24,717.76
2016,5,23,15,15,771.5,134.0,3.9,16.0,689.0,900.63,701.89
2016,5,23,15,30,757.0,131.0,4.0,16.0,648.0,872.77,684.38
2016,5,23,15,45,743.5,125.0,4.1,16.0,604.0,840.4,663.46
2016,5,23,16,0,730.0,119.0,4.2,16.0,560.0,810.59,644.21
2016,5,23,16,15,706.5,115.0,4.3,15.5,512.5,768.4,616.83
2016,5,23,16,30,683.0,111.0,4.4,15.0,465.0,725.3,588.33
2016,5,23,16,45,657.0,104.5,4.5,15.0,416.0,676.52,553.64
2016,5,23,17,0,631.0,98.0,4.6,15.0,367.0,627.54,517.98
2016,5,23,17,15,590.0,91.5,4.6,14.5,317.0,567.63,472.92
2016,5,23,17,30,549.0,85.0,4.6,14.0,267.0,509.2,426.8
2016,5,23,17,45,497.0,76.0,4.7,14.0,219.5,442.46,371.69
2016,5,23,18,0,445.0,67.0,4.8,14.0,172.0,378.86,317.31
2016,5,23,18,15,365.5,56.5,4.75,13.5,128.5,298.64,247.76
2016,5,23,18,30,286.0,46.0,4.7,13.0,85.0,229.62,185.83
2016,5,23,18,45,180.5,31.0,4.7,13.0,52.5,149.2,109.34
2016,5,23,19,0,75.0,16.0,4.7,13.0,20.0,64.49,0.0
2016,5,23,19,15,37.5,8.0,4.65,13.0,10.0,22.01,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,3.7,12.0,10.5,9.73,0.0
2016,5,24,5,30,0.0,21.0,3.8,12.0,21.0,19.48,10.74
2016,5,24,5,45,0.0,35.5,3.9,12.5,35.5,32.98,23.4
2016,5,24,6,0,0.0,50.0,4.0,13.0,50.0,45.98,35.35
2016,5,24,6,15,0.0,67.0,4.0,13.0,67.0,60.88,48.95
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,75.63,62.23
2016,5,24,6,45,0.0,102.0,4.0,13.5,102.0,91.03,75.74
2016,5,24,7,0,0.0,120.0,4.0,14.0,120.0,106.29,88.86
2016,5,24,7,15,12.5,149.0,4.0,14.0,155.5,130.47,104.49
2016,5,24,7,30,25.0,178.0,4.0,14.0,191.0,156.56,125.03
2016,5,24,7,45,17.0,183.0,4.0,14.0,192.5,163.19,130.22
2016,5,24,8,0,9.0,188.0,4.0,14.0,194.0,168.59,134.58
2016,5,24,8,15,7.5,190.5,4.0,14.0,195.5,172.32,137.31
2016,5,24,8,30,6.0,193.0,4.0,14.0,197.0,175.61,139.69
2016,5,24,8,45,62.0,265.0,4.0,14.5,310.0,247.43,195.68
2016,5,24,9,0,118.0,337.0,4.0,15.0,423.0,322.94,253.99
2016,5,24,9,15,82.0,336.5,4.0,15.0,398.0,324.08,255.18
2016,5,24,9,30,46.0,336.0,4.0,15.0,373.0,313.78,247.12
2016,5,24,9,45,192.0,359.0,4.0,15.5,521.0,408.83,321.04
2016,5,24,10,0,338.0,382.0,4.0,16.0,669.0,518.0,404.58
2016,5,24,10,15,327.5,398.5,4.0,16.0,684.5,544.97,424.83
2016,5,24,10,30,317.0,415.0,4.0,16.0,700.0,570.95,444.32
2016,5,24,10,45,597.5,275.0,4.0,16.0,825.0,660.91,517.54
2016,5,24,11,0,878.0,135.0,4.0,16.0,950.0,771.84,604.08
2016,5,24,11,15,881.0,135.5,4.0,16.0,963.0,807.85,628.96
2016,5,24,11,30,884.0,136.0,4.0,16.0,976.0,842.04,652.88
2016,5,24,11,45,887.5,135.0,4.05,16.5,982.0,873.35,673.64
2016,5,24,12,0,891.0,134.0,4.1,17.0,988.0,902.58,692.84
2016,5,24,12,15,891.0,133.5,4.1,17.0,986.0,926.92,709.64
2016,5,24,12,30,891.0,133.0,4.1,17.0,984.0,948.74,724.73
2016,5,24,12,45,883.5,136.0,4.15,17.0,972.5,964.25,735.82
2016,5,24,13,0,876.0,139.0,4.2,17.0,961.0,976.86,745.04
2016,5,24,13,15,872.0,138.0,4.25,17.0,944.0,986.0,752.02
2016,5,24,13,30,868.0,137.0,4.3,17.0,927.0,992.16,757.09
2016,5,24,13,45,864.0,134.5,4.35,17.0,903.5,993.8,759.23
2016,5,24,14,0,860.0,132.0,4.4,17.0,880.0,992.42,759.59
2016,5,24,14,15,852.0,130.5,4.45,16.5,849.5,985.14,757.5
2016,5,24,14,30,844.0,129.0,4.5,16.0,819.0,974.96,753.5
2016,5,24,14,45,836.0,125.5,4.55,16.0,783.0,968.43,750.72
2016,5,24,15,0,828.0,122.0,4.6,16.0,747.0,950.47,739.95
2016,5,24,15,15,814.5,119.0,4.65,16.0,706.0,925.15,724.04
2016,5,24,15,30,801.0,116.0,4.7,16.0,665.0,897.47,706.4
2016,5,24,15,45,475.0,192.5,4.8,16.0,512.5,670.92,539.11
2016,5,24,16,0,149.0,269.0,4.9,16.0,360.0,431.7,347.71
2016,5,24,16,15,81.0,224.0,4.9,15.5,273.0,306.17,248.53
2016,5,24,16,30,13.0,179.0,4.9,15.0,186.0,187.02,150.67
2016,5,24,16,45,6.5,141.0,4.95,15.0,144.5,142.24,114.1
2016,5,24,17,0,0.0,103.0,5.0,15.0,103.0,98.08,77.36
2016,5,24,17,15,0.0,89.0,5.0,14.5,89.0,84.4,66.23
2016,5,24,17,30,0.0,75.0,5.0,14.0,75.0,70.68,54.84
2016,5,24,17,45,0.0,61.5,5.0,14.0,61.5,57.43,43.56
2016,5,24,18,0,0.0,48.0,5.0,14.0,48.0,44.61,32.5
2016,5,24,18,15,0.0,36.0,4.9,13.5,36.0,33.43,22.78
2016,5,24,18,30,0.0,24.0,4.8,13.0,24.0,22.26,12.99
2016,5,24,18,45,0.0,15.0,4.75,13.0,15.0,13.9,5.21
2016,5,24,19,0,0.0,6.0,4.7,13.0,6.0,5.55,0.0
2016,5,24,19,15,0.0,3.0,4.6,13.0,3.0,2.86,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.5,3.1,12.0,10.5,9.73,0.0
2016,5,25,5,30,0.0,21.0,3.2,12.0,21.0,19.48,10.8
2016,5,25,5,45,0.0,36.0,3.3,12.5,36.0,33.45,23.83
2016,5,25,6,0,0.0,51.0,3.4,13.0,51.0,46.83,36.13
2016,5,25,6,15,0.0,68.0,3.4,13.0,68.0,61.71,49.7
2016,5,25,6,30,0.0,85.0,3.4,13.0,85.0,76.45,62.96
2016,5,25,6,45,0.0,102.5,3.4,13.5,102.5,91.46,76.1
2016,5,25,7,0,0.0,120.0,3.4,14.0,120.0,106.33,88.86
2016,5,25,7,15,0.0,130.5,3.45,14.0,130.5,116.03,92.61
2016,5,25,7,30,0.0,141.0,3.5,14.0,141.0,126.02,100.61
2016,5,25,7,45,0.0,148.0,3.55,14.0,148.0,133.08,106.11
2016,5,25,8,0,0.0,155.0,3.6,14.0,155.0,140.0,111.47
2016,5,25,8,15,5.0,182.5,3.7,14.0,186.0,165.16,131.55
2016,5,25,8,30,10.0,210.0,3.8,14.0,217.0,190.97,152.0
2016,5,25,8,45,6.5,195.0,3.9,14.5,199.5,178.81,141.63
2016,5,25,9,0,3.0,180.0,4.0,15.0,182.0,165.58,130.48
2016,5,25,9,15,5.0,192.5,4.05,15.0,196.5,178.11,140.33
2016,5,25,9,30,7.0,205.0,4.1,15.0,211.0,190.89,150.34
2016,5,25,9,45,47.5,302.5,4.2,15.5,343.0,292.18,230.23
2016,5,25,10,0,88.0,400.0,4.3,16.0,475.0,400.97,313.87
2016,5,25,10,15,91.5,415.0,4.3,16.0,495.5,423.2,330.44
2016,5,25,10,30,95.0,430.0,4.3,16.0,516.0,445.85,347.52
2016,5,25,10,45,60.0,391.0,4.35,16.0,446.0,395.19,308.37
2016,5,25,11,0,25.0,352.0,4.4,16.0,376.0,340.15,265.46
2016,5,25,11,15,461.5,236.0,4.4,16.0,675.0,575.32,456.68
2016,5,25,11,30,898.0,120.0,4.4,16.0,974.0,839.65,654.76
2016,5,25,11,45,901.5,119.0,4.4,16.0,980.0,871.17,675.31
2016,5,25,12,0,905.0,118.0,4.4,16.0,986.0,900.55,695.81
2016,5,25,12,15,904.5,118.0,4.45,16.0,984.0,925.02,713.23
2016,5,25,12,30,904.0,118.0,4.5,16.0,982.0,946.91,728.94
2016,5,25,12,45,897.0,120.5,4.6,16.5,971.0,962.45,739.28
2016,5,25,13,0,890.0,123.0,4.7,17.0,960.0,975.05,747.68
2016,5,25,13,15,886.5,122.5,4.85,17.0,943.0,985.09,756.29
2016,5,25,13,30,883.0,122.0,5.0,17.0,926.0,992.14,762.94
2016,5,25,13,45,881.5,118.5,5.15,17.0,903.5,995.05,766.84
2016,5,25,14,0,880.0,115.0,5.3,17.0,881.0,994.86,768.69
2016,5,25,14,15,873.0,113.5,5.4,17.0,851.0,988.31,765.81
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,978.79,760.96
2016,5,25,14,45,859.5,109.0,5.65,17.0,786.0,965.22,753.63
2016,5,25,15,0,853.0,106.0,5.8,17.0,751.0,948.81,744.3
2016,5,25,15,15,540.0,207.5,5.9,16.5,608.5,762.45,609.39
2016,5,25,15,30,227.0,309.0,6.0,16.0,466.0,549.44,440.9
2016,5,25,15,45,228.0,286.5,6.1,16.0,434.5,523.85,423.28
2016,5,25,16,0,229.0,264.0,6.2,16.0,403.0,497.18,404.04
2016,5,25,16,15,266.0,234.5,6.25,15.5,383.0,506.3,414.47
2016,5,25,16,30,303.0,205.0,6.3,15.0,363.0,497.83,411.11
2016,5,25,16,45,499.0,144.5,6.35,15.0,373.0,591.25,491.72
2016,5,25,17,0,695.0,84.0,6.4,15.0,383.0,660.93,550.05
2016,5,25,17,15,657.0,79.0,6.35,14.5,332.5,602.84,505.74
2016,5,25,17,30,619.0,74.0,6.3,14.0,282.0,545.96,461.07
2016,5,25,17,45,557.5,68.5,6.3,14.0,232.5,474.52,401.16
2016,5,25,18,0,496.0,63.0,6.3,14.0,183.0,406.85,342.62
2016,5,25,18,15,415.0,54.0,6.2,13.5,138.0,328.09,273.66
2016,5,25,18,30,334.0,45.0,6.1,13.0,93.0,255.75,208.45
2016,5,25,18,45,208.0,32.0,6.1,13.0,58.0,163.75,122.81
2016,5,25,19,0,82.0,19.0,6.1,13.0,23.0,66.31,0.0
2016,5,25,19,15,41.0,9.5,6.05,13.0,11.5,24.9,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,84.5,20.0,4.1,13.0,28.5,16.75,0.65
2016,5,26,5,30,169.0,40.0,4.1,13.0,57.0,31.16,20.6
2016,5,26,5,45,259.0,53.5,4.1,13.0,97.5,40.87,30.29
2016,5,26,6,0,349.0,67.0,4.1,13.0,138.0,50.17,39.09
2016,5,26,6,15,415.0,77.0,4.05,13.0,184.5,56.36,44.93
2016,5,26,6,30,481.0,87.0,4.0,13.0,231.0,62.27,50.32
2016,5,26,6,45,525.5,95.5,4.0,13.5,280.0,66.28,53.76
2016,5,26,7,0,570.0,104.0,4.0,14.0,329.0,69.54,56.43
2016,5,26,7,15,606.0,110.5,3.95,14.0,379.0,88.5,58.37
2016,5,26,7,30,642.0,117.0,3.9,14.0,429.0,128.31,78.08
2016,5,26,7,45,668.0,122.5,3.85,14.5,477.5,170.18,107.07
2016,5,26,8,0,694.0,128.0,3.8,15.0,526.0,215.04,143.01
2016,5,26,8,15,715.0,132.0,3.75,15.0,572.0,260.43,182.26
2016,5,26,8,30,736.0,136.0,3.7,15.0,618.0,308.0,224.3
2016,5,26,8,45,754.5,138.0,3.65,15.5,661.5,360.25,269.67
2016,5,26,9,0,773.0,140.0,3.6,16.0,705.0,408.44,311.21
2016,5,26,9,15,786.0,142.5,3.5,16.0,743.0,456.03,352.04
2016,5,26,9,30,799.0,145.0,3.4,16.0,781.0,504.24,392.36
2016,5,26,9,45,805.0,149.5,3.35,16.5,812.5,550.85,429.73
2016,5,26,10,0,811.0,154.0,3.3,17.0,844.0,597.06,465.67
2016,5,26,10,15,818.5,155.5,3.2,17.0,870.5,641.04,499.76
2016,5,26,10,30,826.0,157.0,3.1,17.0,897.0,684.35,532.51
2016,5,26,10,45,832.0,157.5,3.05,17.5,917.0,724.88,561.66
2016,5,26,11,0,838.0,158.0,3.0,18.0,937.0,764.25,589.21
2016,5,26,11,15,841.0,159.0,3.0,18.0,950.0,800.42,614.12
2016,5,26,11,30,844.0,160.0,3.0,18.0,963.0,834.91,637.71
2016,5,26,11,45,847.5,159.0,3.0,18.5,969.0,866.15,657.69
2016,5,26,12,0,851.0,158.0,3.0,19.0,975.0,890.27,672.65
2016,5,26,12,15,850.5,157.5,3.1,19.0,973.0,913.48,689.01
2016,5,26,12,30,850.0,157.0,3.2,19.0,971.0,934.3,703.8
2016,5,26,12,45,859.0,149.5,3.3,19.0,964.5,954.93,718.56
2016,5,26,13,0,868.0,142.0,3.4,19.0,958.0,972.98,731.66
2016,5,26,13,15,864.5,141.5,3.6,19.0,942.0,983.05,740.19
2016,5,26,13,30,861.0,141.0,3.8,19.0,926.0,990.2,746.89
2016,5,26,13,45,854.5,140.0,4.05,19.0,902.0,990.96,749.67
2016,5,26,14,0,848.0,139.0,4.3,19.0,878.0,988.75,750.49
2016,5,26,14,15,840.0,137.5,4.55,19.0,848.0,990.43,754.6
2016,5,26,14,30,832.0,136.0,4.8,19.0,818.0,980.55,751.01
2016,5,26,14,45,820.0,134.5,5.05,19.0,782.0,963.93,742.67
2016,5,26,15,0,808.0,133.0,5.3,19.0,746.0,944.64,732.33
2016,5,26,15,15,794.5,130.5,5.45,18.5,705.5,920.29,718.98
2016,5,26,15,30,781.0,128.0,5.6,18.0,665.0,893.6,703.77
2016,5,26,15,45,763.0,125.0,5.75,18.0,620.0,860.07,681.97
2016,5,26,16,0,745.0,122.0,5.9,18.0,575.0,829.43,662.07
2016,5,26,16,15,722.0,117.5,5.95,17.5,527.0,786.74,633.63
2016,5,26,16,30,699.0,113.0,6.0,17.0,479.0,743.05,603.94
2016,5,26,16,45,667.0,108.5,6.05,16.5,429.0,691.37,567.41
2016,5,26,17,0,635.0,104.0,6.1,16.0,379.0,639.8,530.09
2016,5,26,17,15,594.0,97.5,6.05,15.5,328.5,579.65,484.18
2016,5,26,17,30,553.0,91.0,6.0,15.0,278.0,520.9,437.39
2016,5,26,17,45,491.0,83.5,6.0,15.0,229.0,448.86,377.36
2016,5,26,18,0,429.0,76.0,6.0,15.0,180.0,378.21,316.89
2016,5,26,18,15,348.0,64.5,5.85,14.5,135.5,300.57,249.37
2016,5,26,18,30,267.0,53.0,5.7,14.0,91.0,230.05,186.43
2016,5,26,18,45,160.5,36.5,5.6,13.5,57.0,147.97,111.0
2016,5,26,19,0,54.0,20.0,5.5,13.0,23.0,56.09,0.0
2016,5,26,19,15,27.0,10.0,5.35,12.5,11.5,20.0,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,77.5,20.5,2.6,12.0,29.0,17.14,1.59
2016,5,27,5,30,155.0,41.0,2.5,12.0,58.0,33.27,22.57
2016,5,27,5,45,248.0,55.5,2.4,12.5,99.0,42.41,31.75
2016,5,27,6,0,341.0,70.0,2.3,13.0,140.0,52.46,41.15
2016,5,27,6,15,407.0,81.0,2.15,13.0,186.5,59.34,47.6
2016,5,27,6,30,473.0,92.0,2.0,13.0,233.0,65.9,53.56
2016,5,27,6,45,527.5,98.5,1.85,13.5,284.0,68.73,55.94
2016,5,27,7,0,582.0,105.0,1.7,14.0,335.0,70.31,57.09
2016,5,27,7,15,617.5,111.0,1.55,14.5,385.0,90.02,58.82
2016,5,27,7,30,653.0,117.0,1.4,15.0,435.0,129.98,78.35
2016,5,27,7,45,687.0,119.5,1.3,15.5,485.5,171.11,106.06
2016,5,27,8,0,721.0,122.0,1.2,16.0,536.0,216.06,141.2
2016,5,27,8,15,741.5,125.5,1.1,16.5,582.5,262.29,180.05
2016,5,27,8,30,762.0,129.0,1.0,17.0,629.0,315.89,225.18
2016,5,27,8,45,783.0,129.5,0.9,17.5,673.0,363.4,265.13
2016,5,27,9,0,804.0,130.0,0.8,18.0,717.0,412.69,305.53
2016,5,27,9,15,815.5,132.0,0.75,18.5,755.0,460.67,344.03
2016,5,27,9,30,827.0,134.0,0.7,19.0,793.0,509.08,381.49
2016,5,27,9,45,848.0,129.0,0.7,19.5,829.0,560.44,420.11
2016,5,27,10,0,869.0,124.0,0.7,20.0,865.0,608.43,455.24
2016,5,27,10,15,875.5,125.5,0.75,20.0,891.5,653.3,488.52
2016,5,27,10,30,882.0,127.0,0.8,20.0,918.0,697.23,520.43
2016,5,27,10,45,888.0,126.5,0.9,20.5,938.0,737.99,549.2
2016,5,27,11,0,894.0,126.0,1.0,21.0,958.0,777.39,575.19
2016,5,27,11,15,896.5,127.0,1.25,21.0,971.0,813.86,601.78
2016,5,27,11,30,899.0,128.0,1.5,21.0,984.0,848.45,627.02
2016,5,27,11,45,901.0,127.5,1.75,21.5,989.5,879.26,648.42
2016,5,27,12,0,903.0,127.0,2.0,22.0,995.0,907.89,668.26
2016,5,27,12,15,902.5,127.0,2.25,22.0,992.5,932.42,686.63
2016,5,27,12,30,902.0,127.0,2.5,22.0,990.0,954.41,703.34
2016,5,27,12,45,898.0,127.5,2.8,22.5,980.0,970.92,715.52
2016,5,27,13,0,894.0,128.0,3.1,23.0,970.0,984.56,725.77
2016,5,27,13,15,890.5,127.5,3.3,22.5,953.0,994.75,735.81
2016,5,27,13,30,887.0,127.0,3.5,22.0,936.0,1001.94,744.0
2016,5,27,13,45,880.0,126.5,3.7,22.0,912.0,1002.68,746.56
2016,5,27,14,0,873.0,126.0,3.9,22.0,888.0,1000.39,747.2
2016,5,27,14,15,865.5,124.5,4.0,22.0,858.0,993.56,744.23
2016,5,27,14,30,858.0,123.0,4.1,22.0,828.0,983.79,739.4
2016,5,27,14,45,847.5,121.5,4.2,22.0,791.5,968.24,730.72
2016,5,27,15,0,837.0,120.0,4.3,22.0,755.0,958.52,726.13
2016,5,27,15,15,824.0,117.5,4.3,21.5,714.5,934.19,712.33
2016,5,27,15,30,811.0,115.0,4.3,21.0,674.0,907.46,696.87
2016,5,27,15,45,793.5,112.5,4.35,21.0,628.5,874.37,675.75
2016,5,27,16,0,776.0,110.0,4.4,21.0,583.0,839.43,653.17
2016,5,27,16,15,754.0,106.5,4.4,20.5,535.0,797.79,626.55
2016,5,27,16,30,732.0,103.0,4.4,20.0,487.0,759.18,601.7
2016,5,27,16,45,701.0,99.0,4.4,20.0,436.5,707.93,565.77
2016,5,27,17,0,670.0,95.0,4.4,20.0,386.0,656.72,529.19
2016,5,27,17,15,631.0,89.0,4.35,19.5,335.5,597.48,486.3
2016,5,27,17,30,592.0,83.0,4.3,19.0,285.0,539.5,442.13
2016,5,27,17,45,535.5,76.0,4.25,18.5,235.5,470.35,387.14
2016,5,27,18,0,479.0,69.0,4.2,18.0,186.0,404.5,332.84
2016,5,27,18,15,399.5,58.5,4.05,17.5,141.0,325.28,265.7
2016,5,27,18,30,320.0,48.0,3.9,17.0,96.0,251.18,201.09
2016,5,27,18,45,208.0,34.0,3.8,16.5,60.5,166.85,124.83
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,81.95,8.4
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,28.21,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,107.5,18.5,2.35,13.5,30.0,14.43,0.93
2016,5,28,5,30,215.0,37.0,2.4,14.0,60.0,28.71,18.59
2016,5,28,5,45,308.0,49.0,2.5,14.5,101.5,37.29,27.04
2016,5,28,6,0,401.0,61.0,2.6,15.0,143.0,46.37,35.46
2016,5,28,6,15,464.0,70.0,2.55,15.5,190.0,51.23,39.96
2016,5,28,6,30,527.0,79.0,2.5,16.0,237.0,55.83,44.03
2016,5,28,6,45,575.0,85.0,2.45,16.5,287.5,57.66,45.53
2016,5,28,7,0,623.0,91.0,2.4,17.0,338.0,59.37,46.83
2016,5,28,7,15,656.5,96.5,2.4,17.5,388.0,80.86,49.39
2016,5,28,7,30,690.0,102.0,2.4,18.0,438.0,122.27,69.66
2016,5,28,7,45,717.0,106.0,2.4,18.5,488.0,165.52,99.3
2016,5,28,8,0,744.0,110.0,2.4,19.0,538.0,217.25,140.28
2016,5,28,8,15,764.0,113.5,2.35,19.5,584.5,264.06,179.82
2016,5,28,8,30,784.0,117.0,2.3,20.0,631.0,312.92,221.75
2016,5,28,8,45,799.0,119.5,2.3,20.5,674.5,361.15,263.21
2016,5,28,9,0,814.0,122.0,2.3,21.0,718.0,410.54,304.81
2016,5,28,9,15,701.5,187.5,2.25,21.0,720.0,452.98,341.21
2016,5,28,9,30,589.0,253.0,2.2,21.0,722.0,489.54,370.84
2016,5,28,9,45,721.5,192.5,2.2,21.5,791.0,540.21,410.18
2016,5,28,10,0,854.0,132.0,2.2,22.0,860.0,606.89,460.73
2016,5,28,10,15,861.0,133.5,2.2,22.0,887.0,651.45,494.23
2016,5,28,10,30,868.0,135.0,2.2,22.0,914.0,695.14,526.48
2016,5,28,10,45,872.0,136.5,2.25,22.5,934.0,735.68,555.07
2016,5,28,11,0,876.0,138.0,2.3,23.0,954.0,774.78,581.13
2016,5,28,11,15,879.0,138.5,2.4,23.0,967.0,810.66,605.64
2016,5,28,11,30,882.0,139.0,2.5,23.0,980.0,844.73,628.88
2016,5,28,11,45,883.0,140.0,2.6,23.5,985.5,875.65,648.69
2016,5,28,12,0,884.0,141.0,2.7,24.0,991.0,904.41,667.0
2016,5,28,12,15,883.5,141.0,2.8,24.0,989.0,928.66,683.62
2016,5,28,12,30,883.0,141.0,2.9,24.0,987.0,950.43,698.69
2016,5,28,12,45,682.0,263.0,3.05,24.0,912.5,912.12,673.95
2016,5,28,13,0,481.0,385.0,3.2,24.0,838.0,855.59,631.19
2016,5,28,13,15,667.0,267.0,3.3,23.5,883.5,931.99,691.66
2016,5,28,13,30,853.0,149.0,3.4,23.0,929.0,991.06,733.68
2016,5,28,13,45,847.5,147.5,3.5,23.0,905.5,992.41,735.49
2016,5,28,14,0,842.0,146.0,3.6,23.0,882.0,999.78,741.93
2016,5,28,14,15,833.5,144.5,3.65,23.0,851.5,992.46,738.3
2016,5,28,14,30,825.0,143.0,3.7,23.0,821.0,982.23,732.94
2016,5,28,14,45,695.5,193.0,3.8,23.0,747.5,912.85,687.79
2016,5,28,15,0,566.0,243.0,3.9,23.0,674.0,832.49,632.78
2016,5,28,15,15,671.5,187.0,3.9,22.5,671.0,872.46,665.55
2016,5,28,15,30,777.0,131.0,3.9,22.0,668.0,894.31,683.38
2016,5,28,15,45,760.5,127.0,3.9,22.0,623.0,861.17,661.75
2016,5,28,16,0,744.0,123.0,3.9,22.0,578.0,830.91,642.4
2016,5,28,16,15,721.0,118.5,3.85,21.5,530.0,788.28,614.97
2016,5,28,16,30,698.0,114.0,3.8,21.0,482.0,744.65,586.42
2016,5,28,16,45,669.0,108.5,3.8,20.5,432.0,694.24,552.43
2016,5,28,17,0,640.0,103.0,3.8,20.0,382.0,643.77,517.56
2016,5,28,17,15,599.5,96.5,3.7,19.5,331.5,583.81,473.86
2016,5,28,17,30,559.0,90.0,3.6,19.0,281.0,525.23,429.09
2016,5,28,17,45,504.5,81.5,3.5,18.5,232.5,456.79,374.9
2016,5,28,18,0,450.0,73.0,3.4,18.0,184.0,391.53,321.37
2016,5,28,18,15,371.5,62.0,3.2,17.5,139.5,311.33,253.83
2016,5,28,18,30,293.0,51.0,3.0,17.0,95.0,241.36,192.92
2016,5,28,18,45,188.5,35.5,2.9,16.5,60.0,159.74,119.83
2016,5,28,19,0,84.0,20.0,2.8,16.0,25.0,69.41,12.29
2016,5,28,19,15,42.0,10.0,2.75,15.5,12.5,25.93,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,2.1,12.5,31.5,14.83,1.61
2016,5,29,5,30,227.0,38.0,2.1,13.0,63.0,29.5,19.41
2016,5,29,5,45,321.5,49.5,2.1,13.5,105.0,37.68,27.52
2016,5,29,6,0,416.0,61.0,2.1,14.0,147.0,46.32,35.58
2016,5,29,6,15,480.5,69.5,2.0,14.0,195.0,50.77,39.8
2016,5,29,6,30,545.0,78.0,1.9,14.0,243.0,54.97,43.64
2016,5,29,6,45,591.5,84.5,1.8,14.5,293.5,57.25,45.55
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,59.37,47.22
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,81.69,49.79
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,123.47,70.41
2016,5,29,7,45,730.5,105.5,1.55,16.5,495.5,167.64,101.0
2016,5,29,8,0,756.0,110.0,1.5,17.0,545.0,220.12,142.77
2016,5,29,8,15,775.5,113.0,1.55,17.0,592.0,266.99,182.88
2016,5,29,8,30,795.0,116.0,1.6,17.0,639.0,315.86,225.51
2016,5,29,8,45,809.5,119.0,1.7,17.5,682.0,364.85,267.93
2016,5,29,9,0,824.0,122.0,1.8,18.0,725.0,414.95,310.5
2016,5,29,9,15,835.5,124.5,1.85,18.0,763.5,464.23,352.01
2016,5,29,9,30,847.0,127.0,1.9,18.0,802.0,518.16,395.88
2016,5,29,9,45,853.5,130.0,2.0,18.5,834.5,565.15,433.03
2016,5,29,10,0,860.0,133.0,2.1,19.0,867.0,611.6,468.81
2016,5,29,10,15,867.0,134.5,2.15,19.0,894.0,656.4,503.18
2016,5,29,10,30,874.0,136.0,2.2,19.0,921.0,700.33,536.19
2016,5,29,10,45,876.0,138.5,2.3,19.5,940.0,740.54,565.13
2016,5,29,11,0,878.0,141.0,2.4,20.0,959.0,779.17,591.52
2016,5,29,11,15,881.0,141.5,2.45,20.0,972.0,815.13,616.04
2016,5,29,11,30,884.0,142.0,2.5,20.0,985.0,849.29,639.22
2016,5,29,11,45,882.0,144.0,2.55,20.0,989.0,878.64,659.07
2016,5,29,12,0,880.0,146.0,2.6,20.0,993.0,905.71,677.4
2016,5,29,12,15,880.0,146.0,2.65,20.0,991.5,930.38,694.15
2016,5,29,12,30,880.0,146.0,2.7,20.0,990.0,952.61,709.32
2016,5,29,12,45,871.0,150.0,2.75,20.5,978.5,967.6,718.38
2016,5,29,13,0,862.0,154.0,2.8,21.0,967.0,979.73,725.67
2016,5,29,13,15,858.0,153.0,2.9,21.0,950.5,988.98,733.0
2016,5,29,13,30,854.0,152.0,3.0,21.0,934.0,995.31,738.54
2016,5,29,13,45,850.0,150.0,3.1,21.0,910.5,1006.6,747.5
2016,5,29,14,0,846.0,148.0,3.2,21.0,887.0,1006.23,748.82
2016,5,29,14,15,838.0,146.0,3.3,20.5,857.0,998.91,747.14
2016,5,29,14,30,830.0,144.0,3.4,20.0,827.0,988.65,743.6
2016,5,29,14,45,822.0,140.0,3.5,20.0,791.5,973.34,735.3
2016,5,29,15,0,814.0,136.0,3.6,20.0,756.0,955.25,725.14
2016,5,29,15,15,800.0,133.5,3.6,20.0,715.0,930.43,709.73
2016,5,29,15,30,786.0,131.0,3.6,20.0,674.0,903.28,692.72
2016,5,29,15,45,770.5,126.5,3.65,20.0,629.5,870.35,671.89
2016,5,29,16,0,755.0,122.0,3.7,20.0,585.0,840.12,652.82
2016,5,29,16,15,732.0,117.5,3.7,19.5,536.5,797.22,625.37
2016,5,29,16,30,709.0,113.0,3.7,19.0,488.0,753.31,596.74
2016,5,29,16,45,680.5,107.5,3.75,18.5,438.0,702.98,562.88
2016,5,29,17,0,652.0,102.0,3.8,18.0,388.0,652.53,528.06
2016,5,29,17,15,611.5,96.0,3.85,17.5,337.0,592.75,484.82
2016,5,29,17,30,571.0,90.0,3.9,17.0,286.0,534.3,440.16
2016,5,29,17,45,516.0,81.5,4.0,17.0,237.0,465.02,384.48
2016,5,29,18,0,461.0,73.0,4.1,17.0,188.0,398.96,329.51
2016,5,29,18,15,381.0,62.5,4.1,16.5,143.0,317.83,260.89
2016,5,29,18,30,301.0,52.0,4.1,16.0,98.0,247.22,199.08
2016,5,29,18,45,192.5,37.0,4.1,15.5,62.5,163.94,124.36
2016,5,29,19,0,84.0,22.0,4.1,15.0,27.0,73.15,18.71
2016,5,29,19,15,42.0,11.0,4.05,14.5,13.5,26.94,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,1.9,12.5,32.5,14.82,2.0
2016,5,30,5,30,251.0,38.0,1.9,13.0,65.0,29.5,19.46
2016,5,30,5,45,347.0,48.5,1.95,13.5,107.5,37.77,27.61
2016,5,30,6,0,443.0,59.0,2.0,14.0,150.0,44.48,33.96
2016,5,30,6,15,239.5,85.5,1.95,14.0,136.5,66.39,53.69
2016,5,30,6,30,36.0,112.0,1.9,14.0,123.0,93.2,77.5
2016,5,30,6,45,44.0,132.5,1.85,14.5,148.5,108.83,90.96
2016,5,30,7,0,52.0,153.0,1.8,15.0,174.0,124.14,103.86
2016,5,30,7,15,71.0,178.0,1.8,15.5,211.0,145.83,114.96
2016,5,30,7,30,90.0,203.0,1.8,16.0,248.0,171.99,133.61
2016,5,30,7,45,119.5,228.0,1.8,16.5,293.5,194.22,148.96
2016,5,30,8,0,149.0,253.0,1.8,17.0,339.0,227.35,173.5
2016,5,30,8,15,225.5,266.0,1.85,17.5,408.5,266.49,201.48
2016,5,30,8,30,302.0,279.0,1.9,18.0,478.0,305.4,230.17
2016,5,30,8,45,574.5,195.5,1.95,18.5,605.0,343.22,255.37
2016,5,30,9,0,847.0,112.0,2.0,19.0,732.0,421.67,314.72
2016,5,30,9,15,858.0,114.0,2.05,19.0,771.0,470.88,356.07
2016,5,30,9,30,869.0,116.0,2.1,19.0,810.0,520.33,396.74
2016,5,30,9,45,876.5,118.0,2.15,19.5,842.5,567.94,434.24
2016,5,30,10,0,884.0,120.0,2.2,20.0,875.0,615.08,470.28
2016,5,30,10,15,890.0,121.5,2.2,20.0,901.5,660.18,504.57
2016,5,30,10,30,896.0,123.0,2.2,20.0,928.0,704.29,537.34
2016,5,30,10,45,900.0,124.0,2.25,20.5,948.0,745.38,566.52
2016,5,30,11,0,904.0,125.0,2.3,21.0,968.0,784.97,592.54
2016,5,30,11,15,906.5,125.5,2.3,21.0,980.5,821.3,616.75
2016,5,30,11,30,909.0,126.0,2.3,21.0,993.0,855.72,639.51
2016,5,30,11,45,910.0,126.5,2.3,21.5,998.5,886.85,658.67
2016,5,30,12,0,911.0,127.0,2.3,22.0,1004.0,915.74,676.22
2016,5,30,12,15,910.5,126.5,2.3,22.0,1002.0,940.01,691.96
2016,5,30,12,30,910.0,126.0,2.3,22.0,1000.0,961.71,706.06
2016,5,30,12,45,906.0,127.0,2.35,22.0,989.5,978.86,717.77
2016,5,30,13,0,902.0,128.0,2.4,22.0,979.0,993.14,727.75
2016,5,30,13,15,898.0,127.0,2.45,22.0,962.0,1002.5,734.66
2016,5,30,13,30,894.0,126.0,2.5,22.0,945.0,1008.82,739.76
2016,5,30,13,45,889.5,124.5,2.6,22.0,921.5,1011.08,742.88
2016,5,30,14,0,885.0,123.0,2.7,22.0,898.0,1010.28,744.14
2016,5,30,14,15,877.5,121.5,2.8,22.0,867.5,1003.47,741.58
2016,5,30,14,30,870.0,120.0,2.9,22.0,837.0,993.69,737.18
2016,5,30,14,45,861.5,117.5,3.0,22.0,801.5,978.96,729.56
2016,5,30,15,0,853.0,115.0,3.1,22.0,766.0,961.43,720.12
2016,5,30,15,15,840.0,112.5,3.1,21.5,724.5,945.26,712.25
2016,5,30,15,30,827.0,110.0,3.1,21.0,683.0,918.32,697.01
2016,5,30,15,45,812.0,107.0,3.15,21.0,638.0,886.69,677.53
2016,5,30,16,0,797.0,104.0,3.2,21.0,593.0,853.07,656.5
2016,5,30,16,15,775.5,100.5,3.15,20.5,544.5,811.4,630.17
2016,5,30,16,30,754.0,97.0,3.1,20.0,496.0,768.52,602.56
2016,5,30,16,45,727.0,92.5,3.1,20.0,445.5,722.84,571.5
2016,5,30,17,0,700.0,88.0,3.1,20.0,395.0,673.29,536.96
2016,5,30,17,15,662.0,83.0,3.0,19.5,344.0,614.99,495.54
2016,5,30,17,30,624.0,78.0,2.9,19.0,293.0,557.85,453.35
2016,5,30,17,45,571.5,71.5,2.85,18.5,243.5,490.71,400.99
2016,5,30,18,0,519.0,65.0,2.8,18.0,194.0,426.58,349.01
2016,5,30,18,15,441.5,56.0,2.7,17.5,148.5,348.42,283.65
2016,5,30,18,30,364.0,47.0,2.6,17.0,103.0,276.32,221.24
2016,5,30,18,45,249.5,34.5,2.55,16.5,66.5,187.73,142.67
2016,5,30,19,0,135.0,22.0,2.5,16.0,30.0,103.79,34.94
2016,5,30,19,15,67.5,11.0,2.5,15.5,15.0,37.02,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.5,18.5,2.05,13.0,33.5,14.41,2.1
2016,5,31,5,30,265.0,37.0,2.1,13.0,67.0,28.69,18.8
2016,5,31,5,45,357.0,48.0,2.15,13.5,109.5,37.26,27.17
2016,5,31,6,0,449.0,59.0,2.2,14.0,152.0,44.44,33.93
2016,5,31,6,15,512.5,66.5,2.1,14.5,200.0,48.13,37.38
2016,5,31,6,30,576.0,74.0,2.0,15.0,248.0,51.63,40.5
2016,5,31,6,45,620.5,79.5,1.9,15.5,299.0,53.3,41.86
2016,5,31,7,0,665.0,85.0,1.8,16.0,350.0,54.86,43.05
2016,5,31,7,15,512.5,131.5,1.75,16.5,352.5,105.74,72.29
2016,5,31,7,30,360.0,178.0,1.7,17.0,355.0,162.38,114.96
2016,5,31,7,45,571.0,139.5,1.7,17.5,453.5,173.83,112.44
2016,5,31,8,0,782.0,101.0,1.7,18.0,552.0,218.77,140.28
2016,5,31,8,15,800.5,104.0,1.75,18.5,599.5,266.68,181.06
2016,5,31,8,30,819.0,107.0,1.8,19.0,647.0,316.46,224.05
2016,5,31,8,45,834.0,109.0,1.85,19.5,690.5,365.92,266.68
2016,5,31,9,0,849.0,111.0,1.9,20.0,734.0,422.09,313.52
2016,5,31,9,15,860.0,113.0,1.9,20.0,772.5,471.36,354.67
2016,5,31,9,30,871.0,115.0,1.9,20.0,811.0,520.86,394.96
2016,5,31,9,45,882.5,115.0,1.95,20.5,845.0,569.02,432.6
2016,5,31,10,0,894.0,115.0,2.0,21.0,879.0,617.01,469.04
2016,5,31,10,15,900.5,116.5,2.0,21.0,906.0,662.8,503.55
2016,5,31,10,30,907.0,118.0,2.0,21.0,933.0,707.62,536.53
2016,5,31,10,45,911.0,118.5,2.05,21.5,953.5,748.66,565.36
2016,5,31,11,0,915.0,119.0,2.1,22.0,974.0,788.17,590.97
2016,5,31,11,15,918.0,120.0,2.1,22.0,987.0,825.65,615.7
2016,5,31,11,30,921.0,121.0,2.1,22.0,1000.0,861.24,638.99
2016,5,31,11,45,922.0,121.0,2.1,22.5,1005.5,892.22,657.82
2016,5,31,12,0,923.0,121.0,2.1,23.0,1011.0,920.92,675.03
2016,5,31,12,15,923.0,121.0,2.15,23.0,1009.5,946.32,691.85
2016,5,31,12,30,923.0,121.0,2.2,23.0,1008.0,969.15,707.06
2016,5,31,12,45,925.5,118.0,2.25,23.5,1000.0,988.73,718.86
2016,5,31,13,0,928.0,115.0,2.3,24.0,992.0,1005.47,728.89
2016,5,31,13,15,925.0,114.5,2.4,24.0,975.5,1016.44,737.28
2016,5,31,13,30,922.0,114.0,2.5,24.0,959.0,1024.32,743.86
2016,5,31,13,45,916.5,113.5,2.6,24.0,935.0,1026.64,747.0
2016,5,31,14,0,911.0,113.0,2.7,24.0,911.0,1025.83,748.28
2016,5,31,14,15,904.5,111.5,2.8,24.0,881.0,1019.88,746.35
2016,5,31,14,30,898.0,110.0,2.9,24.0,851.0,1010.87,742.55
2016,5,31,14,45,888.0,108.5,3.0,24.0,815.0,995.45,734.62
2016,5,31,15,0,878.0,107.0,3.1,24.0,779.0,977.22,724.88
2016,5,31,15,15,866.5,105.0,3.15,23.5,737.5,954.31,713.02
2016,5,31,15,30,855.0,103.0,3.2,23.0,696.0,928.91,699.43
2016,5,31,15,45,838.5,101.0,3.25,23.0,650.5,904.54,685.1
2016,5,31,16,0,822.0,99.0,3.3,23.0,605.0,870.17,663.75
2016,5,31,16,15,802.0,95.5,3.25,22.5,556.0,829.2,638.26
2016,5,31,16,30,782.0,92.0,3.2,22.0,507.0,786.87,611.42
2016,5,31,16,45,754.5,88.5,3.2,21.5,456.0,737.34,579.07
2016,5,31,17,0,727.0,85.0,3.2,21.0,405.0,687.44,545.64
2016,5,31,17,15,690.0,80.0,3.15,20.5,353.5,632.66,507.38
2016,5,31,17,30,653.0,75.0,3.1,20.0,302.0,575.2,465.76
2016,5,31,17,45,601.0,69.0,3.05,19.5,251.5,507.87,413.55
2016,5,31,18,0,549.0,63.0,3.0,19.0,201.0,443.49,361.62
2016,5,31,18,15,471.5,54.5,2.95,18.5,154.5,364.62,296.02
2016,5,31,18,30,394.0,46.0,2.9,18.0,108.0,291.79,233.2
2016,5,31,18,45,274.5,34.5,2.85,17.5,70.0,201.94,153.76
2016,5,31,19,0,155.0,23.0,2.8,17.0,32.0,114.77,44.89
2016,5,31,19,15,77.5,11.5,2.75,16.5,16.0,41.53,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,2.8,13.0,10.0,8.58,0.0
2016,6,1,5,15,156.0,23.5,2.9,13.5,40.0,18.48,4.61
2016,6,1,5,30,283.0,38.0,3.0,14.0,70.0,29.5,19.41
2016,6,1,5,45,374.5,48.5,3.15,14.5,113.0,37.7,27.43
2016,6,1,6,0,466.0,59.0,3.3,15.0,156.0,44.42,33.76
2016,6,1,6,15,529.5,66.5,3.2,15.0,205.0,48.12,37.29
2016,6,1,6,30,593.0,74.0,3.1,15.0,254.0,51.64,40.5
2016,6,1,6,45,639.5,79.5,3.05,15.5,306.0,53.33,41.87
2016,6,1,7,0,686.0,85.0,3.0,16.0,358.0,54.9,43.08
2016,6,1,7,15,718.5,89.5,2.9,16.0,410.0,80.37,46.64
2016,6,1,7,30,751.0,94.0,2.8,16.0,462.0,129.51,73.36
2016,6,1,7,45,776.0,97.0,2.75,16.5,512.5,174.31,104.66
2016,6,1,8,0,801.0,100.0,2.7,17.0,563.0,221.99,143.08
2016,6,1,8,15,819.5,103.0,2.65,17.5,611.0,270.84,185.05
2016,6,1,8,30,838.0,106.0,2.6,18.0,659.0,321.55,229.23
2016,6,1,8,45,853.0,108.5,2.6,18.5,703.0,372.34,273.38
2016,6,1,9,0,868.0,111.0,2.6,19.0,747.0,429.83,321.72
2016,6,1,9,15,879.0,113.0,2.55,19.0,786.5,480.01,364.0
2016,6,1,9,30,890.0,115.0,2.5,19.0,826.0,530.39,405.34
2016,6,1,9,45,900.0,115.5,2.5,19.5,860.0,579.03,443.6
2016,6,1,10,0,910.0,116.0,2.5,20.0,894.0,627.35,480.47
2016,6,1,10,15,916.5,117.0,2.5,20.0,921.5,673.41,515.6
2016,6,1,10,30,923.0,118.0,2.5,20.0,949.0,718.47,549.18
2016,6,1,10,45,925.0,120.5,2.5,20.5,968.5,760.46,578.6
2016,6,1,11,0,927.0,123.0,2.5,21.0,988.0,800.76,604.63
2016,6,1,11,15,930.0,123.5,2.5,21.0,1001.5,838.26,629.63
2016,6,1,11,30,933.0,124.0,2.5,21.0,1015.0,873.83,653.16
2016,6,1,11,45,931.5,126.0,2.55,21.0,1019.5,904.91,673.96
2016,6,1,12,0,930.0,128.0,2.6,21.0,1024.0,933.6,693.16
2016,6,1,12,15,929.5,128.0,2.65,21.0,1022.5,958.84,710.1
2016,6,1,12,30,929.0,128.0,2.7,21.0,1021.0,981.47,725.38
2016,6,1,12,45,733.0,246.5,2.8,21.0,947.0,944.69,701.85
2016,6,1,13,0,537.0,365.0,2.9,21.0,873.0,890.08,661.16
