Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,15,535.5,356.5,2.95,21.0,855.5,893.19,664.75
2016,6,1,13,30,534.0,348.0,3.0,21.0,838.0,894.05,666.38
2016,6,1,13,45,706.0,244.0,3.05,21.0,874.5,968.51,722.54
2016,6,1,14,0,878.0,140.0,3.1,21.0,911.0,1021.57,758.4
2016,6,1,14,15,870.5,138.5,3.1,21.0,880.5,1015.09,754.6
2016,6,1,14,30,863.0,137.0,3.1,21.0,850.0,1014.65,755.48
2016,6,1,14,45,851.5,135.0,3.1,21.0,813.5,997.92,745.61
2016,6,1,15,0,840.0,133.0,3.1,21.0,777.0,978.42,734.08
2016,6,1,15,15,826.5,130.5,3.05,20.5,735.0,953.81,720.16
2016,6,1,15,30,813.0,128.0,3.0,20.0,693.0,926.78,704.57
2016,6,1,15,45,797.0,124.0,2.95,20.0,647.5,893.51,683.28
2016,6,1,16,0,781.0,120.0,2.9,20.0,602.0,858.27,660.55
2016,6,1,16,15,758.5,116.0,2.85,19.5,553.0,820.22,636.87
2016,6,1,16,30,736.0,112.0,2.8,19.0,504.0,776.65,608.86
2016,6,1,16,45,710.0,106.0,2.75,19.0,453.5,726.96,574.76
2016,6,1,17,0,684.0,100.0,2.7,19.0,403.0,676.92,539.78
2016,6,1,17,15,644.5,94.5,2.65,18.5,351.5,617.37,497.76
2016,6,1,17,30,605.0,89.0,2.6,18.0,300.0,559.0,454.39
2016,6,1,17,45,554.0,80.5,2.6,17.5,250.0,490.99,401.73
2016,6,1,18,0,503.0,72.0,2.6,17.0,200.0,425.84,349.23
2016,6,1,18,15,424.0,62.0,2.55,16.5,153.5,345.97,282.62
2016,6,1,18,30,345.0,52.0,2.5,16.0,107.0,271.41,218.38
2016,6,1,18,45,235.0,38.0,2.5,15.5,69.5,186.18,142.98
2016,6,1,19,0,125.0,24.0,2.5,15.0,32.0,103.68,45.02
2016,6,1,19,15,62.5,12.0,2.45,14.5,16.0,36.18,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,12.0,10.0,8.58,0.0
2016,6,2,5,15,166.0,23.5,2.1,12.5,40.5,18.47,4.95
2016,6,2,5,30,296.0,38.0,2.1,13.0,71.0,30.57,20.46
2016,6,2,5,45,392.0,47.5,2.15,13.5,115.0,36.74,26.74
2016,6,2,6,0,488.0,57.0,2.2,14.0,159.0,42.63,32.33
2016,6,2,6,15,550.5,64.5,2.15,14.0,209.0,46.43,35.95
2016,6,2,6,30,613.0,72.0,2.1,14.0,259.0,50.03,39.24
2016,6,2,6,45,310.0,103.0,2.05,14.5,198.0,71.17,57.88
2016,6,2,7,0,7.0,134.0,2.0,15.0,137.0,117.15,97.87
2016,6,2,7,15,23.0,161.5,1.9,15.5,173.0,140.73,111.77
2016,6,2,7,30,39.0,189.0,1.8,16.0,209.0,158.7,124.74
2016,6,2,7,45,46.5,212.5,1.75,16.5,238.5,181.79,142.16
2016,6,2,8,0,54.0,236.0,1.7,17.0,268.0,205.95,160.41
2016,6,2,8,15,452.0,169.5,1.65,17.5,466.0,233.55,167.82
2016,6,2,8,30,850.0,103.0,1.6,18.0,664.0,322.96,229.05
2016,6,2,8,45,863.5,105.5,1.55,18.5,708.0,379.86,277.12
2016,6,2,9,0,877.0,108.0,1.5,19.0,752.0,431.25,320.1
2016,6,2,9,15,887.5,110.0,1.5,19.5,791.0,481.59,361.3
2016,6,2,9,30,898.0,112.0,1.5,20.0,830.0,532.1,401.31
2016,6,2,9,45,899.5,117.0,1.5,20.5,861.5,580.25,438.29
2016,6,2,10,0,901.0,122.0,1.5,21.0,893.0,627.37,473.29
2016,6,2,10,15,907.0,123.5,1.45,21.0,920.0,673.18,506.91
2016,6,2,10,30,913.0,125.0,1.4,21.0,947.0,717.96,538.84
2016,6,2,10,45,917.0,126.0,1.4,21.5,967.0,759.71,567.27
2016,6,2,11,0,921.0,127.0,1.4,22.0,987.0,799.93,592.41
2016,6,2,11,15,923.5,127.5,1.4,22.0,1000.0,836.86,616.14
2016,6,2,11,30,926.0,128.0,1.4,22.0,1013.0,871.85,638.43
2016,6,2,11,45,926.5,128.5,1.45,22.5,1018.0,903.09,657.55
2016,6,2,12,0,927.0,129.0,1.5,23.0,1023.0,932.04,675.13
2016,6,2,12,15,926.5,128.5,1.55,23.0,1021.0,956.76,691.29
2016,6,2,12,30,926.0,128.0,1.6,23.0,1019.0,978.88,705.87
2016,6,2,12,45,931.5,123.0,1.65,23.5,1011.5,999.58,718.26
2016,6,2,13,0,937.0,118.0,1.7,24.0,1004.0,1017.46,728.91
2016,6,2,13,15,933.5,117.0,1.8,24.0,987.0,1027.65,736.95
2016,6,2,13,30,930.0,116.0,1.9,24.0,970.0,1034.72,743.21
2016,6,2,13,45,924.5,115.0,2.05,24.0,945.5,1036.66,747.01
2016,6,2,14,0,919.0,114.0,2.2,24.0,921.0,1035.43,748.89
2016,6,2,14,15,911.5,112.5,2.3,24.0,890.5,1028.57,746.64
2016,6,2,14,30,904.0,111.0,2.4,24.0,860.0,1018.63,742.53
2016,6,2,14,45,894.5,109.5,2.5,24.0,823.0,1003.74,735.27
2016,6,2,15,0,885.0,108.0,2.6,24.0,786.0,986.01,726.19
2016,6,2,15,15,872.5,106.0,2.65,23.5,744.5,962.13,713.98
2016,6,2,15,30,860.0,104.0,2.7,23.0,703.0,935.78,700.05
2016,6,2,15,45,844.0,101.5,2.8,23.0,657.0,911.29,686.32
2016,6,2,16,0,828.0,99.0,2.9,23.0,611.0,876.72,665.49
2016,6,2,16,15,807.5,96.0,2.9,22.5,562.0,835.81,640.6
2016,6,2,16,30,787.0,93.0,2.9,22.0,513.0,793.56,614.34
2016,6,2,16,45,760.0,89.0,2.95,22.0,461.5,743.73,581.18
2016,6,2,17,0,733.0,85.0,3.0,22.0,410.0,693.48,546.99
2016,6,2,17,15,696.5,80.0,2.95,21.0,358.5,638.82,510.15
2016,6,2,17,30,660.0,75.0,2.9,20.0,307.0,581.46,469.9
2016,6,2,17,45,609.0,69.0,2.85,19.5,256.0,514.48,418.28
2016,6,2,18,0,558.0,63.0,2.8,19.0,205.0,450.35,366.83
2016,6,2,18,15,482.5,55.0,2.7,18.5,158.0,372.74,302.43
2016,6,2,18,30,407.0,47.0,2.6,18.0,111.0,300.9,240.59
2016,6,2,18,45,292.0,35.0,2.55,17.5,73.0,211.8,162.31
2016,6,2,19,0,177.0,23.0,2.5,17.0,35.0,125.62,59.72
2016,6,2,19,15,88.5,11.5,2.4,16.5,17.5,46.11,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,46.0,10.0,1.3,14.0,11.0,9.53,0.0
2016,6,3,5,15,176.0,23.0,1.25,14.5,41.0,18.06,4.89
2016,6,3,5,30,306.0,36.0,1.2,15.0,71.0,28.6,18.65
2016,6,3,5,45,397.0,45.5,1.2,15.5,114.5,34.87,24.9
2016,6,3,6,0,488.0,55.0,1.2,16.0,158.0,40.82,30.5
2016,6,3,6,15,548.5,62.0,1.1,16.0,206.5,44.29,33.78
2016,6,3,6,30,609.0,69.0,1.0,16.0,255.0,47.57,36.76
2016,6,3,6,45,651.0,74.5,0.9,16.5,306.0,49.45,38.31
2016,6,3,7,0,693.0,80.0,0.8,17.0,357.0,51.19,39.67
2016,6,3,7,15,724.0,84.0,0.8,17.5,408.0,82.93,47.85
2016,6,3,7,30,755.0,88.0,0.8,18.0,459.0,125.94,69.28
2016,6,3,7,45,778.5,91.5,0.8,18.5,509.0,171.12,100.58
2016,6,3,8,0,802.0,95.0,0.8,19.0,559.0,219.0,138.53
2016,6,3,8,15,819.5,98.0,0.8,19.5,606.0,267.59,179.39
2016,6,3,8,30,837.0,101.0,0.8,20.0,653.0,317.93,222.15
2016,6,3,8,45,850.0,103.5,0.85,21.0,696.0,374.01,268.5
2016,6,3,9,0,863.0,106.0,0.9,22.0,739.0,424.49,309.56
2016,6,3,9,15,873.0,107.5,0.9,22.5,777.0,473.47,348.77
2016,6,3,9,30,883.0,109.0,0.9,23.0,815.0,522.58,386.78
2016,6,3,9,45,746.0,191.5,0.95,24.0,805.0,554.03,409.63
2016,6,3,10,0,609.0,274.0,1.0,25.0,795.0,581.12,427.41
2016,6,3,10,15,542.0,313.5,1.05,25.5,788.0,605.12,443.52
2016,6,3,10,30,475.0,353.0,1.1,26.0,781.0,621.39,453.62
2016,6,3,10,45,702.0,231.0,1.2,26.5,879.0,698.65,510.84
2016,6,3,11,0,929.0,109.0,1.3,27.0,977.0,790.29,574.26
2016,6,3,11,15,931.5,109.5,1.45,27.0,990.0,827.32,598.73
2016,6,3,11,30,934.0,110.0,1.6,27.0,1003.0,862.38,622.45
2016,6,3,11,45,933.5,111.0,1.75,27.0,1008.0,893.26,643.46
2016,6,3,12,0,933.0,112.0,1.9,27.0,1013.0,921.78,662.99
2016,6,3,12,15,932.5,112.0,2.05,27.0,1011.0,946.88,680.36
2016,6,3,12,30,932.0,112.0,2.2,27.0,1009.0,969.36,696.14
2016,6,3,12,45,918.5,119.5,2.35,27.0,996.0,984.15,707.1
2016,6,3,13,0,905.0,127.0,2.5,27.0,983.0,995.86,716.24
2016,6,3,13,15,901.0,126.0,2.6,27.0,966.5,1005.32,723.58
2016,6,3,13,30,897.0,125.0,2.7,27.0,950.0,1011.75,729.11
2016,6,3,13,45,892.0,124.0,2.85,27.0,926.5,1014.14,732.63
2016,6,3,14,0,887.0,123.0,3.0,27.0,903.0,1013.48,734.3
2016,6,3,14,15,880.0,121.5,3.05,27.0,873.0,1007.28,731.66
2016,6,3,14,30,873.0,120.0,3.1,27.0,843.0,998.11,727.24
2016,6,3,14,45,863.5,117.5,3.15,27.0,807.0,982.5,718.73
2016,6,3,15,0,854.0,115.0,3.2,27.0,771.0,964.12,708.49
2016,6,3,15,15,712.0,162.0,3.2,26.5,689.0,885.55,658.96
2016,6,3,15,30,570.0,209.0,3.2,26.0,607.0,788.86,595.26
2016,6,3,15,45,683.5,157.0,3.25,26.0,603.0,832.67,628.88
2016,6,3,16,0,797.0,105.0,3.3,26.0,599.0,856.48,646.99
2016,6,3,16,15,776.0,101.5,3.25,25.5,550.5,815.36,621.13
2016,6,3,16,30,755.0,98.0,3.2,25.0,502.0,772.99,594.45
2016,6,3,16,45,727.0,94.0,3.2,25.0,451.5,727.17,563.89
2016,6,3,17,0,699.0,90.0,3.2,25.0,401.0,677.53,529.96
2016,6,3,17,15,662.0,85.0,3.1,24.0,350.5,620.0,490.95
2016,6,3,17,30,625.0,80.0,3.0,23.0,300.0,563.55,451.03
2016,6,3,17,45,574.5,73.0,2.95,22.5,250.5,496.98,400.11
2016,6,3,18,0,524.0,66.0,2.9,22.0,201.0,433.26,349.46
2016,6,3,18,15,449.5,57.0,2.7,21.0,155.0,356.38,286.73
2016,6,3,18,30,375.0,48.0,2.5,20.0,109.0,285.27,226.54
2016,6,3,18,45,267.5,36.0,2.35,19.5,71.5,199.17,151.7
2016,6,3,19,0,160.0,24.0,2.2,19.0,34.0,120.26,60.23
2016,6,3,19,15,80.0,12.0,2.15,18.5,17.0,43.31,0.0
2016,6,3,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,16.0,5.0,4.77,0.0
2016,6,4,5,15,7.5,21.0,0.5,16.0,22.0,19.18,5.72
2016,6,4,5,30,15.0,37.0,0.6,16.0,39.0,32.87,22.21
2016,6,4,5,45,33.0,56.5,0.75,16.5,63.0,48.93,37.0
2016,6,4,6,0,51.0,76.0,0.9,17.0,87.0,64.69,51.22
2016,6,4,6,15,63.5,97.0,1.0,17.0,114.5,81.2,65.95
2016,6,4,6,30,76.0,118.0,1.1,17.0,142.0,97.4,80.16
2016,6,4,6,45,86.5,139.0,1.2,17.5,170.5,113.28,93.64
2016,6,4,7,0,97.0,160.0,1.3,18.0,199.0,122.05,100.74
2016,6,4,7,15,146.0,182.5,1.3,18.0,250.0,144.62,110.91
2016,6,4,7,30,195.0,205.0,1.3,18.0,301.0,175.4,130.97
2016,6,4,7,45,168.0,229.5,1.3,18.5,318.5,202.46,151.95
2016,6,4,8,0,141.0,254.0,1.3,19.0,336.0,227.2,171.96
2016,6,4,8,15,132.5,276.5,1.25,19.0,358.5,252.56,192.11
2016,6,4,8,30,124.0,299.0,1.2,19.0,381.0,277.34,211.65
2016,6,4,8,45,120.0,319.5,1.2,19.5,403.5,301.6,230.06
2016,6,4,9,0,116.0,340.0,1.2,20.0,426.0,325.67,247.99
2016,6,4,9,15,184.0,356.5,1.2,20.0,500.0,377.99,286.73
2016,6,4,9,30,252.0,373.0,1.2,20.0,574.0,430.09,325.22
2016,6,4,9,45,192.0,394.0,1.2,20.0,551.5,437.84,330.76
2016,6,4,10,0,132.0,415.0,1.2,20.0,529.0,433.33,327.06
2016,6,4,10,15,72.5,342.5,1.2,20.0,406.0,350.78,266.28
2016,6,4,10,30,13.0,270.0,1.2,20.0,283.0,256.74,195.38
2016,6,4,10,45,140.5,361.5,1.3,20.5,493.5,423.93,322.16
2016,6,4,11,0,268.0,453.0,1.4,21.0,704.0,604.39,450.88
2016,6,4,11,15,336.0,431.0,1.4,21.0,749.5,653.83,485.32
2016,6,4,11,30,404.0,409.0,1.4,21.0,795.0,705.95,522.39
2016,6,4,11,45,401.5,412.5,1.45,21.5,798.5,726.37,535.27
2016,6,4,12,0,399.0,416.0,1.5,22.0,802.0,744.4,546.76
2016,6,4,12,15,307.5,449.0,1.5,22.0,746.0,709.72,520.9
2016,6,4,12,30,216.0,482.0,1.5,22.0,690.0,666.04,489.07
2016,6,4,12,45,124.0,433.0,1.55,22.5,552.5,541.65,401.21
2016,6,4,13,0,32.0,384.0,1.6,23.0,415.0,403.8,300.97
2016,6,4,13,15,234.0,379.5,1.6,23.0,595.5,615.96,459.11
2016,6,4,13,30,436.0,375.0,1.6,23.0,776.0,825.25,604.08
2016,6,4,13,45,384.0,387.5,1.65,23.5,734.0,785.79,574.45
2016,6,4,14,0,332.0,400.0,1.7,24.0,692.0,753.59,551.79
2016,6,4,14,15,580.0,267.5,1.75,24.0,757.0,878.68,644.33
2016,6,4,14,30,828.0,135.0,1.8,24.0,822.0,978.9,711.56
2016,6,4,14,45,823.5,130.0,1.85,24.0,788.5,966.0,703.92
2016,6,4,15,0,819.0,125.0,1.9,24.0,755.0,950.24,695.76
2016,6,4,15,15,806.5,122.5,1.9,23.5,715.0,926.91,683.46
2016,6,4,15,30,794.0,120.0,1.9,23.0,675.0,901.21,669.59
2016,6,4,15,45,782.0,115.0,1.95,23.0,632.0,870.9,651.77
2016,6,4,16,0,770.0,110.0,2.0,23.0,589.0,838.51,632.39
2016,6,4,16,15,749.5,106.5,2.0,22.5,541.5,798.54,608.27
2016,6,4,16,30,729.0,103.0,2.0,22.0,494.0,761.37,585.71
2016,6,4,16,45,705.0,97.5,2.05,22.0,445.0,714.16,554.76
2016,6,4,17,0,681.0,92.0,2.1,22.0,396.0,666.52,522.81
2016,6,4,17,15,644.5,86.5,2.1,21.5,346.0,609.38,483.62
2016,6,4,17,30,608.0,81.0,2.1,21.0,296.0,553.31,443.45
2016,6,4,17,45,561.5,73.5,2.1,20.5,247.5,489.46,394.98
2016,6,4,18,0,515.0,66.0,2.1,20.0,199.0,428.17,346.5
2016,6,4,18,15,443.0,57.0,2.1,19.0,153.5,353.1,285.53
2016,6,4,18,30,371.0,48.0,2.1,18.0,108.0,283.59,226.73
2016,6,4,18,45,269.0,35.5,2.15,17.5,71.5,201.72,155.16
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,122.22,65.17
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,44.33,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.0,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,52.0,9.0,1.7,13.0,10.0,8.58,0.0
2016,6,5,5,15,172.0,22.5,1.75,13.5,40.0,17.63,5.04
2016,6,5,5,30,292.0,36.0,1.8,14.0,70.0,28.52,18.69
2016,6,5,5,45,381.0,46.0,1.9,14.5,112.5,35.24,25.33
2016,6,5,6,0,470.0,56.0,2.0,15.0,155.0,41.61,31.31
2016,6,5,6,15,235.0,61.0,1.95,15.0,110.5,43.73,33.41
2016,6,5,6,30,0.0,66.0,1.9,15.0,66.0,61.09,48.9
2016,6,5,6,45,0.0,79.5,1.9,15.5,79.5,73.08,59.32
2016,6,5,7,0,0.0,93.0,1.9,16.0,93.0,84.98,69.46
2016,6,5,7,15,13.5,137.5,1.9,16.0,144.5,122.3,96.64
2016,6,5,7,30,27.0,182.0,1.9,16.0,196.0,153.02,120.64
2016,6,5,7,45,28.5,200.5,1.9,16.5,216.5,171.07,134.36
2016,6,5,8,0,30.0,219.0,1.9,17.0,237.0,189.41,148.33
2016,6,5,8,15,136.0,255.5,1.95,17.5,344.5,238.61,182.99
2016,6,5,8,30,242.0,292.0,2.0,18.0,452.0,298.58,226.8
2016,6,5,8,45,547.0,201.0,2.05,18.5,594.0,341.28,254.74
2016,6,5,9,0,852.0,110.0,2.1,19.0,736.0,423.77,316.68
2016,6,5,9,15,862.5,111.5,2.2,19.0,774.0,472.42,357.77
2016,6,5,9,30,873.0,113.0,2.3,19.0,812.0,521.26,398.22
2016,6,5,9,45,888.5,111.0,2.45,19.5,847.0,569.85,436.93
2016,6,5,10,0,904.0,109.0,2.6,20.0,882.0,618.61,474.8
2016,6,5,10,15,909.5,110.0,2.65,20.0,909.0,663.66,509.54
2016,6,5,10,30,915.0,111.0,2.7,20.0,936.0,707.63,542.76
2016,6,5,10,45,918.0,112.5,2.75,20.5,955.5,749.03,572.06
2016,6,5,11,0,921.0,114.0,2.8,21.0,975.0,788.83,598.29
2016,6,5,11,15,924.0,114.5,2.8,21.0,988.5,826.0,623.32
2016,6,5,11,30,927.0,115.0,2.8,21.0,1002.0,861.27,646.88
2016,6,5,11,45,927.5,115.5,2.8,21.0,1007.5,892.4,667.52
2016,6,5,12,0,928.0,116.0,2.8,21.0,1013.0,921.22,686.57
2016,6,5,12,15,928.0,116.0,2.8,21.0,1011.5,946.72,703.37
2016,6,5,12,30,928.0,116.0,2.8,21.0,1010.0,969.66,718.48
2016,6,5,12,45,919.0,120.5,2.8,21.0,998.5,985.78,729.15
2016,6,5,13,0,910.0,125.0,2.8,21.0,987.0,998.93,738.0
2016,6,5,13,15,907.0,124.5,2.85,21.0,971.0,1009.94,746.02
2016,6,5,13,30,904.0,124.0,2.9,21.0,955.0,1017.94,752.2
2016,6,5,13,45,900.0,122.0,3.0,21.5,932.5,1020.39,753.88
2016,6,5,14,0,896.0,120.0,3.1,22.0,910.0,1019.73,753.66
2016,6,5,14,15,889.5,118.5,3.15,21.5,880.0,1014.05,752.75
2016,6,5,14,30,883.0,117.0,3.2,21.0,850.0,1005.36,749.98
2016,6,5,14,45,874.5,115.0,3.25,21.0,815.0,991.24,742.25
2016,6,5,15,0,866.0,113.0,3.3,21.0,780.0,974.31,732.73
2016,6,5,15,15,854.0,110.5,3.35,21.0,739.0,950.77,718.77
2016,6,5,15,30,842.0,108.0,3.4,21.0,698.0,932.98,708.78
2016,6,5,15,45,827.5,105.0,3.45,21.0,653.0,901.71,689.41
2016,6,5,16,0,813.0,102.0,3.5,21.0,608.0,868.38,668.54
2016,6,5,16,15,792.5,99.0,3.45,20.5,559.5,827.95,643.11
2016,6,5,16,30,772.0,96.0,3.4,20.0,511.0,786.19,616.36
2016,6,5,16,45,746.5,91.5,3.35,20.0,460.5,737.51,582.93
2016,6,5,17,0,721.0,87.0,3.3,20.0,410.0,692.16,551.38
2016,6,5,17,15,685.0,82.0,3.25,19.5,359.0,634.62,510.91
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,578.04,469.96
2016,6,5,17,45,600.0,70.5,3.15,18.5,258.0,512.15,418.86
2016,6,5,18,0,551.0,64.0,3.1,18.0,208.0,448.95,367.92
2016,6,5,18,15,478.5,55.5,3.05,17.5,161.0,372.62,304.37
2016,6,5,18,30,406.0,47.0,3.0,17.0,114.0,301.86,243.27
2016,6,5,18,45,298.0,35.5,2.95,16.5,75.5,216.4,168.0
2016,6,5,19,0,190.0,24.0,2.9,16.0,37.0,134.73,75.83
2016,6,5,19,15,95.0,12.0,2.9,15.5,18.5,49.52,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,14.0,11.0,8.58,0.0
2016,6,6,5,15,174.0,22.0,3.45,14.0,40.0,17.22,4.89
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,27.54,17.84
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,33.85,24.09
2016,6,6,6,0,463.0,54.0,3.6,15.0,152.0,39.83,29.71
2016,6,6,6,15,520.0,61.0,3.6,15.0,198.5,43.32,33.03
2016,6,6,6,30,577.0,68.0,3.6,15.0,245.0,46.63,36.04
2016,6,6,6,45,288.5,90.5,3.6,15.5,179.0,62.12,49.65
2016,6,6,7,0,0.0,113.0,3.6,16.0,113.0,101.09,83.6
2016,6,6,7,15,13.5,147.5,3.55,16.0,154.5,130.01,103.13
2016,6,6,7,30,27.0,182.0,3.5,16.0,196.0,153.05,120.92
2016,6,6,7,45,51.0,213.5,3.45,16.5,242.5,183.29,143.65
2016,6,6,8,0,75.0,245.0,3.4,17.0,289.0,216.4,168.58
2016,6,6,8,15,158.5,268.5,3.35,17.5,371.0,253.23,194.41
2016,6,6,8,30,242.0,292.0,3.3,18.0,453.0,298.62,227.86
2016,6,6,8,45,532.0,199.0,3.3,18.5,581.5,334.72,251.34
2016,6,6,9,0,822.0,106.0,3.3,19.0,710.0,409.0,307.93
2016,6,6,9,15,832.5,108.0,3.25,19.0,747.5,456.53,348.41
2016,6,6,9,30,843.0,110.0,3.2,19.0,785.0,504.29,388.16
2016,6,6,9,45,851.5,111.5,3.2,19.0,817.5,550.6,425.94
2016,6,6,10,0,860.0,113.0,3.2,19.0,850.0,596.56,462.52
2016,6,6,10,15,866.0,114.5,3.15,19.0,876.0,640.42,496.53
2016,6,6,10,30,872.0,116.0,3.1,19.0,902.0,683.35,529.05
2016,6,6,10,45,877.0,116.5,3.05,19.5,922.0,723.6,557.83
2016,6,6,11,0,882.0,117.0,3.0,20.0,942.0,762.48,583.37
2016,6,6,11,15,884.5,117.5,2.95,20.0,955.0,797.88,607.28
2016,6,6,11,30,887.0,118.0,2.9,20.0,968.0,831.45,629.73
2016,6,6,11,45,888.5,118.0,2.85,20.0,973.5,861.77,649.79
2016,6,6,12,0,890.0,118.0,2.8,20.0,979.0,889.94,668.3
2016,6,6,12,15,890.5,118.0,2.75,20.0,978.0,914.97,684.6
2016,6,6,12,30,891.0,118.0,2.7,20.0,977.0,937.56,699.25
2016,6,6,12,45,881.0,123.0,2.7,20.5,966.0,952.54,707.9
2016,6,6,13,0,871.0,128.0,2.7,21.0,955.0,964.64,714.75
2016,6,6,13,15,868.0,127.5,2.7,20.5,939.0,975.21,723.45
2016,6,6,13,30,865.0,127.0,2.7,20.0,923.0,982.9,730.39
2016,6,6,13,45,859.5,126.0,2.7,20.0,900.5,984.7,732.19
2016,6,6,14,0,854.0,125.0,2.7,20.0,878.0,983.55,732.21
2016,6,6,14,15,847.0,123.5,2.7,20.0,849.0,977.48,729.11
2016,6,6,14,30,840.0,122.0,2.7,20.0,820.0,968.54,724.27
2016,6,6,14,45,830.0,120.5,2.75,20.0,785.5,953.88,716.15
2016,6,6,15,0,820.0,119.0,2.8,20.0,751.0,945.09,712.11
2016,6,6,15,15,808.0,116.5,2.8,19.5,711.5,922.24,699.46
2016,6,6,15,30,796.0,114.0,2.8,19.0,672.0,897.01,685.25
2016,6,6,15,45,780.0,111.5,2.85,19.0,628.5,865.89,665.93
2016,6,6,16,0,764.0,109.0,2.9,19.0,585.0,832.9,645.15
2016,6,6,16,15,743.5,105.5,2.9,18.5,538.0,793.14,620.16
2016,6,6,16,30,723.0,102.0,2.9,18.0,491.0,756.06,596.73
2016,6,6,16,45,697.5,97.0,2.95,18.0,442.5,708.47,564.22
2016,6,6,17,0,672.0,92.0,3.0,18.0,394.0,660.56,530.81
2016,6,6,17,15,635.5,86.5,3.05,17.5,344.5,603.75,490.68
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,548.02,449.59
2016,6,6,17,45,551.5,74.0,3.2,16.5,247.0,484.44,400.03
2016,6,6,18,0,504.0,67.0,3.3,16.0,199.0,423.5,350.55
2016,6,6,18,15,433.0,58.0,3.35,15.5,154.5,349.37,288.21
2016,6,6,18,30,362.0,49.0,3.4,15.0,110.0,280.7,228.39
2016,6,6,18,45,262.0,37.0,3.45,15.0,73.0,198.29,155.12
2016,6,6,19,0,162.0,25.0,3.5,15.0,36.0,124.37,72.53
2016,6,6,19,15,81.0,12.5,3.6,14.5,18.0,44.48,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,9.53,0.0
2016,6,7,5,15,150.5,24.0,3.05,14.0,39.5,18.83,5.99
2016,6,7,5,30,261.0,38.0,3.0,14.0,68.0,29.4,19.44
2016,6,7,5,45,351.0,48.0,2.95,14.5,109.5,37.0,26.86
2016,6,7,6,0,441.0,58.0,2.9,15.0,151.0,43.3,32.79
2016,6,7,6,15,501.0,65.5,2.85,15.0,198.0,47.04,36.34
2016,6,7,6,30,561.0,73.0,2.8,15.0,245.0,50.59,39.57
2016,6,7,6,45,280.5,99.0,2.8,15.5,185.0,68.13,54.97
2016,6,7,7,0,0.0,125.0,2.8,16.0,125.0,110.39,91.67
2016,6,7,7,15,4.0,144.0,2.75,16.0,146.0,127.0,100.77
2016,6,7,7,30,8.0,163.0,2.7,16.0,167.0,144.39,114.48
2016,6,7,7,45,25.0,196.5,2.7,16.5,211.0,175.39,138.26
2016,6,7,8,0,42.0,230.0,2.7,17.0,255.0,199.63,156.3
2016,6,7,8,15,35.5,241.0,2.7,17.5,263.0,211.63,165.51
2016,6,7,8,30,29.0,252.0,2.7,18.0,271.0,222.86,174.01
2016,6,7,8,45,44.5,285.5,2.7,18.5,317.0,258.11,200.71
2016,6,7,9,0,60.0,319.0,2.7,19.0,363.0,295.35,228.68
2016,6,7,9,15,114.5,351.0,2.8,19.0,440.5,343.45,265.12
2016,6,7,9,30,169.0,383.0,2.9,19.0,518.0,404.45,311.39
2016,6,7,9,45,520.5,249.5,3.0,19.5,690.5,484.37,373.76
2016,6,7,10,0,872.0,116.0,3.1,20.0,863.0,605.95,467.67
2016,6,7,10,15,878.5,117.0,3.15,20.0,890.0,650.25,501.68
2016,6,7,10,30,885.0,118.0,3.2,20.0,917.0,693.63,534.74
2016,6,7,10,45,887.0,121.0,3.3,20.0,936.5,734.45,565.49
2016,6,7,11,0,889.0,124.0,3.4,20.0,956.0,773.7,593.14
2016,6,7,11,15,892.5,124.5,3.4,20.0,969.0,810.21,618.2
2016,6,7,11,30,896.0,125.0,3.4,20.0,982.0,844.94,641.87
2016,6,7,11,45,897.5,125.0,3.4,20.5,988.5,875.63,661.37
2016,6,7,12,0,899.0,125.0,3.4,21.0,995.0,904.16,679.28
2016,6,7,12,15,899.5,125.0,3.4,21.0,993.5,929.53,696.29
2016,6,7,12,30,900.0,125.0,3.4,21.0,992.0,952.45,711.67
2016,6,7,12,45,899.5,123.5,3.4,21.0,984.0,970.42,723.77
2016,6,7,13,0,899.0,122.0,3.4,21.0,976.0,985.61,734.11
2016,6,7,13,15,896.0,121.5,3.4,20.5,960.0,996.48,743.12
2016,6,7,13,30,893.0,121.0,3.4,20.0,944.0,1004.39,750.3
2016,6,7,13,45,884.0,122.5,3.4,20.0,920.0,1005.43,751.62
2016,6,7,14,0,875.0,124.0,3.4,20.0,896.0,1003.48,751.13
2016,6,7,14,15,868.0,122.5,3.35,19.5,867.0,997.44,749.09
2016,6,7,14,30,861.0,121.0,3.3,19.0,838.0,988.46,745.22
2016,6,7,14,45,847.0,121.5,3.3,19.0,801.5,971.92,735.31
2016,6,7,15,0,833.0,122.0,3.3,19.0,765.0,961.44,729.67
2016,6,7,15,15,820.5,119.5,3.3,19.0,725.0,938.01,715.18
2016,6,7,15,30,808.0,117.0,3.3,19.0,685.0,912.17,699.13
2016,6,7,15,45,789.5,115.0,3.3,19.0,640.0,879.13,678.01
2016,6,7,16,0,771.0,113.0,3.3,19.0,595.0,844.28,655.51
2016,6,7,16,15,750.0,109.5,3.3,18.5,547.5,803.94,630.04
2016,6,7,16,30,729.0,106.0,3.3,18.0,500.0,766.6,606.35
2016,6,7,16,45,699.0,102.0,3.35,17.5,450.0,716.4,572.85
2016,6,7,17,0,669.0,98.0,3.4,17.0,400.0,666.14,538.49
2016,6,7,17,15,631.5,92.5,3.45,16.5,350.0,608.67,497.54
2016,6,7,17,30,594.0,87.0,3.5,16.0,300.0,552.28,455.36
2016,6,7,17,45,541.0,80.0,3.55,16.0,250.5,485.08,401.7
2016,6,7,18,0,488.0,73.0,3.6,16.0,201.0,420.86,348.64
2016,6,7,18,15,415.0,63.5,3.55,15.5,156.0,345.39,285.06
2016,6,7,18,30,342.0,54.0,3.5,15.0,111.0,274.12,223.15
2016,6,7,18,45,239.5,40.5,3.5,15.0,74.0,192.54,150.76
2016,6,7,19,0,137.0,27.0,3.5,15.0,37.0,116.93,69.95
2016,6,7,19,15,68.5,13.5,3.5,14.5,18.5,40.49,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.86,0.0
2016,6,8,5,15,0.0,11.0,4.0,13.0,11.0,10.19,0.71
2016,6,8,5,30,0.0,19.0,4.0,13.0,19.0,17.62,9.45
2016,6,8,5,45,0.0,30.0,4.05,13.5,30.0,27.84,18.92
2016,6,8,6,0,0.0,41.0,4.1,14.0,41.0,38.09,28.3
2016,6,8,6,15,0.0,54.0,4.1,14.0,54.0,50.21,39.31
2016,6,8,6,30,0.0,67.0,4.1,14.0,67.0,61.94,49.84
2016,6,8,6,45,0.0,80.0,4.15,14.5,80.0,73.51,59.94
2016,6,8,7,0,0.0,93.0,4.2,15.0,93.0,84.98,69.79
2016,6,8,7,15,0.0,105.0,4.25,15.0,105.0,95.73,75.31
2016,6,8,7,30,0.0,117.0,4.3,15.0,117.0,106.58,84.1
2016,6,8,7,45,2.5,148.0,4.35,15.5,150.0,133.62,105.88
2016,6,8,8,0,5.0,179.0,4.4,16.0,183.0,160.93,127.54
2016,6,8,8,15,35.0,231.0,4.45,16.0,254.5,204.08,161.01
2016,6,8,8,30,65.0,283.0,4.5,16.0,326.0,256.42,201.79
2016,6,8,8,45,113.5,313.0,4.6,16.0,394.5,294.71,231.1
2016,6,8,9,0,162.0,343.0,4.7,16.0,463.0,345.8,270.89
2016,6,8,9,15,154.5,362.5,4.75,16.0,481.5,369.67,289.95
2016,6,8,9,30,147.0,382.0,4.8,16.0,500.0,392.98,308.35
2016,6,8,9,45,111.5,389.0,4.85,16.5,481.0,391.02,306.27
2016,6,8,10,0,76.0,396.0,4.9,17.0,462.0,391.21,305.5
2016,6,8,10,15,268.5,376.5,4.95,17.0,617.5,491.47,385.13
2016,6,8,10,30,461.0,357.0,5.0,17.0,773.0,615.23,481.41
2016,6,8,10,45,483.0,364.0,5.05,17.5,808.0,660.56,514.62
2016,6,8,11,0,505.0,371.0,5.1,18.0,843.0,706.98,548.46
2016,6,8,11,15,513.5,375.0,5.1,18.0,861.0,741.17,573.71
2016,6,8,11,30,522.0,379.0,5.1,18.0,879.0,775.05,598.53
2016,6,8,11,45,700.0,260.0,5.2,18.0,934.5,838.08,650.23
2016,6,8,12,0,878.0,141.0,5.3,18.0,990.0,900.27,696.24
2016,6,8,12,15,672.0,271.5,5.3,18.0,921.0,872.07,674.54
2016,6,8,12,30,466.0,402.0,5.3,18.0,852.0,827.69,636.39
2016,6,8,12,45,465.0,396.0,5.35,18.0,841.5,837.06,644.03
2016,6,8,13,0,464.0,390.0,5.4,18.0,831.0,844.56,650.11
2016,6,8,13,15,496.0,371.0,5.35,18.0,835.0,869.38,669.1
2016,6,8,13,30,528.0,352.0,5.3,18.0,839.0,892.51,686.8
2016,6,8,13,45,677.5,252.5,5.3,18.0,861.0,949.85,733.34
2016,6,8,14,0,827.0,153.0,5.3,18.0,883.0,995.12,765.66
2016,6,8,14,15,819.0,151.0,5.2,17.5,854.0,988.15,762.2
2016,6,8,14,30,811.0,149.0,5.1,17.0,825.0,978.32,757.16
2016,6,8,14,45,807.0,143.5,5.1,17.0,791.5,965.82,749.63
2016,6,8,15,0,803.0,138.0,5.1,17.0,758.0,950.48,740.2
2016,6,8,15,15,789.5,135.0,5.05,16.5,718.0,926.06,725.42
2016,6,8,15,30,776.0,132.0,5.0,16.0,678.0,899.33,708.97
2016,6,8,15,45,542.5,195.5,4.95,16.0,565.0,740.91,592.83
2016,6,8,16,0,309.0,259.0,4.9,16.0,452.0,578.63,465.34
2016,6,8,16,15,415.5,209.0,4.9,16.0,447.0,623.63,505.02
2016,6,8,16,30,522.0,159.0,4.9,16.0,442.0,646.76,527.19
2016,6,8,16,45,508.5,145.5,4.9,16.0,399.0,605.63,496.59
2016,6,8,17,0,495.0,132.0,4.9,16.0,356.0,563.81,465.16
2016,6,8,17,15,457.5,120.5,4.9,15.5,308.0,505.91,420.65
2016,6,8,17,30,420.0,109.0,4.9,15.0,260.0,449.59,376.2
2016,6,8,17,45,375.0,99.0,4.9,15.0,218.5,392.04,328.61
2016,6,8,18,0,330.0,89.0,4.9,15.0,177.0,337.46,282.22
2016,6,8,18,15,283.5,73.5,4.8,14.5,137.5,278.28,231.29
2016,6,8,18,30,237.0,58.0,4.7,14.0,98.0,222.73,182.14
2016,6,8,18,45,168.5,42.5,4.6,14.0,66.0,160.21,125.68
2016,6,8,19,0,100.0,27.0,4.5,14.0,34.0,91.04,55.04
2016,6,8,19,15,50.0,13.5,4.45,14.0,17.0,33.09,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,2.0,4.5,13.5,2.0,0.0,0.0
2016,6,9,5,0,0.0,4.0,4.6,14.0,4.0,3.81,0.0
2016,6,9,5,15,0.0,14.5,4.7,14.0,14.5,13.44,2.76
2016,6,9,5,30,0.0,25.0,4.8,14.0,25.0,23.21,14.16
2016,6,9,5,45,0.0,40.5,4.95,14.0,40.5,37.41,27.27
2016,6,9,6,0,0.0,56.0,5.1,14.0,56.0,51.14,39.86
2016,6,9,6,15,0.0,73.5,5.05,14.0,73.5,66.34,53.65
2016,6,9,6,30,0.0,91.0,5.0,14.0,91.0,81.41,67.13
2016,6,9,6,45,0.0,109.5,4.95,14.5,109.5,97.11,80.81
2016,6,9,7,0,0.0,128.0,4.9,15.0,128.0,112.67,94.1
2016,6,9,7,15,0.0,117.0,4.85,15.0,117.0,105.56,83.54
2016,6,9,7,30,0.0,106.0,4.8,15.0,106.0,97.3,76.37
2016,6,9,7,45,2.5,141.5,4.75,15.5,143.5,128.25,101.5
2016,6,9,8,0,5.0,177.0,4.7,16.0,181.0,159.3,126.26
2016,6,9,8,15,8.5,196.5,4.7,16.0,202.5,177.81,140.78
2016,6,9,8,30,12.0,216.0,4.7,16.0,224.0,196.78,155.64
2016,6,9,8,45,18.5,245.0,4.7,16.5,258.0,225.15,177.57
2016,6,9,9,0,25.0,274.0,4.7,17.0,292.0,254.35,199.96
2016,6,9,9,15,19.5,266.5,4.7,17.0,281.5,248.42,195.01
2016,6,9,9,30,14.0,259.0,4.7,17.0,271.0,241.5,189.31
2016,6,9,9,45,26.0,306.5,4.7,17.5,329.0,284.35,222.34
2016,6,9,10,0,38.0,354.0,4.7,18.0,387.0,334.55,260.55
2016,6,9,10,15,45.5,377.0,4.7,18.0,417.5,363.12,282.25
2016,6,9,10,30,53.0,400.0,4.7,18.0,448.0,392.71,304.68
2016,6,9,10,45,46.5,399.0,4.7,18.0,442.0,392.66,304.29
2016,6,9,11,0,40.0,398.0,4.7,18.0,436.0,391.91,303.42
2016,6,9,11,15,68.0,433.0,4.7,18.0,498.0,449.58,347.58
2016,6,9,11,30,96.0,468.0,4.7,18.0,560.0,509.93,393.1
2016,6,9,11,45,100.5,466.5,4.75,18.0,563.5,519.46,400.25
2016,6,9,12,0,105.0,465.0,4.8,18.0,567.0,528.93,407.59
2016,6,9,12,15,504.0,295.5,4.9,18.0,782.5,744.59,579.42
2016,6,9,12,30,903.0,126.0,5.0,18.0,998.0,956.07,734.37
2016,6,9,12,45,673.5,259.0,5.1,18.0,906.5,901.01,694.74
2016,6,9,13,0,444.0,392.0,5.2,18.0,815.0,827.29,635.92
2016,6,9,13,15,675.0,253.0,5.25,18.0,883.0,927.07,716.05
2016,6,9,13,30,906.0,114.0,5.3,18.0,951.0,1010.19,774.77
2016,6,9,13,45,600.5,263.5,5.4,18.0,812.5,884.94,685.68
2016,6,9,14,0,295.0,413.0,5.5,18.0,674.0,730.57,565.6
2016,6,9,14,15,281.5,401.0,5.55,18.0,643.5,709.53,551.57
2016,6,9,14,30,268.0,389.0,5.6,18.0,613.0,687.18,535.94
2016,6,9,14,45,567.0,247.0,5.65,18.0,694.0,846.96,664.59
2016,6,9,15,0,866.0,105.0,5.7,18.0,775.0,966.72,753.56
2016,6,9,15,15,854.5,103.0,5.75,17.5,734.5,944.25,740.06
2016,6,9,15,30,843.0,101.0,5.8,17.0,694.0,919.33,725.51
2016,6,9,15,45,826.5,99.0,5.85,17.0,649.5,895.41,710.22
2016,6,9,16,0,810.0,97.0,5.9,17.0,605.0,861.6,687.55
2016,6,9,16,15,790.5,94.0,5.9,16.5,557.5,822.22,661.6
2016,6,9,16,30,771.0,91.0,5.9,16.0,510.0,781.5,634.24
2016,6,9,16,45,743.5,88.0,5.95,16.0,460.0,733.11,599.52
2016,6,9,17,0,716.0,85.0,6.0,16.0,410.0,684.35,563.89
2016,6,9,17,15,682.0,80.5,5.95,15.5,359.5,632.69,525.91
2016,6,9,17,30,648.0,76.0,5.9,15.0,309.0,578.31,484.7
2016,6,9,17,45,598.5,70.0,5.9,15.0,259.5,512.7,431.03
2016,6,9,18,0,549.0,64.0,5.9,15.0,210.0,449.82,377.77
2016,6,9,18,15,480.0,56.5,5.85,14.5,164.5,376.66,314.82
2016,6,9,18,30,411.0,49.0,5.8,14.0,119.0,308.64,254.3
2016,6,9,18,45,307.5,38.0,5.75,14.0,80.5,225.2,178.91
2016,6,9,19,0,204.0,27.0,5.7,14.0,42.0,148.17,94.69
2016,6,9,19,15,102.0,13.5,5.6,14.0,21.0,54.23,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,4.5,13.0,13.0,10.48,0.0
2016,6,10,5,15,212.5,22.5,4.7,13.5,43.0,17.92,5.61
2016,6,10,5,30,341.0,34.0,4.9,14.0,73.0,26.61,17.06
2016,6,10,5,45,422.0,42.5,5.1,14.5,115.5,32.08,22.54
2016,6,10,6,0,503.0,51.0,5.3,15.0,158.0,37.29,27.45
2016,6,10,6,15,559.0,57.5,5.4,15.0,205.0,40.52,30.52
2016,6,10,6,30,615.0,64.0,5.5,15.0,252.0,43.57,33.3
2016,6,10,6,45,652.0,69.0,5.6,15.5,301.5,45.26,34.7
2016,6,10,7,0,689.0,74.0,5.7,16.0,351.0,51.74,40.27
2016,6,10,7,15,718.0,78.0,5.7,16.0,400.5,79.37,44.65
2016,6,10,7,30,747.0,82.0,5.7,16.0,450.0,121.76,66.8
2016,6,10,7,45,767.5,86.0,5.75,16.5,498.5,166.34,98.87
2016,6,10,8,0,788.0,90.0,5.8,17.0,547.0,213.3,137.53
2016,6,10,8,15,805.5,92.5,5.8,17.0,593.0,260.58,179.28
2016,6,10,8,30,823.0,95.0,5.8,17.0,639.0,316.14,228.65
2016,6,10,8,45,834.0,98.5,5.8,17.5,681.0,364.98,272.34
2016,6,10,9,0,845.0,102.0,5.8,18.0,723.0,414.49,315.88
2016,6,10,9,15,856.0,104.0,5.8,18.0,761.5,463.26,358.57
2016,6,10,9,30,867.0,106.0,5.8,18.0,800.0,512.29,400.55
2016,6,10,9,45,878.0,106.0,5.85,18.5,834.0,559.73,439.67
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,606.99,477.67
2016,6,10,10,15,896.0,107.5,5.95,19.0,895.5,652.67,514.49
2016,6,10,10,30,903.0,109.0,6.0,19.0,923.0,697.45,549.94
2016,6,10,10,45,907.5,110.0,6.05,19.0,944.0,738.97,582.01
2016,6,10,11,0,912.0,111.0,6.1,19.0,965.0,779.03,611.16
2016,6,10,11,15,916.0,111.5,6.1,19.0,979.0,816.64,638.18
2016,6,10,11,30,920.0,112.0,6.1,19.0,993.0,852.46,663.77
2016,6,10,11,45,922.0,112.0,6.2,19.0,1000.0,884.19,686.8
2016,6,10,12,0,924.0,112.0,6.3,19.0,1007.0,913.73,708.27
2016,6,10,12,15,924.5,112.0,6.3,19.0,1006.5,939.61,726.65
2016,6,10,12,30,925.0,112.0,6.3,19.0,1006.0,962.97,743.27
2016,6,10,12,45,908.0,122.5,6.35,19.0,993.0,977.36,753.87
2016,6,10,13,0,891.0,133.0,6.4,19.0,980.0,988.64,762.41
2016,6,10,13,15,888.0,132.0,6.4,19.0,964.5,999.2,770.28
2016,6,10,13,30,885.0,131.0,6.4,19.0,949.0,1006.8,776.18
2016,6,10,13,45,881.5,129.5,6.45,19.0,926.5,1010.41,779.7
2016,6,10,14,0,878.0,128.0,6.5,19.0,904.0,1011.0,781.24
2016,6,10,14,15,871.0,126.5,6.55,19.0,875.0,1005.13,778.33
2016,6,10,14,30,864.0,125.0,6.6,19.0,846.0,996.32,773.48
2016,6,10,14,45,856.0,122.5,6.65,19.0,811.0,982.58,765.22
2016,6,10,15,0,848.0,120.0,6.7,19.0,776.0,966.07,755.05
2016,6,10,15,15,835.5,117.5,6.75,18.5,736.0,951.08,747.53
2016,6,10,15,30,823.0,115.0,6.8,18.0,696.0,925.11,731.96
2016,6,10,15,45,808.5,111.5,6.85,18.0,651.5,893.84,711.03
2016,6,10,16,0,794.0,108.0,6.9,18.0,607.0,860.55,688.48
2016,6,10,16,15,774.0,105.0,6.9,17.5,559.5,821.18,662.26
2016,6,10,16,30,754.0,102.0,6.9,17.0,512.0,780.49,634.66
2016,6,10,16,45,726.5,98.0,6.95,17.0,462.0,735.47,602.22
2016,6,10,17,0,699.0,94.0,7.0,17.0,412.0,686.34,566.01
2016,6,10,17,15,663.0,88.5,6.9,16.5,361.5,628.97,523.2
2016,6,10,17,30,627.0,83.0,6.8,16.0,311.0,572.55,479.78
2016,6,10,17,45,574.5,77.0,6.7,15.5,261.0,505.62,425.34
2016,6,10,18,0,522.0,71.0,6.6,15.0,211.0,441.57,371.53
2016,6,10,18,15,449.5,62.5,6.35,14.5,164.5,366.02,306.26
2016,6,10,18,30,377.0,54.0,6.1,14.0,118.0,295.78,243.83
2016,6,10,18,45,269.0,41.5,5.9,14.0,80.0,209.04,166.07
2016,6,10,19,0,161.0,29.0,5.7,14.0,42.0,132.47,85.68
2016,6,10,19,15,80.5,14.5,5.5,13.5,21.0,46.55,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,33.0,10.0,2.9,12.0,11.0,9.53,0.0
2016,6,11,5,15,143.0,25.0,2.95,12.5,40.5,19.63,6.75
2016,6,11,5,30,253.0,40.0,3.0,13.0,70.0,31.0,20.91
2016,6,11,5,45,349.0,50.5,3.05,13.5,112.5,38.36,28.18
2016,6,11,6,0,445.0,61.0,3.1,14.0,155.0,45.99,35.32
2016,6,11,6,15,505.5,69.0,3.05,14.5,202.5,50.05,39.09
2016,6,11,6,30,566.0,77.0,3.0,15.0,250.0,53.88,42.49
2016,6,11,6,45,614.5,81.5,3.0,15.5,301.0,54.68,43.07
2016,6,11,7,0,663.0,86.0,3.0,16.0,352.0,55.44,43.55
2016,6,11,7,15,694.0,91.0,3.0,16.5,402.5,82.97,48.12
2016,6,11,7,30,725.0,96.0,3.0,17.0,453.0,125.37,70.26
2016,6,11,7,45,749.5,99.0,3.0,18.0,502.0,174.18,105.11
2016,6,11,8,0,774.0,102.0,3.0,19.0,551.0,220.16,141.83
2016,6,11,8,15,792.0,105.0,2.9,19.5,597.5,267.25,182.07
2016,6,11,8,30,810.0,108.0,2.8,20.0,644.0,316.17,224.42
2016,6,11,8,45,824.0,110.5,2.75,20.5,686.5,364.98,266.58
2016,6,11,9,0,838.0,113.0,2.7,21.0,729.0,414.83,308.74
2016,6,11,9,15,849.0,115.0,2.6,21.5,767.5,468.9,352.78
2016,6,11,9,30,860.0,117.0,2.5,22.0,806.0,517.67,391.6
2016,6,11,9,45,865.0,120.5,2.45,22.5,837.5,564.56,427.95
2016,6,11,10,0,870.0,124.0,2.4,23.0,869.0,610.81,462.63
2016,6,11,10,15,876.0,125.5,2.4,23.0,895.5,655.18,496.12
2016,6,11,10,30,882.0,127.0,2.4,23.0,922.0,698.6,528.17
2016,6,11,10,45,885.0,128.5,2.4,23.5,942.0,738.8,556.19
2016,6,11,11,0,888.0,130.0,2.4,24.0,962.0,777.5,581.24
2016,6,11,11,15,891.0,130.5,2.45,24.0,975.0,813.67,605.52
2016,6,11,11,30,894.0,131.0,2.5,24.0,988.0,848.04,628.48
2016,6,11,11,45,894.0,132.0,2.6,24.5,993.5,878.42,647.81
2016,6,11,12,0,894.0,133.0,2.7,25.0,999.0,906.61,665.64
