Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,12,15,894.0,133.0,2.9,25.0,997.5,931.6,683.42
2016,6,11,12,30,894.0,133.0,3.1,25.0,996.0,954.15,699.66
2016,6,11,12,45,901.0,126.5,3.35,25.0,990.0,974.54,714.91
2016,6,11,13,0,908.0,120.0,3.6,25.0,984.0,992.21,728.44
2016,6,11,13,15,905.0,119.5,3.75,25.0,968.5,1003.31,737.06
2016,6,11,13,30,902.0,119.0,3.9,25.0,953.0,1011.41,743.86
2016,6,11,13,45,894.5,119.5,4.1,25.0,929.5,1013.08,746.85
2016,6,11,14,0,887.0,120.0,4.3,25.0,906.0,1011.72,747.94
2016,6,11,14,15,880.5,119.0,4.35,24.5,876.5,1006.79,747.35
2016,6,11,14,30,874.0,118.0,4.4,24.0,847.0,998.9,744.92
2016,6,11,14,45,861.5,117.5,4.45,24.0,811.0,982.78,735.58
2016,6,11,15,0,849.0,117.0,4.5,24.0,775.0,964.0,724.51
2016,6,11,15,15,837.0,115.0,4.5,23.5,735.0,949.94,717.96
2016,6,11,15,30,825.0,113.0,4.5,23.0,695.0,925.01,703.89
2016,6,11,15,45,805.0,112.0,4.55,23.0,650.0,891.54,682.84
2016,6,11,16,0,785.0,111.0,4.6,23.0,605.0,856.28,660.37
2016,6,11,16,15,764.5,107.5,4.55,22.5,557.5,816.15,634.8
2016,6,11,16,30,744.0,104.0,4.5,22.0,510.0,774.73,607.93
2016,6,11,16,45,714.0,100.5,4.5,21.5,459.5,728.75,577.48
2016,6,11,17,0,684.0,97.0,4.5,21.0,409.0,678.69,543.27
2016,6,11,17,15,648.5,91.5,4.45,20.5,359.0,622.21,503.06
2016,6,11,17,30,613.0,86.0,4.4,20.0,309.0,566.66,461.95
2016,6,11,17,45,563.0,79.0,4.35,19.5,259.5,500.7,410.44
2016,6,11,18,0,513.0,72.0,4.3,19.0,210.0,437.47,359.29
2016,6,11,18,15,443.5,63.0,4.1,18.0,164.5,363.45,297.91
2016,6,11,18,30,374.0,54.0,3.9,17.0,119.0,294.55,238.78
2016,6,11,18,45,274.5,41.0,3.75,16.5,80.5,211.16,165.78
2016,6,11,19,0,175.0,28.0,3.6,16.0,42.0,137.64,89.68
2016,6,11,19,15,87.5,14.0,3.45,15.5,21.0,49.0,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,9.5,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,19.0,10.0,3.5,13.0,11.0,9.53,0.0
2016,6,12,5,15,115.5,26.5,3.55,13.5,39.5,20.84,7.45
2016,6,12,5,30,212.0,43.0,3.6,14.0,68.0,33.39,22.84
2016,6,12,5,45,307.0,55.0,3.7,14.5,110.0,41.86,31.1
2016,6,12,6,0,402.0,67.0,3.8,15.0,152.0,49.99,38.69
2016,6,12,6,15,464.5,76.0,3.8,15.0,199.5,56.13,44.4
2016,6,12,6,30,527.0,85.0,3.8,15.0,247.0,60.54,48.39
2016,6,12,6,45,580.5,89.5,3.8,15.5,298.0,60.96,48.62
2016,6,12,7,0,634.0,94.0,3.8,16.0,349.0,61.4,48.8
2016,6,12,7,15,667.0,99.5,3.7,16.0,399.0,88.2,53.27
2016,6,12,7,30,700.0,105.0,3.6,16.0,449.0,129.8,75.24
2016,6,12,7,45,730.0,107.0,3.55,16.5,499.5,172.11,104.95
2016,6,12,8,0,760.0,109.0,3.5,17.0,550.0,223.06,145.96
2016,6,12,8,15,778.5,112.5,3.4,17.5,596.0,269.95,186.27
2016,6,12,8,30,797.0,116.0,3.3,18.0,642.0,318.73,228.81
2016,6,12,8,45,814.0,117.5,3.25,18.5,685.5,367.09,270.9
2016,6,12,9,0,831.0,119.0,3.2,19.0,729.0,416.8,313.33
2016,6,12,9,15,842.0,121.0,3.2,19.0,767.5,465.47,354.76
2016,6,12,9,30,853.0,123.0,3.2,19.0,806.0,518.88,398.67
2016,6,12,9,45,869.5,120.0,3.2,19.5,841.0,566.28,436.37
2016,6,12,10,0,886.0,117.0,3.2,20.0,876.0,613.96,473.25
2016,6,12,10,15,892.0,118.0,3.25,20.0,902.5,658.56,507.94
2016,6,12,10,30,898.0,119.0,3.3,20.0,929.0,702.18,541.18
2016,6,12,10,45,902.5,119.5,3.35,20.5,949.0,743.16,570.8
2016,6,12,11,0,907.0,120.0,3.4,21.0,969.0,782.7,597.13
2016,6,12,11,15,909.5,120.5,3.5,21.0,982.0,819.08,622.44
2016,6,12,11,30,912.0,121.0,3.6,21.0,995.0,853.58,646.37
2016,6,12,11,45,911.5,122.0,3.7,21.0,1000.5,884.0,667.44
2016,6,12,12,0,911.0,123.0,3.8,21.0,1006.0,912.15,686.98
2016,6,12,12,15,910.5,123.0,3.85,21.0,1004.0,937.01,704.01
2016,6,12,12,30,910.0,123.0,3.9,21.0,1002.0,959.35,719.39
2016,6,12,12,45,904.0,125.0,3.95,21.0,992.0,975.81,730.87
2016,6,12,13,0,898.0,127.0,4.0,21.0,982.0,989.4,740.54
2016,6,12,13,15,894.5,126.0,3.95,21.0,965.5,999.53,747.39
2016,6,12,13,30,891.0,125.0,3.9,21.0,949.0,1006.68,752.35
2016,6,12,13,45,885.0,124.5,3.9,21.0,926.0,1008.86,754.44
2016,6,12,14,0,879.0,124.0,3.9,21.0,903.0,1008.02,754.67
2016,6,12,14,15,872.0,122.5,3.85,20.5,873.5,1002.17,752.79
2016,6,12,14,30,865.0,121.0,3.8,20.0,844.0,993.37,749.07
2016,6,12,14,45,855.0,119.5,3.75,20.0,808.5,978.76,740.09
2016,6,12,15,0,845.0,118.0,3.7,20.0,773.0,961.44,729.39
2016,6,12,15,15,832.5,115.5,3.6,20.0,733.0,946.46,720.09
2016,6,12,15,30,820.0,113.0,3.5,20.0,693.0,920.59,703.32
2016,6,12,15,45,803.5,110.5,3.45,20.0,648.5,888.75,682.79
2016,6,12,16,0,787.0,108.0,3.4,20.0,604.0,854.99,660.85
2016,6,12,16,15,767.0,104.5,3.3,19.5,556.0,815.27,635.45
2016,6,12,16,30,747.0,101.0,3.2,19.0,508.0,774.25,608.79
2016,6,12,16,45,719.5,97.0,3.15,19.0,458.5,729.36,577.99
2016,6,12,17,0,692.0,93.0,3.1,19.0,409.0,680.5,543.71
2016,6,12,17,15,657.0,87.5,3.0,18.5,359.0,624.15,503.83
2016,6,12,17,30,622.0,82.0,2.9,18.0,309.0,568.69,463.31
2016,6,12,17,45,573.0,75.5,2.85,17.5,260.0,503.72,413.0
2016,6,12,18,0,524.0,69.0,2.8,17.0,211.0,441.4,362.94
2016,6,12,18,15,455.5,60.5,2.75,16.5,165.0,368.16,302.09
2016,6,12,18,30,387.0,52.0,2.7,16.0,119.0,300.0,243.38
2016,6,12,18,45,288.0,40.0,2.65,16.0,81.0,216.56,170.23
2016,6,12,19,0,189.0,28.0,2.6,16.0,43.0,144.45,95.48
2016,6,12,19,15,94.5,14.0,2.6,15.5,21.5,51.95,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,46.0,10.0,3.6,13.0,12.0,9.53,0.0
2016,6,13,5,15,156.5,24.5,3.55,13.0,41.0,19.23,6.42
2016,6,13,5,30,267.0,39.0,3.5,13.0,70.0,30.21,20.23
2016,6,13,5,45,361.5,48.0,3.45,13.5,112.0,37.01,26.98
2016,6,13,6,0,456.0,57.0,3.4,14.0,154.0,42.44,32.16
2016,6,13,6,15,515.0,64.5,3.35,14.0,201.0,46.24,35.78
2016,6,13,6,30,574.0,72.0,3.3,14.0,248.0,49.83,39.05
2016,6,13,6,45,619.5,77.0,3.3,14.5,298.5,51.22,40.17
2016,6,13,7,0,665.0,82.0,3.3,15.0,349.0,52.52,41.14
2016,6,13,7,15,696.0,86.5,3.45,15.0,399.0,79.53,45.6
2016,6,13,7,30,727.0,91.0,3.6,15.0,449.0,126.84,72.07
2016,6,13,7,45,753.5,93.5,3.8,15.5,498.5,169.95,102.61
2016,6,13,8,0,780.0,96.0,4.0,16.0,548.0,216.07,140.15
2016,6,13,8,15,798.0,98.5,4.15,16.0,594.5,263.01,181.42
2016,6,13,8,30,816.0,101.0,4.3,16.0,641.0,311.77,225.2
2016,6,13,8,45,830.5,103.5,4.45,16.5,684.0,367.09,273.77
2016,6,13,9,0,845.0,106.0,4.6,17.0,727.0,416.97,317.45
2016,6,13,9,15,856.5,107.5,4.7,17.0,765.5,465.56,359.9
2016,6,13,9,30,868.0,109.0,4.8,17.0,804.0,514.45,401.73
2016,6,13,9,45,880.5,108.5,4.9,17.0,838.5,562.32,441.93
2016,6,13,10,0,893.0,108.0,5.0,17.0,873.0,610.16,481.29
2016,6,13,10,15,900.0,109.5,5.1,17.0,901.0,656.03,518.35
2016,6,13,10,30,907.0,111.0,5.2,17.0,929.0,701.01,554.05
2016,6,13,10,45,911.0,112.5,5.35,17.5,949.5,742.81,585.63
2016,6,13,11,0,915.0,114.0,5.5,18.0,970.0,783.12,614.11
2016,6,13,11,15,918.0,114.5,5.65,17.5,984.0,820.13,642.47
2016,6,13,11,30,921.0,115.0,5.8,17.0,998.0,855.28,669.57
2016,6,13,11,45,921.5,116.0,5.95,17.0,1004.0,886.78,692.77
2016,6,13,12,0,922.0,117.0,6.1,17.0,1010.0,916.03,714.41
2016,6,13,12,15,921.5,117.0,6.15,17.0,1008.5,941.11,732.56
2016,6,13,12,30,921.0,117.0,6.2,17.0,1007.0,963.64,748.96
2016,6,13,12,45,919.0,117.0,6.3,17.0,998.5,982.1,762.82
2016,6,13,13,0,917.0,117.0,6.4,17.0,990.0,997.72,774.78
2016,6,13,13,15,913.5,116.5,6.4,17.0,973.5,1008.47,782.82
2016,6,13,13,30,910.0,116.0,6.4,17.0,957.0,1016.2,788.85
2016,6,13,13,45,904.0,115.0,6.45,17.0,934.0,1017.89,791.02
2016,6,13,14,0,898.0,114.0,6.5,17.0,911.0,1016.49,791.16
2016,6,13,14,15,891.0,113.0,6.55,17.0,881.0,1011.06,788.56
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,1002.64,783.95
2016,6,13,14,45,870.0,113.0,6.7,17.0,814.5,986.62,774.25
2016,6,13,15,0,856.0,114.0,6.8,17.0,778.0,967.96,762.71
2016,6,13,15,15,844.0,111.5,6.8,16.5,738.0,944.87,748.9
2016,6,13,15,30,832.0,109.0,6.8,16.0,698.0,927.59,739.37
2016,6,13,15,45,818.0,106.0,6.8,16.0,654.0,897.26,718.73
2016,6,13,16,0,804.0,103.0,6.8,16.0,610.0,864.88,696.51
2016,6,13,16,15,784.5,99.5,6.8,15.5,562.5,825.2,669.9
2016,6,13,16,30,765.0,96.0,6.8,15.0,515.0,784.16,641.87
2016,6,13,16,45,749.0,89.5,6.8,15.0,466.5,741.33,610.8
2016,6,13,17,0,733.0,83.0,6.8,15.0,418.0,697.4,578.4
2016,6,13,17,15,699.0,78.5,6.8,15.0,367.5,644.91,538.56
2016,6,13,17,30,665.0,74.0,6.8,15.0,317.0,589.93,495.81
2016,6,13,17,45,617.5,68.5,6.85,15.0,267.5,525.6,443.36
2016,6,13,18,0,570.0,63.0,6.9,15.0,218.0,463.81,390.86
2016,6,13,18,15,502.5,56.0,6.8,14.5,171.5,391.14,328.08
2016,6,13,18,30,435.0,49.0,6.7,14.0,125.0,323.43,267.61
2016,6,13,18,45,322.5,39.0,6.65,14.0,85.5,235.09,188.11
2016,6,13,19,0,210.0,29.0,6.6,14.0,46.0,156.16,106.07
2016,6,13,19,15,105.0,14.5,6.6,13.5,23.0,56.82,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,5.45,12.5,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,5.5,13.0,12.0,10.48,0.0
2016,6,14,5,15,153.5,25.0,5.5,13.0,41.0,19.64,6.6
2016,6,14,5,30,268.0,39.0,5.5,13.0,70.0,30.22,20.2
2016,6,14,5,45,371.5,47.5,5.5,13.5,113.0,36.58,26.58
2016,6,14,6,0,475.0,56.0,5.5,14.0,156.0,41.61,31.4
2016,6,14,6,15,533.5,62.5,5.5,14.0,203.5,44.62,34.31
2016,6,14,6,30,592.0,69.0,5.5,14.0,251.0,47.49,36.94
2016,6,14,6,45,641.5,72.5,5.5,14.5,302.0,47.88,37.18
2016,6,14,7,0,691.0,76.0,5.5,15.0,353.0,48.29,37.37
2016,6,14,7,15,720.5,80.0,5.55,15.0,403.0,80.57,46.04
2016,6,14,7,30,750.0,84.0,5.6,15.0,453.0,123.0,68.1
2016,6,14,7,45,774.0,86.5,5.7,15.5,502.0,166.92,99.45
2016,6,14,8,0,798.0,89.0,5.8,16.0,551.0,213.58,137.81
2016,6,14,8,15,814.5,91.5,5.8,16.0,597.0,261.03,179.9
2016,6,14,8,30,831.0,94.0,5.8,16.0,643.0,316.69,229.6
2016,6,14,8,45,844.0,96.5,5.8,16.5,685.5,365.74,273.63
2016,6,14,9,0,857.0,99.0,5.8,17.0,728.0,415.64,317.69
2016,6,14,9,15,867.0,100.5,5.8,17.0,766.0,464.08,360.39
2016,6,14,9,30,877.0,102.0,5.8,17.0,804.0,512.68,402.28
2016,6,14,9,45,884.0,104.0,5.8,17.5,836.5,560.07,441.45
2016,6,14,10,0,891.0,106.0,5.8,18.0,869.0,606.96,479.17
2016,6,14,10,15,897.0,107.0,5.85,18.0,896.0,651.69,515.41
2016,6,14,10,30,903.0,108.0,5.9,18.0,923.0,695.44,550.22
2016,6,14,10,45,907.0,109.0,5.95,18.0,943.0,736.63,582.18
2016,6,14,11,0,911.0,110.0,6.0,18.0,963.0,776.33,611.16
2016,6,14,11,15,913.5,110.5,6.05,18.0,976.0,812.79,637.63
2016,6,14,11,30,916.0,111.0,6.1,18.0,989.0,847.35,662.64
2016,6,14,11,45,916.5,111.5,6.2,18.0,995.0,878.22,685.15
2016,6,14,12,0,917.0,112.0,6.3,18.0,1001.0,906.84,706.06
2016,6,14,12,15,917.0,112.0,6.4,18.0,1000.0,932.19,724.67
2016,6,14,12,30,917.0,112.0,6.5,18.0,999.0,955.03,741.55
2016,6,14,12,45,916.5,111.0,6.65,18.0,990.5,973.8,755.87
2016,6,14,13,0,916.0,110.0,6.8,18.0,982.0,989.77,768.31
2016,6,14,13,15,913.0,109.5,6.9,17.5,966.0,1000.91,778.69
2016,6,14,13,30,910.0,109.0,7.0,17.0,950.0,1009.04,787.09
2016,6,14,13,45,904.0,108.5,7.15,17.0,927.5,1011.17,790.06
2016,6,14,14,0,898.0,108.0,7.3,17.0,905.0,1010.23,790.97
2016,6,14,14,15,891.5,107.0,7.3,16.5,876.0,1005.24,789.87
2016,6,14,14,30,885.0,106.0,7.3,16.0,847.0,997.26,786.73
2016,6,14,14,45,878.0,103.5,7.3,16.0,812.5,984.22,778.51
2016,6,14,15,0,871.0,101.0,7.3,16.0,778.0,968.34,768.31
2016,6,14,15,15,860.0,99.0,7.3,16.0,738.5,946.42,753.75
2016,6,14,15,30,849.0,97.0,7.3,16.0,699.0,922.02,737.4
2016,6,14,15,45,836.0,94.5,7.3,16.0,655.0,892.86,717.49
2016,6,14,16,0,823.0,92.0,7.3,16.0,611.0,869.29,701.76
2016,6,14,16,15,804.5,89.0,7.35,15.5,564.0,830.6,675.91
2016,6,14,16,30,786.0,86.0,7.4,15.0,517.0,790.48,648.61
2016,6,14,16,45,759.0,83.5,7.45,15.0,467.0,742.78,613.72
2016,6,14,17,0,732.0,81.0,7.5,15.0,417.0,694.66,577.93
2016,6,14,17,15,699.5,77.0,7.5,14.5,367.0,640.44,537.46
2016,6,14,17,30,667.0,73.0,7.5,14.0,317.0,590.53,499.42
2016,6,14,17,45,613.5,69.0,7.5,14.0,267.0,523.98,444.57
2016,6,14,18,0,560.0,65.0,7.5,14.0,217.0,460.36,390.04
2016,6,14,18,15,492.5,57.5,7.4,13.5,171.0,387.42,326.66
2016,6,14,18,30,425.0,50.0,7.3,13.0,125.0,319.45,265.68
2016,6,14,18,45,312.5,40.0,7.2,13.0,85.5,231.4,186.11
2016,6,14,19,0,200.0,30.0,7.1,13.0,46.0,153.68,105.8
2016,6,14,19,15,100.0,15.0,7.0,12.5,23.0,55.34,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,24.5,5.5,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,49.0,11.0,5.3,12.0,12.0,10.48,0.0
2016,6,15,5,15,173.0,24.0,5.4,12.5,42.0,18.84,6.04
2016,6,15,5,30,297.0,37.0,5.5,13.0,72.0,29.46,19.54
2016,6,15,5,45,392.0,45.5,5.65,13.5,114.5,34.79,25.0
2016,6,15,6,0,487.0,54.0,5.8,14.0,157.0,39.9,29.88
2016,6,15,6,15,545.0,60.5,5.8,14.0,204.5,43.0,32.86
2016,6,15,6,30,603.0,67.0,5.8,14.0,252.0,45.95,35.57
2016,6,15,6,45,648.5,71.0,5.85,14.5,302.5,46.8,36.21
2016,6,15,7,0,694.0,75.0,5.9,15.0,353.0,52.63,41.23
2016,6,15,7,15,500.5,131.5,5.95,15.0,346.0,107.05,73.44
2016,6,15,7,30,307.0,188.0,6.0,15.0,339.0,165.74,121.15
2016,6,15,7,45,556.0,137.0,6.1,15.5,445.5,170.96,112.36
2016,6,15,8,0,805.0,86.0,6.2,16.0,552.0,212.17,136.41
2016,6,15,8,15,821.5,88.5,6.25,16.0,598.0,266.79,184.4
2016,6,15,8,30,838.0,91.0,6.3,16.0,644.0,315.95,229.01
2016,6,15,8,45,853.0,92.0,6.35,16.0,687.5,364.78,273.56
2016,6,15,9,0,868.0,93.0,6.4,16.0,731.0,414.64,318.52
2016,6,15,9,15,878.0,94.5,6.4,16.0,769.0,463.55,362.0
2016,6,15,9,30,888.0,96.0,6.4,16.0,807.0,512.63,404.69
2016,6,15,9,45,893.0,99.0,6.45,16.5,839.0,560.26,444.53
2016,6,15,10,0,898.0,102.0,6.5,17.0,871.0,607.22,482.79
2016,6,15,10,15,904.0,103.0,6.5,17.0,898.0,652.23,519.53
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,696.25,554.79
2016,6,15,10,45,914.0,105.0,6.5,17.0,945.5,737.7,587.0
2016,6,15,11,0,918.0,106.0,6.5,17.0,966.0,777.65,616.29
2016,6,15,11,15,921.0,106.5,6.5,17.0,979.5,814.72,643.28
2016,6,15,11,30,924.0,107.0,6.5,17.0,993.0,849.93,668.77
2016,6,15,11,45,926.0,107.0,6.5,17.0,999.5,881.83,691.77
2016,6,15,12,0,928.0,107.0,6.5,17.0,1006.0,911.53,713.13
2016,6,15,12,15,928.0,107.0,6.45,17.0,1005.0,937.12,731.26
2016,6,15,12,30,928.0,107.0,6.4,17.0,1004.0,960.17,747.57
2016,6,15,12,45,917.5,112.5,6.35,17.0,993.0,976.02,758.75
2016,6,15,13,0,907.0,118.0,6.3,17.0,982.0,988.88,767.91
2016,6,15,13,15,904.0,117.5,6.2,17.0,966.5,1000.07,775.67
2016,6,15,13,30,901.0,117.0,6.1,17.0,951.0,1008.29,781.4
2016,6,15,13,45,900.0,113.5,6.05,17.0,929.5,1012.37,784.64
2016,6,15,14,0,899.0,110.0,6.0,17.0,908.0,1013.35,785.83
2016,6,15,14,15,892.5,108.5,5.9,17.0,879.0,1007.9,782.27
2016,6,15,14,30,886.0,107.0,5.8,17.0,850.0,999.44,776.74
2016,6,15,14,45,882.5,103.0,5.75,17.0,816.5,988.25,769.75
2016,6,15,15,0,879.0,99.0,5.7,17.0,783.0,974.08,760.76
2016,6,15,15,15,868.0,97.0,5.65,16.5,743.0,952.08,747.7
2016,6,15,15,30,857.0,95.0,5.6,16.0,703.0,927.56,732.85
2016,6,15,15,45,847.5,90.5,5.55,16.0,659.5,899.16,713.75
2016,6,15,16,0,838.0,86.0,5.5,16.0,616.0,868.46,692.92
2016,6,15,16,15,819.5,83.5,5.4,16.0,568.5,830.09,666.03
2016,6,15,16,30,801.0,81.0,5.3,16.0,521.0,797.54,643.37
2016,6,15,16,45,780.5,77.0,5.2,16.0,472.0,752.91,611.31
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,707.43,578.22
2016,6,15,17,15,728.5,69.5,4.9,15.5,372.5,653.68,538.78
2016,6,15,17,30,697.0,66.0,4.7,15.0,322.0,600.4,498.77
2016,6,15,17,45,655.0,60.5,4.55,15.0,272.5,538.3,449.58
2016,6,15,18,0,613.0,55.0,4.4,15.0,223.0,481.72,401.96
2016,6,15,18,15,549.0,49.0,4.15,14.5,176.0,410.66,341.4
2016,6,15,18,30,485.0,43.0,3.9,14.0,129.0,344.38,282.92
2016,6,15,18,45,387.0,34.0,3.7,13.5,89.5,262.35,209.72
2016,6,15,19,0,289.0,25.0,3.5,13.0,50.0,189.78,132.11
2016,6,15,19,15,144.5,12.5,3.35,13.0,25.0,71.34,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,11.44,0.0
2016,6,16,5,15,146.5,24.0,1.85,13.5,41.0,18.83,5.9
2016,6,16,5,30,293.0,36.0,1.9,14.0,70.0,28.52,18.68
2016,6,16,5,45,381.5,45.0,1.95,14.5,111.5,34.34,24.54
2016,6,16,6,0,470.0,54.0,2.0,15.0,153.0,39.88,29.78
2016,6,16,6,15,527.5,60.5,1.9,15.0,199.5,42.98,32.75
2016,6,16,6,30,585.0,67.0,1.8,15.0,246.0,45.92,35.43
2016,6,16,6,45,626.5,72.5,1.7,15.5,295.5,47.87,37.06
2016,6,16,7,0,668.0,78.0,1.6,16.0,345.0,49.68,38.49
2016,6,16,7,15,487.0,133.0,1.55,16.0,342.0,107.39,73.69
2016,6,16,7,30,306.0,188.0,1.5,16.0,339.0,165.48,119.83
2016,6,16,7,45,270.5,217.0,1.45,16.5,360.5,199.7,146.62
2016,6,16,8,0,235.0,246.0,1.4,17.0,382.0,230.97,172.53
2016,6,16,8,15,192.5,272.0,1.45,17.0,390.0,263.23,200.05
2016,6,16,8,30,150.0,298.0,1.5,17.0,398.0,283.68,217.85
2016,6,16,8,45,127.0,317.0,1.55,17.5,405.0,301.69,232.31
2016,6,16,9,0,104.0,336.0,1.6,18.0,412.0,324.94,250.24
2016,6,16,9,15,254.0,330.0,1.7,18.0,529.5,380.06,291.5
2016,6,16,9,30,404.0,324.0,1.8,18.0,647.0,458.21,350.76
2016,6,16,9,45,650.5,209.5,1.9,18.5,755.0,516.31,396.17
2016,6,16,10,0,897.0,95.0,2.0,19.0,863.0,600.27,461.26
2016,6,16,10,15,902.5,96.0,2.1,19.0,889.5,644.87,495.65
2016,6,16,10,30,908.0,97.0,2.2,19.0,916.0,688.45,528.88
2016,6,16,10,45,913.0,97.0,2.35,19.5,936.5,729.6,558.4
2016,6,16,11,0,918.0,97.0,2.5,20.0,957.0,769.31,585.28
2016,6,16,11,15,920.5,97.5,2.65,20.0,970.0,805.93,610.98
2016,6,16,11,30,923.0,98.0,2.8,20.0,983.0,840.64,635.32
2016,6,16,11,45,924.5,98.0,2.95,20.0,989.0,872.0,657.34
2016,6,16,12,0,926.0,98.0,3.1,20.0,995.0,901.13,677.86
2016,6,16,12,15,926.0,97.5,3.2,20.0,994.0,926.1,695.25
2016,6,16,12,30,926.0,97.0,3.3,20.0,993.0,948.5,710.98
2016,6,16,12,45,923.5,97.0,3.4,20.0,984.0,966.37,723.75
2016,6,16,13,0,921.0,97.0,3.5,20.0,975.0,981.36,734.7
2016,6,16,13,15,918.5,96.5,3.5,20.0,959.5,992.91,742.77
2016,6,16,13,30,916.0,96.0,3.5,20.0,944.0,1001.44,748.94
2016,6,16,13,45,913.5,94.0,3.55,20.0,922.5,1005.36,752.53
2016,6,16,14,0,911.0,92.0,3.6,20.0,901.0,1006.17,754.21
2016,6,16,14,15,905.0,91.0,3.6,20.0,872.0,1001.49,751.99
2016,6,16,14,30,899.0,90.0,3.6,20.0,843.0,993.8,747.9
2016,6,16,14,45,892.0,88.0,3.6,20.0,809.0,981.05,740.53
2016,6,16,15,0,885.0,86.0,3.6,20.0,775.0,965.42,731.32
2016,6,16,15,15,875.0,84.5,3.55,20.0,736.0,944.7,718.4
2016,6,16,15,30,865.0,83.0,3.5,20.0,697.0,921.45,703.8
2016,6,16,15,45,852.5,80.5,3.5,20.0,653.5,892.3,685.43
2016,6,16,16,0,840.0,78.0,3.5,20.0,610.0,861.01,665.5
2016,6,16,16,15,822.5,75.5,3.45,19.5,563.0,823.38,641.86
2016,6,16,16,30,805.0,73.0,3.4,19.0,516.0,784.29,616.86
2016,6,16,16,45,783.0,70.5,3.35,19.0,467.0,747.17,591.75
2016,6,16,17,0,761.0,68.0,3.3,19.0,418.0,702.33,560.52
2016,6,16,17,15,730.5,64.5,3.15,18.5,368.5,649.32,523.17
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,596.75,485.17
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,536.17,439.13
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,477.52,391.5
2016,6,16,18,15,555.0,46.5,2.7,17.5,175.0,411.23,336.16
2016,6,16,18,30,493.0,41.0,2.5,17.0,129.0,346.51,280.17
2016,6,16,18,45,396.5,32.5,2.35,16.5,89.5,265.46,209.18
2016,6,16,19,0,300.0,24.0,2.2,16.0,50.0,193.73,133.96
2016,6,16,19,15,150.0,12.0,2.1,15.5,25.0,89.09,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,12.39,0.0
2016,6,17,5,15,181.0,21.5,2.45,15.0,42.5,17.01,4.6
2016,6,17,5,30,362.0,30.0,2.5,15.0,72.0,23.04,13.93
2016,6,17,5,45,443.0,37.5,2.6,15.5,113.5,27.83,18.73
2016,6,17,6,0,524.0,45.0,2.7,16.0,155.0,32.38,23.02
2016,6,17,6,15,577.5,50.5,2.7,16.0,201.5,35.06,25.57
2016,6,17,6,30,631.0,56.0,2.7,16.0,248.0,41.21,31.09
2016,6,17,6,45,666.5,60.5,2.7,16.5,296.5,43.05,32.63
2016,6,17,7,0,702.0,65.0,2.7,17.0,345.0,44.79,34.01
2016,6,17,7,15,729.5,68.0,2.7,17.0,394.0,70.6,37.6
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,112.46,58.66
2016,6,17,7,45,777.0,74.5,2.7,17.5,490.5,156.87,90.05
2016,6,17,8,0,797.0,78.0,2.7,18.0,538.0,210.67,133.68
2016,6,17,8,15,482.5,188.0,2.75,18.0,473.5,254.03,183.13
2016,6,17,8,30,168.0,298.0,2.8,18.0,409.0,288.69,221.72
2016,6,17,8,45,511.5,191.5,2.85,18.5,560.5,320.31,240.08
2016,6,17,9,0,855.0,85.0,2.9,19.0,712.0,402.15,301.64
2016,6,17,9,15,539.5,230.5,2.95,19.0,633.5,419.3,320.71
2016,6,17,9,30,224.0,376.0,3.0,19.0,555.0,424.66,326.43
2016,6,17,9,45,144.5,381.0,3.05,19.5,498.5,401.44,308.65
2016,6,17,10,0,65.0,386.0,3.1,20.0,442.0,376.16,288.5
2016,6,17,10,15,81.5,409.5,3.15,20.0,481.5,412.2,315.69
2016,6,17,10,30,98.0,433.0,3.2,20.0,521.0,450.0,343.79
2016,6,17,10,45,75.5,425.5,3.25,20.5,494.5,435.5,331.86
2016,6,17,11,0,53.0,418.0,3.3,21.0,468.0,418.73,318.35
2016,6,17,11,15,103.0,449.5,3.3,21.0,548.0,490.92,372.59
2016,6,17,11,30,153.0,481.0,3.3,21.0,628.0,566.7,428.26
2016,6,17,11,45,167.0,484.0,3.35,21.0,645.5,591.63,446.3
2016,6,17,12,0,181.0,487.0,3.4,21.0,663.0,617.09,464.95
2016,6,17,12,15,120.0,465.0,3.4,21.0,582.0,552.26,416.91
2016,6,17,12,30,59.0,443.0,3.4,21.0,501.0,478.04,361.65
2016,6,17,12,45,36.0,356.5,3.45,21.0,392.0,376.92,287.19
2016,6,17,13,0,13.0,270.0,3.5,21.0,283.0,267.47,204.48
2016,6,17,13,15,11.0,240.0,3.5,21.0,250.5,237.52,181.9
2016,6,17,13,30,9.0,210.0,3.5,21.0,218.0,207.28,158.72
2016,6,17,13,45,9.0,215.0,3.5,21.0,223.5,212.47,162.95
2016,6,17,14,0,9.0,220.0,3.5,21.0,229.0,217.7,167.16
2016,6,17,14,15,11.0,238.5,3.6,20.5,248.5,238.19,183.68
2016,6,17,14,30,13.0,257.0,3.7,20.0,268.0,259.04,200.51
2016,6,17,14,45,11.5,245.0,3.8,20.0,254.5,246.29,190.9
2016,6,17,15,0,10.0,233.0,3.9,20.0,241.0,233.48,181.28
2016,6,17,15,15,121.5,277.0,4.05,19.5,364.0,413.16,325.39
2016,6,17,15,30,233.0,321.0,4.2,19.0,487.0,569.43,447.31
2016,6,17,15,45,233.5,299.0,4.35,19.0,456.0,544.21,429.4
2016,6,17,16,0,234.0,277.0,4.5,19.0,425.0,517.92,411.38
2016,6,17,16,15,196.5,257.0,4.65,18.5,375.0,459.43,367.87
2016,6,17,16,30,159.0,237.0,4.8,18.0,325.0,402.1,324.32
2016,6,17,16,45,89.0,200.5,4.95,18.0,249.0,286.52,231.89
2016,6,17,17,0,19.0,164.0,5.1,18.0,173.0,177.77,142.35
2016,6,17,17,15,9.5,101.0,5.1,17.5,105.5,103.46,81.49
2016,6,17,17,30,0.0,38.0,5.1,17.0,38.0,35.28,24.27
2016,6,17,17,45,0.0,32.0,5.15,16.5,32.0,29.69,19.63
2016,6,17,18,0,0.0,26.0,5.2,16.0,26.0,24.11,14.91
2016,6,17,18,15,0.0,20.5,5.05,15.5,20.5,19.0,10.52
2016,6,17,18,30,0.0,15.0,4.9,15.0,15.0,13.89,6.08
2016,6,17,18,45,0.0,10.5,4.8,15.0,10.5,9.72,2.38
2016,6,17,19,0,0.0,6.0,4.7,15.0,6.0,5.55,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.5,3.0,2.77,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,47.5,5.0,2.3,13.0,6.0,0.0,0.0
2016,6,18,5,0,95.0,10.0,2.4,13.0,12.0,9.53,0.0
2016,6,18,5,15,228.0,21.0,2.45,13.5,42.5,16.59,4.25
2016,6,18,5,30,361.0,32.0,2.5,14.0,73.0,24.89,15.56
2016,6,18,5,45,447.0,39.5,2.65,14.5,116.0,29.59,20.35
2016,6,18,6,0,533.0,47.0,2.8,15.0,159.0,34.08,24.63
2016,6,18,6,15,590.0,52.5,2.8,15.0,207.0,36.69,27.14
2016,6,18,6,30,647.0,58.0,2.8,15.0,255.0,42.97,32.8
2016,6,18,6,45,687.0,62.5,2.8,15.5,306.0,44.77,34.29
2016,6,18,7,0,727.0,67.0,2.8,16.0,357.0,46.47,35.64
2016,6,18,7,15,756.5,70.5,2.8,16.5,408.0,73.02,39.34
2016,6,18,7,30,786.0,74.0,2.8,17.0,459.0,116.73,61.16
2016,6,18,7,45,807.5,77.0,2.8,17.5,509.0,162.4,93.24
2016,6,18,8,0,829.0,80.0,2.8,18.0,559.0,217.62,137.91
2016,6,18,8,15,846.5,82.0,2.8,18.0,606.5,266.16,180.04
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,316.35,224.5
2016,6,18,8,45,877.5,86.5,2.8,18.5,698.0,367.09,268.94
2016,6,18,9,0,891.0,89.0,2.8,19.0,742.0,418.72,313.26
2016,6,18,9,15,901.5,90.5,2.8,19.0,781.5,468.94,356.11
2016,6,18,9,30,912.0,92.0,2.8,19.0,821.0,519.35,398.02
2016,6,18,9,45,917.0,95.0,2.85,19.5,854.0,568.1,436.9
2016,6,18,10,0,922.0,98.0,2.9,20.0,887.0,616.15,474.11
2016,6,18,10,15,928.0,99.5,2.95,20.0,915.0,662.64,510.15
2016,6,18,10,30,934.0,101.0,3.0,20.0,943.0,708.12,544.65
2016,6,18,10,45,939.5,101.0,3.05,20.5,964.5,750.75,574.79
2016,6,18,11,0,945.0,101.0,3.1,21.0,986.0,791.93,602.07
2016,6,18,11,15,948.0,101.5,3.2,21.0,1000.0,830.0,628.39
2016,6,18,11,30,951.0,102.0,3.3,21.0,1014.0,866.13,653.29
2016,6,18,11,45,953.0,101.5,3.45,21.5,1020.5,898.44,674.52
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,928.47,694.14
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.5,954.77,712.26
2016,6,18,12,30,955.0,101.0,3.8,22.0,1026.0,978.45,728.7
2016,6,18,12,45,956.5,99.0,3.95,22.0,1018.0,998.84,743.33
2016,6,18,13,0,958.0,97.0,4.1,22.0,1010.0,1016.34,756.14
2016,6,18,13,15,955.5,96.5,4.1,22.0,994.5,1028.48,764.55
2016,6,18,13,30,953.0,96.0,4.1,22.0,979.0,1037.49,771.02
2016,6,18,13,45,948.5,96.0,4.2,22.0,956.5,1041.89,775.22
2016,6,18,14,0,944.0,96.0,4.3,22.0,934.0,1043.12,777.46
2016,6,18,14,15,938.5,94.5,4.3,22.0,905.0,1038.59,775.38
2016,6,18,14,30,933.0,93.0,4.3,22.0,876.0,1030.9,771.34
2016,6,18,14,45,923.5,92.5,4.35,22.0,840.5,1017.3,763.77
2016,6,18,15,0,914.0,92.0,4.4,22.0,805.0,1000.81,754.35
2016,6,18,15,15,904.0,90.5,4.45,22.0,765.0,979.91,741.95
2016,6,18,15,30,894.0,89.0,4.5,22.0,725.0,956.38,728.0
2016,6,18,15,45,878.0,88.0,4.55,22.0,679.5,925.38,708.81
2016,6,18,16,0,862.0,87.0,4.6,22.0,634.0,892.34,688.07
2016,6,18,16,15,844.0,84.5,4.6,21.5,585.5,853.93,664.27
2016,6,18,16,30,826.0,82.0,4.6,21.0,537.0,821.26,644.28
2016,6,18,16,45,801.5,79.0,4.6,21.0,486.5,773.9,611.91
2016,6,18,17,0,777.0,76.0,4.6,21.0,436.0,725.87,578.54
2016,6,18,17,15,745.0,72.0,4.6,20.5,384.0,670.54,539.99
2016,6,18,17,30,713.0,68.0,4.6,20.0,332.0,615.66,500.63
2016,6,18,17,45,669.0,63.0,4.6,19.5,281.5,552.14,452.89
2016,6,18,18,0,625.0,58.0,4.6,19.0,231.0,494.6,406.55
2016,6,18,18,15,560.5,51.5,4.5,18.5,183.0,421.94,345.99
2016,6,18,18,30,496.0,45.0,4.4,18.0,135.0,354.04,287.18
2016,6,18,18,45,397.0,36.0,4.35,17.5,94.0,270.75,214.03
2016,6,18,19,0,298.0,27.0,4.3,17.0,53.0,196.83,137.83
2016,6,18,19,15,149.0,13.5,4.2,16.5,26.5,91.37,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,47.0,5.0,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,94.0,10.0,2.4,14.0,13.0,9.53,0.0
2016,6,19,5,15,231.5,21.5,2.4,14.5,44.0,17.09,4.33
2016,6,19,5,30,369.0,33.0,2.4,15.0,75.0,25.85,16.28
2016,6,19,5,45,455.5,41.0,2.4,15.5,118.5,30.95,21.44
2016,6,19,6,0,542.0,49.0,2.4,16.0,162.0,35.81,26.05
2016,6,19,6,15,597.5,54.5,2.35,16.5,210.5,38.33,28.41
2016,6,19,6,30,653.0,60.0,2.3,17.0,259.0,44.74,34.08
2016,6,19,6,45,594.5,81.0,2.3,17.5,287.0,54.42,42.5
2016,6,19,7,0,536.0,102.0,2.3,18.0,315.0,67.53,53.77
2016,6,19,7,15,450.0,139.0,2.35,18.5,334.5,109.43,75.9
2016,6,19,7,30,364.0,176.0,2.4,19.0,354.0,161.44,113.31
2016,6,19,7,45,596.0,129.0,2.45,19.5,457.0,168.64,106.54
2016,6,19,8,0,828.0,82.0,2.5,20.0,560.0,218.4,137.35
2016,6,19,8,15,844.0,84.5,2.5,20.5,606.5,266.94,178.77
2016,6,19,8,30,860.0,87.0,2.5,21.0,653.0,317.0,222.19
2016,6,19,8,45,871.0,89.5,2.55,21.5,696.0,366.72,265.32
2016,6,19,9,0,882.0,92.0,2.6,22.0,739.0,417.1,308.17
2016,6,19,9,15,892.0,94.0,2.6,22.5,777.5,467.1,349.57
2016,6,19,9,30,902.0,96.0,2.6,23.0,816.0,517.26,389.87
2016,6,19,9,45,917.0,92.5,2.6,23.5,851.5,565.4,427.54
2016,6,19,10,0,932.0,89.0,2.6,24.0,887.0,613.64,464.19
2016,6,19,10,15,937.5,90.0,2.6,24.0,914.0,659.78,499.13
2016,6,19,10,30,943.0,91.0,2.6,24.0,941.0,704.84,532.46
2016,6,19,10,45,944.0,93.5,2.65,24.5,961.0,746.8,561.24
2016,6,19,11,0,945.0,96.0,2.7,25.0,981.0,787.0,587.27
2016,6,19,11,15,947.5,96.5,2.85,25.0,994.5,824.66,613.12
2016,6,19,11,30,950.0,97.0,3.0,25.0,1008.0,860.35,637.58
2016,6,19,11,45,946.0,100.5,3.2,25.0,1013.0,891.23,659.1
2016,6,19,12,0,942.0,104.0,3.4,25.0,1018.0,919.58,678.97
2016,6,19,12,15,942.0,104.0,3.6,25.0,1017.0,945.62,697.35
2016,6,19,12,30,942.0,104.0,3.8,25.0,1016.0,969.08,714.08
2016,6,19,12,45,932.0,109.5,4.0,25.0,1005.0,985.8,726.42
2016,6,19,13,0,922.0,115.0,4.2,25.0,994.0,999.51,736.89
2016,6,19,13,15,919.0,114.5,4.35,25.0,978.5,1011.02,745.74
2016,6,19,13,30,916.0,114.0,4.5,25.0,963.0,1019.51,752.69
2016,6,19,13,45,917.0,109.5,4.65,25.0,942.0,1024.76,757.98
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,1026.83,761.45
2016,6,19,14,15,912.0,104.0,4.9,24.5,892.5,1022.51,761.87
2016,6,19,14,30,906.0,103.0,5.0,24.0,864.0,1015.14,760.35
2016,6,19,14,45,900.5,100.0,5.1,24.0,829.5,1003.07,754.2
2016,6,19,15,0,895.0,97.0,5.2,24.0,795.0,988.03,746.1
2016,6,19,15,15,884.5,95.5,5.2,23.5,755.5,967.0,734.66
2016,6,19,15,30,874.0,94.0,5.2,23.0,716.0,943.41,721.44
2016,6,19,15,45,861.0,91.5,5.25,23.0,672.0,913.92,702.93
2016,6,19,16,0,848.0,89.0,5.3,23.0,628.0,882.27,682.79
2016,6,19,16,15,830.5,86.5,5.3,22.5,580.0,852.16,664.63
2016,6,19,16,30,813.0,84.0,5.3,22.0,532.0,812.92,639.57
2016,6,19,16,45,788.0,81.5,5.35,22.0,482.0,766.17,607.56
2016,6,19,17,0,763.0,79.0,5.4,22.0,432.0,718.81,574.51
2016,6,19,17,15,731.0,75.0,5.35,21.5,381.0,663.96,535.73
2016,6,19,17,30,699.0,71.0,5.3,21.0,330.0,609.56,496.24
2016,6,19,17,45,654.0,66.0,5.25,20.5,279.5,549.67,450.62
2016,6,19,18,0,609.0,61.0,5.2,20.0,229.0,488.6,401.35
2016,6,19,18,15,544.5,54.0,5.05,19.5,181.5,415.92,340.65
2016,6,19,18,30,480.0,47.0,4.9,19.0,134.0,347.97,281.79
2016,6,19,18,45,383.0,37.5,4.8,18.5,93.5,265.69,209.59
2016,6,19,19,0,286.0,28.0,4.7,18.0,53.0,192.56,134.99
2016,6,19,19,15,143.0,14.0,4.65,17.5,26.5,89.8,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,90.0,11.0,4.1,13.0,13.0,10.48,0.0
2016,6,20,5,15,233.0,22.5,4.2,13.5,45.0,18.08,4.71
2016,6,20,5,30,376.0,34.0,4.3,14.0,77.0,26.83,17.15
2016,6,20,5,45,470.5,41.0,4.4,14.5,121.5,31.0,21.56
2016,6,20,6,0,565.0,48.0,4.5,15.0,166.0,35.04,25.45
2016,6,20,6,15,621.5,53.5,4.5,15.5,215.5,37.62,27.88
2016,6,20,6,30,678.0,59.0,4.5,16.0,265.0,43.98,33.53
2016,6,20,6,45,720.0,62.5,4.5,16.5,317.5,44.93,34.28
2016,6,20,7,0,762.0,66.0,4.5,17.0,370.0,45.87,34.95
2016,6,20,7,15,790.0,69.5,4.5,17.5,421.5,72.32,38.44
2016,6,20,7,30,818.0,73.0,4.5,18.0,473.0,117.49,60.61
2016,6,20,7,45,839.5,75.5,4.5,18.5,523.5,171.52,99.15
2016,6,20,8,0,861.0,78.0,4.5,19.0,574.0,220.72,138.87
2016,6,20,8,15,876.5,80.5,4.45,19.0,622.0,270.75,182.48
2016,6,20,8,30,892.0,83.0,4.4,19.0,670.0,322.24,228.33
2016,6,20,8,45,905.0,84.5,4.35,19.5,714.0,373.38,273.46
2016,6,20,9,0,918.0,86.0,4.3,20.0,758.0,425.35,318.43
2016,6,20,9,15,927.0,87.5,4.3,20.0,797.0,476.22,362.27
2016,6,20,9,30,936.0,89.0,4.3,20.0,836.0,527.12,405.07
2016,6,20,9,45,931.0,97.0,4.3,20.5,866.0,575.92,444.25
2016,6,20,10,0,926.0,105.0,4.3,21.0,896.0,623.14,480.99
2016,6,20,10,15,931.0,106.0,4.35,21.0,923.0,668.86,516.9
2016,6,20,10,30,936.0,107.0,4.4,21.0,950.0,713.47,551.26
2016,6,20,10,45,940.0,107.5,4.45,21.5,970.5,755.66,581.73
2016,6,20,11,0,944.0,108.0,4.5,22.0,991.0,796.31,609.04
2016,6,20,11,15,946.0,108.5,4.55,22.0,1004.5,833.69,635.05
2016,6,20,11,30,948.0,109.0,4.6,22.0,1018.0,869.09,659.58
2016,6,20,11,45,950.0,108.5,4.65,22.5,1024.5,901.45,680.6
2016,6,20,12,0,952.0,108.0,4.7,23.0,1031.0,931.56,699.95
2016,6,20,12,15,951.5,108.0,4.8,23.0,1029.5,957.51,718.22
2016,6,20,12,30,951.0,108.0,4.9,23.0,1028.0,980.84,734.78
2016,6,20,12,45,953.0,105.0,5.05,23.0,1020.0,1000.85,749.59
2016,6,20,13,0,955.0,102.0,5.2,23.0,1012.0,1017.97,762.56
2016,6,20,13,15,952.0,101.5,5.3,22.5,996.5,1029.76,773.2
2016,6,20,13,30,949.0,101.0,5.4,22.0,981.0,1038.42,781.91
2016,6,20,13,45,943.5,101.0,5.55,22.0,958.0,1041.98,786.12
2016,6,20,14,0,938.0,101.0,5.7,22.0,935.0,1042.36,788.3
2016,6,20,14,15,932.0,99.5,5.75,22.0,905.5,1037.5,786.28
2016,6,20,14,30,926.0,98.0,5.8,22.0,876.0,1029.51,782.25
2016,6,20,14,45,915.0,98.5,5.9,22.0,840.5,1015.75,774.67
2016,6,20,15,0,904.0,99.0,6.0,22.0,805.0,999.16,765.2
2016,6,20,15,15,894.0,97.0,6.0,21.5,764.5,978.01,753.43
2016,6,20,15,30,884.0,95.0,6.0,21.0,724.0,954.22,739.8
2016,6,20,15,45,868.5,93.5,6.05,21.0,679.0,923.44,719.94
2016,6,20,16,0,853.0,92.0,6.1,21.0,634.0,890.61,698.5
2016,6,20,16,15,834.5,89.5,6.05,20.5,586.0,859.63,679.11
2016,6,20,16,30,816.0,87.0,6.0,20.0,538.0,819.47,652.68
2016,6,20,16,45,793.0,83.5,5.95,19.5,487.5,773.08,621.18
2016,6,20,17,0,770.0,80.0,5.9,19.0,437.0,725.93,588.49
2016,6,20,17,15,432.5,113.0,5.8,18.5,309.5,480.84,397.05
2016,6,20,17,30,95.0,146.0,5.7,18.0,182.0,238.87,195.31
2016,6,20,17,45,85.5,125.5,5.6,18.0,154.0,196.27,160.55
2016,6,20,18,0,76.0,105.0,5.5,18.0,126.0,165.24,134.42
2016,6,20,18,15,64.0,84.5,5.4,17.5,100.0,132.97,106.94
2016,6,20,18,30,52.0,64.0,5.3,17.0,74.0,101.03,79.29
2016,6,20,18,45,31.5,46.0,5.25,16.5,51.5,68.64,50.92
2016,6,20,19,0,11.0,28.0,5.2,16.0,29.0,36.68,21.74
2016,6,20,19,15,5.5,14.0,5.1,15.5,14.5,16.22,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,38.5,5.5,3.05,13.5,6.0,0.0,0.0
2016,6,21,5,0,77.0,11.0,3.1,14.0,12.0,10.48,0.0
2016,6,21,5,15,214.0,22.5,3.15,14.0,43.0,18.1,4.44
2016,6,21,5,30,351.0,34.0,3.2,14.0,74.0,26.85,17.14
2016,6,21,5,45,447.5,41.0,3.25,14.5,117.5,31.0,21.56
2016,6,21,6,0,544.0,48.0,3.3,15.0,161.0,35.03,25.45
2016,6,21,6,15,600.5,54.0,3.25,15.5,210.0,38.0,28.23
2016,6,21,6,30,657.0,60.0,3.2,16.0,259.0,44.82,34.29
2016,6,21,6,45,701.0,63.0,3.2,16.5,310.5,45.31,34.62
2016,6,21,7,0,745.0,66.0,3.2,17.0,362.0,45.84,34.93
2016,6,21,7,15,772.5,69.0,3.2,17.5,412.5,70.72,37.8
2016,6,21,7,30,800.0,72.0,3.2,18.0,463.0,114.58,58.99
2016,6,21,7,45,822.5,74.5,3.2,18.5,513.0,167.83,96.76
