Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,0,845.0,77.0,3.2,19.0,563.0,216.32,135.65
2016,6,21,8,15,860.5,79.0,3.15,19.5,610.0,265.13,177.65
2016,6,21,8,30,876.0,81.0,3.1,20.0,657.0,315.4,221.68
2016,6,21,8,45,888.0,82.5,3.1,20.5,700.0,365.38,265.45
2016,6,21,9,0,900.0,84.0,3.1,21.0,743.0,416.11,309.01
2016,6,21,9,15,909.0,85.5,3.1,21.5,781.5,466.08,350.94
2016,6,21,9,30,918.0,87.0,3.1,22.0,820.0,516.11,391.67
2016,6,21,9,45,919.5,91.5,3.1,22.5,851.5,564.56,429.96
2016,6,21,10,0,921.0,96.0,3.1,23.0,883.0,612.02,466.31
2016,6,21,10,15,926.5,97.0,3.1,23.0,910.0,657.77,501.38
2016,6,21,10,30,932.0,98.0,3.1,23.0,937.0,702.46,534.87
2016,6,21,10,45,934.0,99.5,3.15,23.5,957.0,743.91,563.93
2016,6,21,11,0,936.0,101.0,3.2,24.0,977.0,783.68,590.01
2016,6,21,11,15,938.0,101.5,3.25,24.0,990.5,820.74,615.15
2016,6,21,11,30,940.0,102.0,3.3,24.0,1004.0,855.82,638.83
2016,6,21,11,45,940.0,103.0,3.4,24.5,1009.5,887.58,659.19
2016,6,21,12,0,940.0,104.0,3.5,25.0,1015.0,917.01,677.9
2016,6,21,12,15,939.5,104.0,3.65,25.0,1014.0,942.63,695.68
2016,6,21,12,30,939.0,104.0,3.8,25.0,1013.0,965.65,711.82
2016,6,21,12,45,934.5,105.5,3.95,25.0,1003.5,983.67,724.72
2016,6,21,13,0,930.0,107.0,4.1,25.0,994.0,998.77,735.82
2016,6,21,13,15,927.0,106.5,4.25,25.0,978.5,1010.34,744.7
2016,6,21,13,30,924.0,106.0,4.4,25.0,963.0,1018.87,751.69
2016,6,21,13,45,919.5,105.0,4.6,25.0,940.5,1022.31,755.89
2016,6,21,14,0,915.0,104.0,4.8,25.0,918.0,1022.64,758.64
2016,6,21,14,15,908.5,103.0,4.95,24.5,889.0,1017.9,759.18
2016,6,21,14,30,902.0,102.0,5.1,24.0,860.0,1010.11,757.73
2016,6,21,14,45,893.5,100.5,5.25,24.0,825.5,996.83,751.07
2016,6,21,15,0,885.0,99.0,5.4,24.0,791.0,980.7,742.48
2016,6,21,15,15,874.5,97.0,5.5,23.5,751.0,959.33,731.37
2016,6,21,15,30,864.0,95.0,5.6,23.0,711.0,935.41,718.4
2016,6,21,15,45,849.5,93.0,5.7,22.5,667.0,905.38,700.94
2016,6,21,16,0,835.0,91.0,5.8,22.0,623.0,873.3,681.78
2016,6,21,16,15,817.5,88.5,5.8,21.5,576.0,843.63,663.62
2016,6,21,16,30,800.0,86.0,5.8,21.0,529.0,804.81,638.45
2016,6,21,16,45,775.5,83.0,5.8,20.5,479.0,758.29,607.11
2016,6,21,17,0,751.0,80.0,5.8,20.0,429.0,711.14,574.65
2016,6,21,17,15,719.5,76.0,5.75,19.5,378.5,657.11,535.9
2016,6,21,17,30,688.0,72.0,5.7,19.0,328.0,607.04,499.23
2016,6,21,17,45,641.0,67.5,5.7,18.5,278.0,543.41,450.04
2016,6,21,18,0,594.0,63.0,5.7,18.0,228.0,482.18,400.1
2016,6,21,18,15,529.0,56.0,5.55,17.5,181.0,409.76,338.93
2016,6,21,18,30,464.0,49.0,5.4,17.0,134.0,342.06,279.7
2016,6,21,18,45,364.5,39.5,5.3,16.5,93.5,259.03,206.3
2016,6,21,19,0,265.0,30.0,5.2,16.0,53.0,185.17,131.79
2016,6,21,19,15,132.5,15.0,5.1,15.5,26.5,87.16,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.5,5.3,12.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,11.0,5.5,13.0,12.0,10.48,0.0
2016,6,22,5,15,224.0,22.5,5.7,13.0,43.5,18.15,4.18
2016,6,22,5,30,367.0,34.0,5.9,13.0,75.0,26.91,17.22
2016,6,22,5,45,451.5,42.5,6.1,13.5,118.5,32.39,22.84
2016,6,22,6,0,536.0,51.0,6.3,14.0,162.0,37.62,27.82
2016,6,22,6,15,594.0,57.0,6.25,14.0,211.0,40.45,30.57
2016,6,22,6,30,652.0,63.0,6.2,14.0,260.0,43.16,33.07
2016,6,22,6,45,691.5,67.5,6.2,14.5,311.0,49.05,38.23
2016,6,22,7,0,731.0,72.0,6.2,15.0,362.0,50.57,39.41
2016,6,22,7,15,759.5,75.5,6.15,15.5,413.0,74.65,42.06
2016,6,22,7,30,788.0,79.0,6.1,16.0,464.0,118.3,63.28
2016,6,22,7,45,812.5,81.0,6.1,16.5,514.0,163.6,94.8
2016,6,22,8,0,837.0,83.0,6.1,17.0,564.0,218.76,139.62
2016,6,22,8,15,853.0,85.5,6.0,17.0,611.5,267.74,182.76
2016,6,22,8,30,869.0,88.0,5.9,17.0,659.0,318.24,228.31
2016,6,22,8,45,884.5,88.5,5.8,17.5,703.0,368.31,273.16
2016,6,22,9,0,900.0,89.0,5.7,18.0,747.0,419.44,318.19
2016,6,22,9,15,909.5,90.5,5.6,18.0,786.0,469.68,362.25
2016,6,22,9,30,919.0,92.0,5.5,18.0,825.0,520.03,405.33
2016,6,22,9,45,927.5,92.5,5.45,18.5,858.5,568.9,445.46
2016,6,22,10,0,936.0,93.0,5.4,19.0,892.0,617.34,484.1
2016,6,22,10,15,941.5,94.0,5.35,19.0,919.5,663.75,521.11
2016,6,22,10,30,947.0,95.0,5.3,19.0,947.0,709.08,556.46
2016,6,22,10,45,951.0,95.0,5.25,19.0,968.0,751.23,588.03
2016,6,22,11,0,955.0,95.0,5.2,19.0,989.0,791.79,616.69
2016,6,22,11,15,958.0,95.5,5.15,19.0,1003.0,830.29,643.62
2016,6,22,11,30,961.0,96.0,5.1,19.0,1017.0,866.82,668.95
2016,6,22,11,45,962.5,96.0,5.05,19.0,1023.5,899.55,691.41
2016,6,22,12,0,964.0,96.0,5.0,19.0,1030.0,929.95,712.13
2016,6,22,12,15,964.0,96.0,5.0,19.0,1029.5,956.57,730.51
2016,6,22,12,30,964.0,96.0,5.0,19.0,1029.0,980.53,747.07
2016,6,22,12,45,953.5,102.0,5.0,19.0,1018.0,997.75,759.02
2016,6,22,13,0,943.0,108.0,5.0,19.0,1007.0,1011.88,768.97
2016,6,22,13,15,940.5,107.5,5.0,19.0,991.5,1024.18,777.76
2016,6,22,13,30,938.0,107.0,5.0,19.0,976.0,1033.4,784.57
2016,6,22,13,45,932.0,107.0,5.05,19.0,953.5,1036.57,787.8
2016,6,22,14,0,926.0,107.0,5.1,19.0,931.0,1036.6,789.05
2016,6,22,14,15,920.0,105.5,5.1,19.0,902.0,1031.92,786.79
2016,6,22,14,30,914.0,104.0,5.1,19.0,873.0,1024.15,782.54
2016,6,22,14,45,905.5,102.5,5.1,19.0,838.0,1010.88,774.64
2016,6,22,15,0,897.0,101.0,5.1,19.0,803.0,994.71,764.84
2016,6,22,15,15,886.0,99.0,5.1,18.5,762.5,972.79,752.57
2016,6,22,15,30,875.0,97.0,5.1,18.0,722.0,948.29,738.46
2016,6,22,15,45,862.0,94.5,5.1,18.0,677.5,918.93,719.4
2016,6,22,16,0,849.0,92.0,5.1,18.0,633.0,887.4,698.72
2016,6,22,16,15,830.5,89.5,5.1,17.5,584.5,856.58,679.75
2016,6,22,16,30,812.0,87.0,5.1,17.0,536.0,816.58,653.71
2016,6,22,16,45,787.5,83.5,5.2,17.0,485.5,769.11,620.91
2016,6,22,17,0,763.0,80.0,5.3,17.0,435.0,720.98,586.93
2016,6,22,17,15,731.0,76.0,5.4,16.5,384.0,666.16,547.99
2016,6,22,17,30,699.0,72.0,5.5,16.0,333.0,611.77,508.14
2016,6,22,17,45,650.5,67.5,5.6,15.5,282.0,550.2,460.51
2016,6,22,18,0,602.0,63.0,5.7,15.0,231.0,487.62,409.14
2016,6,22,18,15,536.0,56.0,5.7,14.5,183.5,414.23,346.7
2016,6,22,18,30,470.0,49.0,5.7,14.0,136.0,345.65,286.14
2016,6,22,18,45,367.5,39.5,5.7,14.0,95.0,260.77,209.94
2016,6,22,19,0,265.0,30.0,5.7,14.0,54.0,185.34,133.4
2016,6,22,19,15,132.5,15.0,5.7,13.5,27.0,87.36,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,47.0,5.0,5.55,12.0,6.0,0.0,0.0
2016,6,23,5,0,94.0,10.0,5.7,12.0,12.0,9.53,0.0
2016,6,23,5,15,239.0,21.0,5.75,12.5,43.5,16.76,3.12
2016,6,23,5,30,384.0,32.0,5.8,13.0,75.0,25.09,15.65
2016,6,23,5,45,477.0,39.0,5.9,13.5,119.5,29.36,20.17
2016,6,23,6,0,570.0,46.0,6.0,14.0,164.0,33.48,24.15
2016,6,23,6,15,626.0,51.5,5.95,14.0,213.5,39.55,29.77
2016,6,23,6,30,682.0,57.0,5.9,14.0,263.0,42.39,32.38
2016,6,23,6,45,724.5,60.0,5.9,14.5,315.0,43.02,32.85
2016,6,23,7,0,767.0,63.0,5.9,15.0,367.0,43.67,33.28
2016,6,23,7,15,794.5,66.5,5.75,15.5,418.5,68.09,36.24
2016,6,23,7,30,822.0,70.0,5.6,16.0,470.0,120.61,64.07
2016,6,23,7,45,844.0,72.0,5.45,16.5,520.5,167.21,96.37
2016,6,23,8,0,866.0,74.0,5.3,17.0,571.0,216.24,136.16
2016,6,23,8,15,881.0,76.0,5.15,17.5,618.5,265.94,179.59
2016,6,23,8,30,896.0,78.0,5.0,18.0,666.0,317.06,225.15
2016,6,23,8,45,908.5,79.5,4.85,18.5,709.5,368.18,270.64
2016,6,23,9,0,921.0,81.0,4.7,19.0,753.0,420.09,315.93
2016,6,23,9,15,929.0,82.0,4.6,19.0,791.5,470.24,359.52
2016,6,23,9,30,937.0,83.0,4.5,19.0,830.0,520.32,401.91
2016,6,23,9,45,938.0,87.0,4.4,19.5,861.5,569.0,441.16
2016,6,23,10,0,939.0,91.0,4.3,20.0,893.0,616.61,478.26
2016,6,23,10,15,942.5,92.0,4.3,20.0,919.0,661.93,513.94
2016,6,23,10,30,946.0,93.0,4.3,20.0,945.0,706.0,547.92
2016,6,23,10,45,948.0,94.0,4.3,20.5,964.0,747.6,577.6
2016,6,23,11,0,950.0,95.0,4.3,21.0,983.0,787.48,604.25
2016,6,23,11,15,951.0,95.0,4.4,21.0,995.5,823.83,629.75
2016,6,23,11,30,952.0,95.0,4.5,21.0,1008.0,858.1,653.92
2016,6,23,11,45,953.0,94.5,4.6,21.0,1013.0,889.68,676.2
2016,6,23,12,0,954.0,94.0,4.7,21.0,1018.0,918.93,696.88
2016,6,23,12,15,953.0,94.0,4.85,21.0,1016.5,944.4,715.37
2016,6,23,12,30,952.0,94.0,5.0,21.0,1015.0,967.21,732.12
2016,6,23,12,45,948.5,94.5,5.15,21.0,1006.0,985.38,745.79
2016,6,23,13,0,945.0,95.0,5.3,21.0,997.0,1000.59,757.57
2016,6,23,13,15,942.0,94.5,5.45,21.0,981.5,1012.25,767.03
2016,6,23,13,30,939.0,94.0,5.6,21.0,966.0,1020.82,774.5
2016,6,23,13,45,936.5,92.5,5.75,21.0,944.0,1025.71,779.56
2016,6,23,14,0,934.0,91.0,5.9,21.0,922.0,1027.43,782.57
2016,6,23,14,15,928.5,90.0,6.0,20.5,893.5,1023.57,783.04
2016,6,23,14,30,923.0,89.0,6.1,20.0,865.0,1016.6,781.47
2016,6,23,14,45,918.0,86.5,6.2,20.0,831.5,1005.4,775.48
2016,6,23,15,0,913.0,84.0,6.3,20.0,798.0,991.18,767.44
2016,6,23,15,15,902.5,82.5,6.3,19.5,758.0,969.89,755.33
2016,6,23,15,30,892.0,81.0,6.3,19.0,718.0,945.97,741.34
2016,6,23,15,45,880.0,78.5,6.35,19.0,673.5,917.0,722.45
2016,6,23,16,0,868.0,76.0,6.4,19.0,629.0,885.77,701.84
2016,6,23,16,15,850.5,74.0,6.35,18.5,581.0,848.23,677.27
2016,6,23,16,30,833.0,72.0,6.3,18.0,533.0,809.16,651.25
2016,6,23,16,45,809.0,69.5,6.3,18.0,483.0,762.79,618.26
2016,6,23,17,0,785.0,67.0,6.3,18.0,433.0,722.5,589.46
2016,6,23,17,15,755.0,64.0,6.2,17.5,382.0,669.75,551.15
2016,6,23,17,30,725.0,61.0,6.1,17.0,331.0,617.33,512.16
2016,6,23,17,45,680.0,57.0,6.05,17.0,280.5,553.99,462.4
2016,6,23,18,0,635.0,53.0,6.0,17.0,230.0,492.79,411.42
2016,6,23,18,15,573.5,47.5,5.85,16.5,183.0,425.89,354.25
2016,6,23,18,30,512.0,42.0,5.7,16.0,136.0,360.41,296.35
2016,6,23,18,45,410.0,34.5,5.6,15.5,95.0,276.59,221.66
2016,6,23,19,0,308.0,27.0,5.5,15.0,54.0,202.31,145.68
2016,6,23,19,15,154.0,13.5,5.4,14.5,27.0,94.46,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,4.6,12.5,5.5,0.0,0.0
2016,6,24,5,0,98.0,10.0,4.8,13.0,11.0,9.53,0.0
2016,6,24,5,15,245.5,20.5,4.95,13.0,42.5,16.33,2.5
2016,6,24,5,30,393.0,31.0,5.1,13.0,74.0,24.22,14.88
2016,6,24,5,45,478.5,38.5,5.35,13.5,118.0,28.97,19.82
2016,6,24,6,0,564.0,46.0,5.6,14.0,162.0,33.51,24.17
2016,6,24,6,15,621.5,51.5,5.55,14.0,211.5,39.58,29.8
2016,6,24,6,30,679.0,57.0,5.5,14.0,261.0,42.42,32.41
2016,6,24,6,45,715.5,62.0,5.5,14.5,312.5,44.65,34.31
2016,6,24,7,0,752.0,67.0,5.5,15.0,364.0,46.76,36.03
2016,6,24,7,15,781.0,70.5,5.35,15.5,416.0,69.92,38.48
2016,6,24,7,30,810.0,74.0,5.2,16.0,468.0,114.62,59.7
2016,6,24,7,45,829.5,77.5,5.1,16.5,518.0,161.48,92.28
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,217.74,137.96
2016,6,24,8,15,865.0,83.5,4.9,17.0,615.5,267.29,181.37
2016,6,24,8,30,881.0,86.0,4.8,17.0,663.0,318.36,227.19
2016,6,24,8,45,892.0,89.0,4.75,17.5,706.5,369.53,272.81
2016,6,24,9,0,903.0,92.0,4.7,18.0,750.0,421.37,318.19
2016,6,24,9,15,912.5,93.5,4.6,18.5,789.5,471.81,361.32
2016,6,24,9,30,922.0,95.0,4.5,19.0,829.0,522.35,403.24
2016,6,24,9,45,930.0,95.5,4.4,19.5,862.5,571.16,442.55
2016,6,24,10,0,938.0,96.0,4.3,20.0,896.0,619.51,480.22
2016,6,24,10,15,943.0,97.0,4.2,20.0,923.5,665.78,516.32
2016,6,24,10,30,948.0,98.0,4.1,20.0,951.0,710.92,550.7
2016,6,24,10,45,950.5,99.5,4.1,20.5,971.5,753.46,581.1
2016,6,24,11,0,953.0,101.0,4.1,21.0,992.0,794.34,608.33
2016,6,24,11,15,955.5,101.5,4.1,21.0,1006.0,832.5,634.56
2016,6,24,11,30,958.0,102.0,4.1,21.0,1020.0,868.69,659.24
2016,6,24,11,45,958.0,102.5,4.2,21.5,1026.0,900.67,680.09
2016,6,24,12,0,958.0,103.0,4.3,22.0,1032.0,930.27,699.22
2016,6,24,12,15,957.5,103.0,4.45,22.0,1031.0,956.46,717.62
2016,6,24,12,30,957.0,103.0,4.6,22.0,1030.0,980.02,734.76
2016,6,24,12,45,949.0,107.0,4.75,22.0,1019.5,997.67,748.01
2016,6,24,13,0,941.0,111.0,4.9,22.0,1009.0,1012.29,759.36
2016,6,24,13,15,938.0,110.5,5.05,22.0,993.5,1024.22,769.02
2016,6,24,13,30,935.0,110.0,5.2,22.0,978.0,1033.07,776.72
2016,6,24,13,45,931.0,109.0,5.35,22.0,955.5,1037.29,781.41
2016,6,24,14,0,927.0,108.0,5.5,22.0,933.0,1038.37,784.08
2016,6,24,14,15,921.0,106.5,5.5,22.0,904.0,1033.8,781.89
2016,6,24,14,30,915.0,105.0,5.5,22.0,875.0,1026.12,777.74
2016,6,24,14,45,906.5,104.0,5.55,22.0,840.0,1013.5,770.67
2016,6,24,15,0,898.0,103.0,5.6,22.0,805.0,997.98,761.7
2016,6,24,15,15,887.5,101.0,5.55,21.5,765.0,976.64,749.54
2016,6,24,15,30,877.0,99.0,5.5,21.0,725.0,952.69,735.58
2016,6,24,15,45,862.5,97.0,5.5,21.0,680.5,922.57,716.09
2016,6,24,16,0,848.0,95.0,5.5,21.0,636.0,890.36,695.03
2016,6,24,16,15,829.5,92.5,5.45,20.5,588.0,859.72,676.05
2016,6,24,16,30,811.0,90.0,5.4,20.0,540.0,819.8,650.02
2016,6,24,16,45,786.0,86.5,5.35,20.0,489.0,771.98,616.52
2016,6,24,17,0,761.0,83.0,5.3,20.0,438.0,723.52,582.05
2016,6,24,17,15,728.5,79.0,5.2,19.5,386.5,668.38,542.68
2016,6,24,17,30,696.0,75.0,5.1,19.0,335.0,617.55,505.64
2016,6,24,17,45,649.5,70.0,5.1,18.5,284.0,553.25,456.41
2016,6,24,18,0,603.0,65.0,5.1,18.0,233.0,491.29,406.33
2016,6,24,18,15,536.0,58.0,4.85,17.5,185.0,417.17,344.02
2016,6,24,18,30,469.0,51.0,4.6,17.0,137.0,347.85,283.72
2016,6,24,18,45,367.0,40.5,4.45,16.5,95.5,261.97,208.41
2016,6,24,19,0,265.0,30.0,4.3,16.0,54.0,185.63,132.83
2016,6,24,19,15,132.5,15.0,4.1,15.5,27.0,87.64,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,31.5,4.5,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,63.0,9.0,2.8,13.0,11.0,8.58,0.0
2016,6,25,5,15,203.5,21.5,2.8,13.5,41.0,17.3,2.53
2016,6,25,5,30,344.0,34.0,2.8,14.0,71.0,27.04,17.18
2016,6,25,5,45,437.5,42.0,2.85,14.5,115.0,32.07,22.46
2016,6,25,6,0,531.0,50.0,2.9,15.0,159.0,36.89,27.08
2016,6,25,6,15,590.0,56.0,2.8,15.5,208.0,39.76,29.79
2016,6,25,6,30,649.0,62.0,2.7,16.0,257.0,42.5,32.24
2016,6,25,6,45,691.0,66.5,2.65,16.5,308.5,48.35,37.32
2016,6,25,7,0,733.0,71.0,2.6,17.0,360.0,49.91,38.53
2016,6,25,7,15,762.5,74.5,2.6,17.5,411.5,71.62,40.4
2016,6,25,7,30,792.0,78.0,2.6,18.0,463.0,115.42,60.66
2016,6,25,7,45,815.5,80.5,2.65,18.5,513.5,161.12,91.64
2016,6,25,8,0,839.0,83.0,2.7,19.0,564.0,216.59,135.76
2016,6,25,8,15,855.5,85.5,2.7,19.5,611.5,265.77,177.71
2016,6,25,8,30,872.0,88.0,2.7,20.0,659.0,316.53,221.88
2016,6,25,8,45,885.5,89.5,2.75,20.5,703.0,366.89,265.78
2016,6,25,9,0,899.0,91.0,2.8,21.0,747.0,418.15,309.64
2016,6,25,9,15,909.0,93.0,2.8,21.5,786.5,469.03,352.1
2016,6,25,9,30,919.0,95.0,2.8,22.0,826.0,520.06,393.42
2016,6,25,9,45,921.5,99.0,2.85,22.5,858.5,568.81,431.93
2016,6,25,10,0,924.0,103.0,2.9,23.0,891.0,616.65,468.61
2016,6,25,10,15,930.0,104.0,2.95,23.0,918.5,662.99,504.19
2016,6,25,10,30,936.0,105.0,3.0,23.0,946.0,708.33,538.26
2016,6,25,10,45,939.5,106.0,3.05,23.5,967.0,750.74,568.25
2016,6,25,11,0,943.0,107.0,3.1,24.0,988.0,791.58,594.95
2016,6,25,11,15,945.5,107.5,3.2,24.0,1002.0,829.47,620.84
2016,6,25,11,30,948.0,108.0,3.3,24.0,1016.0,865.42,645.32
2016,6,25,11,45,948.5,108.5,3.4,24.0,1022.5,897.62,667.2
2016,6,25,12,0,949.0,109.0,3.5,24.0,1029.0,927.49,687.53
2016,6,25,12,15,949.0,109.0,3.65,24.0,1028.0,954.03,705.97
2016,6,25,12,30,949.0,109.0,3.8,24.0,1027.0,977.97,722.75
2016,6,25,12,45,949.5,107.5,3.95,24.0,1019.5,998.22,737.16
2016,6,25,13,0,950.0,106.0,4.1,24.0,1012.0,1015.6,749.78
2016,6,25,13,15,947.0,105.5,4.2,24.0,996.5,1027.62,758.66
2016,6,25,13,30,944.0,105.0,4.3,24.0,981.0,1036.52,765.64
2016,6,25,13,45,939.0,104.5,4.4,24.0,958.5,1040.31,769.37
2016,6,25,14,0,934.0,104.0,4.5,24.0,936.0,1040.93,771.15
2016,6,25,14,15,928.0,102.5,4.55,23.5,906.5,1036.34,770.94
2016,6,25,14,30,922.0,101.0,4.6,23.0,877.0,1028.63,768.89
2016,6,25,14,45,913.5,100.0,4.7,23.0,842.0,1015.94,762.51
2016,6,25,15,0,905.0,99.0,4.8,23.0,807.0,1000.35,754.21
2016,6,25,15,15,894.5,97.0,4.8,22.5,767.0,978.89,742.61
2016,6,25,15,30,884.0,95.0,4.8,22.0,727.0,954.81,729.19
2016,6,25,15,45,870.0,93.0,4.8,22.0,682.0,925.0,710.29
2016,6,25,16,0,856.0,91.0,4.8,22.0,637.0,893.06,689.83
2016,6,25,16,15,838.0,88.0,4.8,21.5,589.0,861.94,671.15
2016,6,25,16,30,820.0,85.0,4.8,21.0,541.0,821.62,645.53
2016,6,25,16,45,797.0,82.0,4.85,21.0,490.5,775.82,614.51
2016,6,25,17,0,774.0,79.0,4.9,21.0,440.0,729.24,582.33
2016,6,25,17,15,742.0,75.0,4.85,20.5,388.5,674.08,543.57
2016,6,25,17,30,710.0,71.0,4.8,20.0,337.0,619.32,504.05
2016,6,25,17,45,665.5,66.0,4.8,19.5,286.0,559.28,458.87
2016,6,25,18,0,621.0,61.0,4.8,19.0,235.0,498.02,409.75
2016,6,25,18,15,556.5,54.5,4.7,18.5,186.5,425.35,349.24
2016,6,25,18,30,492.0,48.0,4.6,18.0,138.0,357.32,290.39
2016,6,25,18,45,390.0,38.5,4.55,17.5,96.5,271.64,215.46
2016,6,25,19,0,288.0,29.0,4.5,17.0,55.0,195.45,139.73
2016,6,25,19,15,144.0,14.5,4.45,16.5,27.5,91.89,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,3.5,13.5,35.0,12.23,0.0
2016,6,26,5,30,347.0,32.0,3.5,14.0,70.0,25.21,15.58
2016,6,26,5,45,435.0,40.5,3.5,14.5,112.5,30.77,21.3
2016,6,26,6,0,523.0,49.0,3.5,15.0,155.0,36.07,26.33
2016,6,26,6,15,580.5,55.0,3.4,15.0,203.5,38.97,29.14
2016,6,26,6,30,638.0,61.0,3.3,15.0,252.0,41.74,31.69
2016,6,26,6,45,678.5,65.5,3.2,15.5,302.0,47.52,36.74
2016,6,26,7,0,719.0,70.0,3.1,16.0,352.0,49.1,37.98
2016,6,26,7,15,747.5,73.5,3.05,16.5,403.0,69.55,39.59
2016,6,26,7,30,776.0,77.0,3.0,17.0,454.0,112.5,59.32
2016,6,26,7,45,798.5,80.0,2.95,18.0,503.5,157.65,89.81
2016,6,26,8,0,821.0,83.0,2.9,19.0,553.0,205.39,127.55
2016,6,26,8,15,837.5,85.5,2.9,19.5,599.5,260.73,174.42
2016,6,26,8,30,854.0,88.0,2.9,20.0,646.0,310.58,217.84
2016,6,26,8,45,867.0,89.5,2.9,20.5,689.0,359.88,260.89
2016,6,26,9,0,880.0,91.0,2.9,21.0,732.0,410.05,303.89
2016,6,26,9,15,889.5,93.0,2.9,21.0,770.5,459.79,346.21
2016,6,26,9,30,899.0,95.0,2.9,21.0,809.0,509.67,387.58
2016,6,26,9,45,908.0,95.0,2.9,21.5,842.5,557.54,425.62
2016,6,26,10,0,917.0,95.0,2.9,22.0,876.0,605.07,462.25
2016,6,26,10,15,922.0,96.0,2.95,22.5,903.0,650.46,496.42
2016,6,26,10,30,927.0,97.0,3.0,23.0,930.0,694.76,528.91
2016,6,26,10,45,929.5,98.5,3.05,23.5,950.0,736.51,558.39
2016,6,26,11,0,932.0,100.0,3.1,24.0,970.0,776.63,584.73
2016,6,26,11,15,933.5,100.5,3.2,24.0,983.0,813.33,609.89
2016,6,26,11,30,935.0,101.0,3.3,24.0,996.0,848.03,633.61
2016,6,26,11,45,934.0,102.0,3.4,24.0,1001.5,878.97,654.74
2016,6,26,12,0,933.0,103.0,3.5,24.0,1007.0,907.55,674.28
2016,6,26,12,15,932.5,103.0,3.6,24.0,1006.0,933.18,691.86
2016,6,26,12,30,932.0,103.0,3.7,24.0,1005.0,956.23,707.79
2016,6,26,12,45,919.0,110.0,3.85,24.5,993.0,971.69,717.63
2016,6,26,13,0,906.0,117.0,4.0,25.0,981.0,984.1,725.56
2016,6,26,13,15,903.0,116.0,4.15,25.0,965.5,995.22,734.16
2016,6,26,13,30,900.0,115.0,4.3,25.0,950.0,1003.36,740.89
2016,6,26,13,45,894.5,114.5,4.5,25.0,928.0,1006.53,744.72
2016,6,26,14,0,889.0,114.0,4.7,25.0,906.0,1006.66,747.17
2016,6,26,14,15,882.5,112.5,4.8,24.5,877.5,1001.73,747.11
2016,6,26,14,30,876.0,111.0,4.9,24.0,849.0,993.82,745.14
2016,6,26,14,45,866.5,110.0,5.05,24.0,814.5,980.6,738.52
2016,6,26,15,0,857.0,109.0,5.2,24.0,780.0,964.62,730.02
2016,6,26,15,15,845.5,107.0,5.2,23.5,740.5,942.96,718.0
2016,6,26,15,30,834.0,105.0,5.2,23.0,701.0,918.85,704.25
2016,6,26,15,45,818.5,103.0,5.25,23.0,657.0,896.76,690.81
2016,6,26,16,0,803.0,101.0,5.3,23.0,613.0,864.58,670.12
2016,6,26,16,15,784.0,98.0,5.25,22.5,566.5,826.31,645.64
2016,6,26,16,30,765.0,95.0,5.2,22.0,520.0,786.63,619.82
2016,6,26,16,45,740.0,91.5,5.2,21.5,470.5,740.21,588.78
2016,6,26,17,0,715.0,88.0,5.2,21.0,421.0,696.86,559.41
2016,6,26,17,15,682.5,83.0,5.05,20.5,371.5,642.34,520.23
2016,6,26,17,30,650.0,78.0,4.9,20.0,322.0,588.46,480.6
2016,6,26,17,45,606.0,72.0,4.8,19.5,273.0,526.39,432.54
2016,6,26,18,0,562.0,66.0,4.7,19.0,224.0,466.52,384.15
2016,6,26,18,15,498.0,58.5,4.6,18.5,177.5,395.3,324.74
2016,6,26,18,30,434.0,51.0,4.5,18.0,131.0,328.7,267.18
2016,6,26,18,45,341.5,40.5,4.45,17.5,91.5,249.22,197.54
2016,6,26,19,0,249.0,30.0,4.4,17.0,52.0,178.41,127.34
2016,6,26,19,15,124.5,15.0,4.35,16.5,26.0,81.99,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,13.5,34.5,11.82,0.0
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,24.33,14.8
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.0,29.49,20.17
2016,6,27,6,0,523.0,47.0,3.5,15.0,153.0,34.41,24.87
2016,6,27,6,15,580.5,53.0,3.35,15.5,201.0,37.4,27.68
2016,6,27,6,30,638.0,59.0,3.2,16.0,249.0,40.24,30.22
2016,6,27,6,45,676.0,64.0,3.1,16.5,299.0,46.31,35.52
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,48.34,37.15
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,67.73,38.52
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,110.48,57.79
2016,6,27,7,45,792.5,79.5,2.85,18.5,499.0,155.54,88.21
2016,6,27,8,0,813.0,83.0,2.8,19.0,548.0,203.01,125.9
2016,6,27,8,15,830.0,85.5,2.85,19.5,594.5,258.06,172.46
2016,6,27,8,30,847.0,88.0,2.9,20.0,641.0,307.67,215.67
2016,6,27,8,45,859.0,90.5,3.0,21.0,684.5,357.11,258.42
2016,6,27,9,0,871.0,93.0,3.1,22.0,728.0,407.33,300.96
2016,6,27,9,15,881.5,95.0,3.15,22.0,766.5,457.09,343.27
2016,6,27,9,30,892.0,97.0,3.2,22.0,805.0,507.09,384.78
2016,6,27,9,45,887.0,105.0,3.25,22.5,835.0,554.06,422.15
2016,6,27,10,0,882.0,113.0,3.3,23.0,865.0,599.5,457.24
2016,6,27,10,15,888.5,114.5,3.35,23.5,892.5,644.86,491.37
2016,6,27,10,30,895.0,116.0,3.4,24.0,920.0,689.33,523.97
2016,6,27,10,45,899.5,117.0,3.5,24.5,941.0,730.93,553.96
2016,6,27,11,0,904.0,118.0,3.6,25.0,962.0,771.12,580.98
2016,6,27,11,15,907.0,118.5,3.65,25.0,976.0,808.17,606.22
2016,6,27,11,30,910.0,119.0,3.7,25.0,990.0,843.4,630.1
2016,6,27,11,45,911.5,119.0,3.8,25.5,996.5,874.98,650.4
2016,6,27,12,0,913.0,119.0,3.9,26.0,1003.0,904.41,669.16
2016,6,27,12,15,913.0,119.0,4.05,26.0,1002.5,930.23,687.06
2016,6,27,12,30,913.0,119.0,4.2,26.0,1002.0,953.57,703.37
2016,6,27,12,45,916.0,116.0,4.35,26.0,995.5,974.25,717.99
2016,6,27,13,0,919.0,113.0,4.5,26.0,989.0,992.2,730.9
2016,6,27,13,15,916.5,112.0,4.6,26.0,974.0,1003.97,739.65
2016,6,27,13,30,914.0,111.0,4.7,26.0,959.0,1012.72,746.78
2016,6,27,13,45,910.5,110.0,4.85,26.0,937.5,1017.43,751.78
2016,6,27,14,0,907.0,109.0,5.0,26.0,916.0,1019.06,754.85
2016,6,27,14,15,900.5,107.5,5.05,25.5,887.5,1014.11,754.36
2016,6,27,14,30,894.0,106.0,5.1,25.0,859.0,1006.12,751.97
2016,6,27,14,45,886.5,104.0,5.15,25.0,825.0,993.63,745.1
2016,6,27,15,0,879.0,102.0,5.2,25.0,791.0,978.26,736.38
2016,6,27,15,15,868.0,100.5,5.25,24.5,751.0,957.32,725.33
2016,6,27,15,30,857.0,99.0,5.3,24.0,711.0,933.86,712.5
2016,6,27,15,45,844.5,96.0,5.35,24.0,667.5,904.9,694.32
2016,6,27,16,0,832.0,93.0,5.4,24.0,624.0,873.78,674.52
2016,6,27,16,15,814.0,90.0,5.45,23.5,576.5,843.37,656.38
2016,6,27,16,30,796.0,87.0,5.5,23.0,529.0,803.75,631.22
2016,6,27,16,45,774.0,83.5,5.55,22.5,480.0,758.91,601.75
2016,6,27,17,0,752.0,80.0,5.6,22.0,431.0,713.29,571.01
2016,6,27,17,15,721.0,76.0,5.55,21.5,380.5,659.66,533.02
2016,6,27,17,30,690.0,72.0,5.5,21.0,330.0,606.4,494.29
2016,6,27,17,45,648.0,66.5,5.5,20.5,280.5,548.3,450.18
2016,6,27,18,0,606.0,61.0,5.5,20.0,231.0,488.72,402.17
2016,6,27,18,15,542.5,54.5,5.35,19.5,183.5,417.27,342.41
2016,6,27,18,30,479.0,48.0,5.2,19.0,136.0,350.39,284.4
2016,6,27,18,45,383.0,38.5,5.1,18.5,95.5,268.32,212.39
2016,6,27,19,0,287.0,29.0,5.0,18.0,55.0,195.19,139.29
2016,6,27,19,15,143.5,14.5,4.85,17.5,27.5,91.82,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,150.0,16.5,3.65,13.5,32.5,12.73,0.0
2016,6,28,5,30,300.0,33.0,3.6,14.0,65.0,26.24,16.34
2016,6,28,5,45,387.5,42.5,3.6,14.5,106.5,32.63,22.9
2016,6,28,6,0,475.0,52.0,3.6,15.0,148.0,38.71,28.65
2016,6,28,6,15,534.5,59.0,3.5,15.0,195.5,42.28,32.07
2016,6,28,6,30,594.0,66.0,3.4,15.0,243.0,45.67,35.19
2016,6,28,6,45,637.0,71.5,3.3,15.5,293.0,47.66,36.86
2016,6,28,7,0,680.0,77.0,3.2,16.0,343.0,49.5,38.33
2016,6,28,7,15,711.0,81.0,3.15,16.5,393.0,72.67,43.91
2016,6,28,7,30,742.0,85.0,3.1,17.0,443.0,114.32,62.55
2016,6,28,7,45,767.0,88.0,3.05,17.5,492.5,158.04,91.77
2016,6,28,8,0,792.0,91.0,3.0,18.0,542.0,204.63,128.55
2016,6,28,8,15,810.0,93.5,2.95,18.5,589.0,251.97,168.95
2016,6,28,8,30,828.0,96.0,2.9,19.0,636.0,301.15,211.85
2016,6,28,8,45,843.0,97.5,2.9,19.5,679.5,356.49,259.54
2016,6,28,9,0,858.0,99.0,2.9,20.0,723.0,406.31,302.26
2016,6,28,9,15,868.5,101.0,2.85,20.5,762.0,455.51,343.5
2016,6,28,9,30,879.0,103.0,2.8,21.0,801.0,504.95,383.7
2016,6,28,9,45,888.0,104.0,2.8,21.5,835.0,552.84,421.66
2016,6,28,10,0,897.0,105.0,2.8,22.0,869.0,600.43,458.26
2016,6,28,10,15,903.5,106.0,2.85,22.0,896.5,645.99,493.47
2016,6,28,10,30,910.0,107.0,2.9,22.0,924.0,690.64,527.24
2016,6,28,10,45,914.0,108.0,3.0,22.5,945.0,732.46,557.49
2016,6,28,11,0,918.0,109.0,3.1,23.0,966.0,772.81,584.4
2016,6,28,11,15,921.0,109.5,3.2,23.0,980.0,810.32,610.24
2016,6,28,11,30,924.0,110.0,3.3,23.0,994.0,845.97,634.71
2016,6,28,11,45,925.0,111.0,3.4,23.0,1001.0,878.43,656.95
2016,6,28,12,0,926.0,112.0,3.5,23.0,1008.0,908.67,677.68
2016,6,28,12,15,926.0,111.5,3.6,23.0,1007.5,934.31,695.33
2016,6,28,12,30,926.0,111.0,3.7,23.0,1007.0,957.41,711.34
2016,6,28,12,45,916.0,116.5,3.85,23.0,996.5,974.29,723.59
2016,6,28,13,0,906.0,122.0,4.0,23.0,986.0,988.21,733.99
2016,6,28,13,15,903.5,121.5,4.1,23.0,971.0,1000.49,743.12
2016,6,28,13,30,901.0,121.0,4.2,23.0,956.0,1009.81,750.39
2016,6,28,13,45,898.0,119.0,4.3,23.0,935.0,1014.1,754.45
2016,6,28,14,0,895.0,117.0,4.4,23.0,914.0,1015.32,756.61
2016,6,28,14,15,888.5,115.5,4.4,22.5,885.5,1010.53,755.76
2016,6,28,14,30,882.0,114.0,4.4,22.0,857.0,1002.74,753.04
2016,6,28,14,45,876.0,111.0,4.45,22.0,823.5,990.87,746.45
2016,6,28,15,0,870.0,108.0,4.5,22.0,790.0,976.09,738.23
2016,6,28,15,15,859.0,106.0,4.45,21.5,750.5,954.82,726.21
2016,6,28,15,30,848.0,104.0,4.4,21.0,711.0,931.03,712.55
2016,6,28,15,45,836.0,100.5,4.4,21.0,667.5,902.23,694.23
2016,6,28,16,0,824.0,97.0,4.4,21.0,624.0,879.06,679.91
2016,6,28,16,15,806.0,94.0,4.35,20.5,576.5,841.2,656.05
2016,6,28,16,30,788.0,91.0,4.3,20.0,529.0,801.83,630.83
2016,6,28,16,45,766.0,87.0,4.3,20.0,480.0,756.65,599.94
2016,6,28,17,0,744.0,83.0,4.3,20.0,431.0,710.67,567.94
2016,6,28,17,15,712.0,79.0,4.3,19.5,380.5,656.54,530.11
2016,6,28,17,30,680.0,75.0,4.3,19.0,330.0,606.69,494.51
2016,6,28,17,45,637.0,69.0,4.35,18.5,280.0,544.14,447.22
2016,6,28,18,0,594.0,63.0,4.4,18.0,230.0,483.69,398.9
2016,6,28,18,15,529.5,56.0,4.4,17.5,183.0,411.46,338.87
2016,6,28,18,30,465.0,49.0,4.4,17.0,136.0,343.91,280.48
2016,6,28,18,45,366.0,39.5,4.4,16.5,95.0,260.86,207.63
2016,6,28,19,0,267.0,30.0,4.4,16.0,54.0,186.95,134.14
2016,6,28,19,15,133.5,15.0,4.35,15.5,27.0,88.32,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,12.5,34.0,12.34,0.0
2016,6,29,5,30,344.0,32.0,4.4,13.0,68.0,25.4,15.64
2016,6,29,5,45,435.0,40.5,4.5,13.5,111.5,30.95,21.5
2016,6,29,6,0,526.0,49.0,4.6,14.0,155.0,36.25,26.57
2016,6,29,6,15,586.0,55.0,4.55,14.0,203.5,39.15,29.4
2016,6,29,6,30,646.0,61.0,4.5,14.0,252.0,41.92,31.97
2016,6,29,6,45,685.5,66.5,4.5,14.5,303.0,48.55,37.8
2016,6,29,7,0,725.0,72.0,4.5,15.0,354.0,50.9,39.73
2016,6,29,7,15,755.0,75.5,4.45,15.0,405.5,68.41,40.47
2016,6,29,7,30,785.0,79.0,4.4,15.0,457.0,111.77,59.64
2016,6,29,7,45,808.5,81.5,4.4,15.5,507.5,157.04,90.05
2016,6,29,8,0,832.0,84.0,4.4,16.0,558.0,205.04,128.42
2016,6,29,8,15,849.0,86.5,4.35,16.5,605.5,261.05,176.49
2016,6,29,8,30,866.0,89.0,4.3,17.0,653.0,311.64,221.28
2016,6,29,8,45,879.0,91.5,4.3,17.5,697.0,362.38,266.38
2016,6,29,9,0,892.0,94.0,4.3,18.0,741.0,414.01,311.49
2016,6,29,9,15,902.0,95.5,4.25,18.0,780.5,464.23,355.12
2016,6,29,9,30,912.0,97.0,4.2,18.0,820.0,514.62,397.81
2016,6,29,9,45,915.5,101.0,4.2,18.5,853.0,563.68,437.7
2016,6,29,10,0,919.0,105.0,4.2,19.0,886.0,611.95,475.77
2016,6,29,10,15,925.0,106.0,4.2,19.0,914.0,658.22,512.3
2016,6,29,10,30,931.0,107.0,4.2,19.0,942.0,703.5,547.27
2016,6,29,10,45,936.0,107.0,4.2,19.0,963.5,746.04,579.54
2016,6,29,11,0,941.0,107.0,4.2,19.0,985.0,787.13,608.34
2016,6,29,11,15,943.5,107.5,4.2,19.0,999.0,825.11,634.72
2016,6,29,11,30,946.0,108.0,4.2,19.0,1013.0,861.16,659.59
2016,6,29,11,45,948.0,108.0,4.25,19.0,1020.0,894.27,682.51
2016,6,29,12,0,950.0,108.0,4.3,19.0,1027.0,925.13,703.84
2016,6,29,12,15,950.0,108.0,4.35,19.0,1027.0,951.86,722.31
2016,6,29,12,30,950.0,108.0,4.4,19.0,1027.0,975.99,739.09
2016,6,29,12,45,943.0,111.5,4.45,19.0,1017.0,994.25,752.03
2016,6,29,13,0,936.0,115.0,4.5,19.0,1007.0,1009.53,763.08
2016,6,29,13,15,933.0,114.5,4.5,19.0,992.0,1021.68,771.66
2016,6,29,13,30,930.0,114.0,4.5,19.0,977.0,1030.77,778.29
2016,6,29,13,45,925.0,113.5,4.55,19.0,954.5,1034.78,782.1
2016,6,29,14,0,920.0,113.0,4.6,19.0,932.0,1035.66,783.95
2016,6,29,14,15,914.0,111.5,4.6,18.5,903.5,1031.38,783.51
2016,6,29,14,30,908.0,110.0,4.6,18.0,875.0,1024.01,781.11
2016,6,29,14,45,900.0,108.5,4.6,18.0,840.0,1011.64,773.88
2016,6,29,15,0,892.0,107.0,4.6,18.0,805.0,996.37,764.77
2016,6,29,15,15,881.0,105.0,4.6,17.5,765.0,974.86,752.88
2016,6,29,15,30,870.0,103.0,4.6,17.0,725.0,950.75,739.17
2016,6,29,15,45,856.0,100.5,4.65,17.0,680.5,920.86,720.26
2016,6,29,16,0,842.0,98.0,4.7,17.0,636.0,896.68,705.36
2016,6,29,16,15,823.5,95.0,4.7,16.5,588.0,857.97,680.75
2016,6,29,16,30,805.0,92.0,4.7,16.0,540.0,817.71,654.68
2016,6,29,16,45,781.5,88.5,4.75,16.0,489.5,771.4,622.67
2016,6,29,17,0,758.0,85.0,4.8,16.0,439.0,724.33,589.49
2016,6,29,17,15,725.5,80.5,4.8,15.5,387.5,668.72,549.78
2016,6,29,17,30,693.0,76.0,4.8,15.0,336.0,617.53,512.4
2016,6,29,17,45,648.0,70.5,4.8,14.5,285.0,553.73,463.01
2016,6,29,18,0,603.0,65.0,4.8,14.0,234.0,492.14,412.66
2016,6,29,18,15,537.0,58.0,4.7,13.5,186.0,418.56,350.25
2016,6,29,18,30,471.0,51.0,4.6,13.0,138.0,349.69,289.64
2016,6,29,18,45,369.5,41.0,4.6,13.0,96.5,264.38,213.33
2016,6,29,19,0,268.0,31.0,4.6,13.0,55.0,188.38,136.73
2016,6,29,19,15,134.0,15.5,4.55,13.0,27.5,89.15,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,134.5,17.5,4.05,13.0,31.5,13.7,0.0
2016,6,30,5,30,269.0,35.0,4.0,13.0,63.0,27.27,17.14
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.0,35.55,25.51
2016,6,30,6,0,459.0,56.0,4.0,14.0,147.0,42.41,32.02
2016,6,30,6,15,522.0,63.5,3.8,14.0,195.0,46.22,35.71
2016,6,30,6,30,585.0,71.0,3.6,14.0,243.0,49.85,39.06
2016,6,30,6,45,296.5,101.0,3.45,14.5,189.0,70.25,57.09
2016,6,30,7,0,8.0,131.0,3.3,15.0,135.0,114.48,95.7
2016,6,30,7,15,136.5,160.0,3.1,15.5,226.0,126.86,99.01
2016,6,30,7,30,265.0,189.0,2.9,16.0,317.0,158.1,116.58
2016,6,30,7,45,240.0,216.0,2.75,16.5,341.0,190.65,141.41
2016,6,30,8,0,215.0,243.0,2.6,17.0,365.0,229.11,172.58
2016,6,30,8,15,513.5,177.0,2.5,17.0,501.5,245.97,175.46
2016,6,30,8,30,812.0,111.0,2.4,17.0,638.0,306.79,217.66
2016,6,30,8,45,825.0,114.5,2.3,17.5,682.0,356.1,260.54
2016,6,30,9,0,838.0,118.0,2.2,18.0,726.0,406.42,303.46
2016,6,30,9,15,850.0,120.0,2.2,18.5,765.5,455.91,344.85
2016,6,30,9,30,862.0,122.0,2.2,19.0,805.0,510.45,388.72
2016,6,30,9,45,877.5,120.0,2.25,19.5,841.0,558.69,426.95
2016,6,30,10,0,893.0,118.0,2.3,20.0,877.0,607.17,464.34
2016,6,30,10,15,899.5,119.5,2.35,20.0,905.0,653.15,499.78
2016,6,30,10,30,906.0,121.0,2.4,20.0,933.0,698.24,533.79
2016,6,30,10,45,910.0,122.0,2.45,20.5,954.0,740.1,563.76
2016,6,30,11,0,914.0,123.0,2.5,21.0,975.0,780.5,590.86
2016,6,30,11,15,917.0,123.5,2.6,21.0,989.5,818.08,616.72
2016,6,30,11,30,920.0,124.0,2.7,21.0,1004.0,853.83,641.24
2016,6,30,11,45,922.0,124.5,2.85,21.5,1011.0,886.79,662.9
2016,6,30,12,0,924.0,125.0,3.0,22.0,1018.0,917.61,683.03
2016,6,30,12,15,923.5,125.0,3.1,22.0,1017.5,943.49,700.8
2016,6,30,12,30,923.0,125.0,3.2,22.0,1017.0,966.85,716.97
2016,6,30,12,45,913.5,129.5,3.35,22.0,1006.5,983.43,729.09
2016,6,30,13,0,904.0,134.0,3.5,22.0,996.0,997.07,739.39
2016,6,30,13,15,900.5,133.5,3.6,22.0,980.5,1008.64,748.1
2016,6,30,13,30,897.0,133.0,3.7,22.0,965.0,1017.24,754.96
2016,6,30,13,45,891.5,132.0,3.85,22.0,942.5,1020.34,758.65
2016,6,30,14,0,886.0,131.0,4.0,22.0,920.0,1020.4,760.44
2016,6,30,14,15,878.5,129.5,4.05,22.0,890.5,1014.92,758.01
2016,6,30,14,30,871.0,128.0,4.1,22.0,861.0,1006.45,753.73
2016,6,30,14,45,862.0,125.5,4.15,22.0,826.0,992.53,745.88
2016,6,30,15,0,853.0,123.0,4.2,22.0,791.0,975.81,736.23
2016,6,30,15,15,840.5,121.0,4.2,21.5,751.0,962.2,729.91
2016,6,30,15,30,828.0,119.0,4.2,21.0,711.0,937.45,715.91
2016,6,30,15,45,812.0,116.0,4.25,21.0,666.5,905.95,696.1
2016,6,30,16,0,796.0,113.0,4.3,21.0,622.0,872.43,674.74
2016,6,30,16,15,775.5,109.5,4.3,20.5,574.0,832.53,649.65
2016,6,30,16,30,755.0,106.0,4.3,20.0,526.0,791.25,623.18
2016,6,30,16,45,727.5,102.0,4.3,20.0,475.5,746.76,592.71
2016,6,30,17,0,700.0,98.0,4.3,20.0,425.0,697.87,558.43
2016,6,30,17,15,664.5,93.0,4.25,19.5,374.5,641.6,518.67
2016,6,30,17,30,629.0,88.0,4.2,19.0,324.0,586.12,478.26
2016,6,30,17,45,580.5,81.5,4.2,18.5,274.0,521.03,427.89
2016,6,30,18,0,532.0,75.0,4.2,18.0,224.0,458.39,377.64
2016,6,30,18,15,463.5,66.0,4.15,17.5,177.0,383.65,315.58
2016,6,30,18,30,395.0,57.0,4.1,17.0,130.0,313.81,255.57
2016,6,30,18,45,292.5,45.0,4.1,16.5,90.5,228.23,181.18
2016,6,30,19,0,190.0,33.0,4.1,16.0,51.0,154.82,110.18
2016,6,30,19,15,95.0,16.5,4.1,15.5,25.5,72.22,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
