Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.5,18.0,3.35,13.0,30.0,14.12,0.0
2016,7,1,5,30,235.0,36.0,3.4,13.0,60.0,28.08,17.74
2016,7,1,5,45,331.5,46.5,3.45,13.5,101.0,35.55,25.5
2016,7,1,6,0,428.0,57.0,3.5,14.0,142.0,43.35,32.85
2016,7,1,6,15,492.0,65.0,3.45,14.0,189.0,47.54,36.88
2016,7,1,6,30,556.0,73.0,3.4,14.0,236.0,51.51,40.54
2016,7,1,6,45,601.0,79.5,3.4,14.5,286.0,53.99,42.65
2016,7,1,7,0,646.0,86.0,3.4,15.0,336.0,56.29,44.52
2016,7,1,7,15,679.5,90.5,3.35,15.0,386.5,70.59,44.69
2016,7,1,7,30,713.0,95.0,3.3,15.0,437.0,111.48,62.53
2016,7,1,7,45,738.5,99.0,3.25,15.5,486.5,160.3,95.79
2016,7,1,8,0,764.0,103.0,3.2,16.0,536.0,206.28,131.92
2016,7,1,8,15,783.0,106.0,3.1,16.5,583.0,252.83,171.61
2016,7,1,8,30,802.0,109.0,3.0,17.0,630.0,301.36,214.0
2016,7,1,8,45,817.5,111.5,2.95,17.5,674.0,350.16,256.77
2016,7,1,9,0,833.0,114.0,2.9,18.0,718.0,400.22,299.87
2016,7,1,9,15,845.0,116.0,2.85,18.0,757.0,454.65,345.89
2016,7,1,9,30,857.0,118.0,2.8,18.0,796.0,503.87,386.91
2016,7,1,9,45,866.5,119.5,2.75,18.5,830.5,551.6,424.99
2016,7,1,10,0,876.0,121.0,2.7,19.0,865.0,599.12,461.72
2016,7,1,10,15,882.5,122.5,2.7,19.0,892.5,644.41,496.84
2016,7,1,10,30,889.0,124.0,2.7,19.0,920.0,688.83,530.51
2016,7,1,10,45,894.0,124.5,2.75,19.5,941.5,730.32,560.57
2016,7,1,11,0,899.0,125.0,2.8,20.0,963.0,770.46,588.0
2016,7,1,11,15,902.5,126.0,2.85,20.0,977.5,808.38,614.05
2016,7,1,11,30,906.0,127.0,2.9,20.0,992.0,844.54,638.75
2016,7,1,11,45,908.0,126.5,2.95,20.0,999.0,876.24,660.31
2016,7,1,12,0,910.0,126.0,3.0,20.0,1006.0,905.82,680.4
2016,7,1,12,15,910.0,126.0,3.1,20.0,1005.5,931.83,698.44
2016,7,1,12,30,910.0,126.0,3.2,20.0,1005.0,955.38,714.9
2016,7,1,12,45,906.0,127.0,3.3,20.0,996.5,973.57,727.84
2016,7,1,13,0,902.0,128.0,3.4,20.0,988.0,988.94,739.02
2016,7,1,13,15,899.0,127.0,3.5,20.0,972.5,1000.42,747.72
2016,7,1,13,30,896.0,126.0,3.6,20.0,957.0,1008.92,754.58
2016,7,1,13,45,891.5,124.5,3.7,20.0,935.0,1012.42,758.22
2016,7,1,14,0,887.0,123.0,3.8,20.0,913.0,1012.87,759.97
2016,7,1,14,15,880.0,122.0,3.85,19.5,884.0,1008.32,759.61
2016,7,1,14,30,873.0,121.0,3.9,19.0,855.0,1000.8,757.38
2016,7,1,14,45,863.5,119.0,3.95,19.0,820.5,986.85,749.43
2016,7,1,15,0,854.0,117.0,4.0,19.0,786.0,970.1,739.67
2016,7,1,15,15,842.0,114.5,4.0,19.0,746.0,947.72,725.78
2016,7,1,15,30,830.0,112.0,4.0,19.0,706.0,931.21,716.05
2016,7,1,15,45,814.5,109.5,4.0,19.0,662.0,900.71,696.49
2016,7,1,16,0,799.0,107.0,4.0,19.0,618.0,868.18,675.48
2016,7,1,16,15,779.0,103.5,3.95,18.5,570.5,828.66,650.29
2016,7,1,16,30,759.0,100.0,3.9,18.0,523.0,787.75,623.75
2016,7,1,16,45,733.5,96.0,3.85,17.5,473.0,740.55,592.09
2016,7,1,17,0,708.0,92.0,3.8,17.0,423.0,696.83,562.4
2016,7,1,17,15,673.5,87.0,3.75,16.5,372.5,641.07,522.74
2016,7,1,17,30,639.0,82.0,3.7,16.0,322.0,586.07,482.58
2016,7,1,17,45,592.5,76.0,3.65,16.0,272.5,522.67,432.45
2016,7,1,18,0,546.0,70.0,3.6,16.0,223.0,461.62,382.4
2016,7,1,18,15,479.0,61.5,3.55,15.5,176.5,387.92,320.97
2016,7,1,18,30,412.0,53.0,3.5,15.0,130.0,319.12,261.5
2016,7,1,18,45,312.5,42.0,3.45,15.0,90.0,236.31,188.51
2016,7,1,19,0,213.0,31.0,3.4,15.0,50.0,162.39,115.94
2016,7,1,19,15,106.5,15.5,3.3,14.5,25.0,75.36,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,16.5,2.75,13.0,29.5,12.92,0.0
2016,7,2,5,30,250.0,33.0,2.9,13.0,59.0,25.69,15.67
2016,7,2,5,45,341.5,44.0,3.05,13.5,99.5,34.28,24.37
2016,7,2,6,0,433.0,55.0,3.2,14.0,140.0,41.63,31.32
2016,7,2,6,15,496.0,63.0,3.2,14.0,187.0,45.9,35.41
2016,7,2,6,30,559.0,71.0,3.2,14.0,234.0,49.94,39.14
2016,7,2,6,45,600.5,77.5,3.25,14.5,283.0,52.48,41.32
2016,7,2,7,0,642.0,84.0,3.3,15.0,332.0,54.84,43.24
2016,7,2,7,15,675.0,89.0,3.3,15.5,382.5,68.34,43.51
2016,7,2,7,30,708.0,94.0,3.3,16.0,433.0,109.31,60.95
2016,7,2,7,45,730.0,99.0,3.3,16.5,481.5,152.74,89.65
2016,7,2,8,0,752.0,104.0,3.3,17.0,530.0,203.95,130.02
2016,7,2,8,15,771.5,107.5,3.3,17.0,577.0,250.4,169.74
2016,7,2,8,30,791.0,111.0,3.3,17.0,624.0,298.9,212.44
2016,7,2,8,45,803.5,115.0,3.3,17.5,666.5,347.42,255.13
2016,7,2,9,0,816.0,119.0,3.3,18.0,709.0,396.93,297.96
2016,7,2,9,15,828.0,121.0,3.25,18.0,748.0,445.38,339.61
2016,7,2,9,30,840.0,123.0,3.2,18.0,787.0,498.9,384.03
2016,7,2,9,45,844.0,128.0,3.2,18.5,819.5,545.91,421.83
2016,7,2,10,0,848.0,133.0,3.2,19.0,852.0,592.27,458.01
2016,7,2,10,15,855.0,134.5,3.2,19.0,880.0,636.75,492.79
2016,7,2,10,30,862.0,136.0,3.2,19.0,908.0,680.46,526.21
2016,7,2,10,45,865.0,138.5,3.2,19.5,928.5,721.29,555.77
2016,7,2,11,0,868.0,141.0,3.2,20.0,949.0,760.72,583.27
2016,7,2,11,15,871.5,141.5,3.2,20.0,963.5,797.26,608.32
2016,7,2,11,30,875.0,142.0,3.2,20.0,978.0,832.12,632.06
2016,7,2,11,45,874.5,143.5,3.2,20.5,984.5,862.74,651.5
2016,7,2,12,0,874.0,145.0,3.2,21.0,991.0,891.23,669.35
2016,7,2,12,15,874.0,145.5,3.2,21.0,990.5,917.04,686.62
2016,7,2,12,30,874.0,146.0,3.2,21.0,990.0,940.54,702.33
2016,7,2,12,45,881.5,140.0,3.25,21.0,985.5,962.5,717.41
2016,7,2,13,0,889.0,134.0,3.3,21.0,981.0,981.91,730.86
2016,7,2,13,15,885.5,133.0,3.3,20.5,966.0,992.86,739.82
2016,7,2,13,30,882.0,132.0,3.3,20.0,951.0,1000.87,747.02
2016,7,2,13,45,876.0,131.5,3.3,20.0,928.5,1003.94,749.65
2016,7,2,14,0,870.0,131.0,3.3,20.0,906.0,1004.01,750.44
2016,7,2,14,15,863.0,129.5,3.3,20.0,877.5,999.08,748.05
2016,7,2,14,30,856.0,128.0,3.3,20.0,849.0,991.21,743.85
2016,7,2,14,45,845.5,126.5,3.3,20.0,814.5,977.04,735.53
2016,7,2,15,0,835.0,125.0,3.3,20.0,780.0,968.87,731.43
2016,7,2,15,15,823.0,122.5,3.25,19.5,740.0,946.82,718.94
2016,7,2,15,30,811.0,120.0,3.2,19.0,700.0,922.3,704.85
2016,7,2,15,45,794.5,117.5,3.15,19.0,656.0,891.28,684.87
2016,7,2,16,0,778.0,115.0,3.1,19.0,612.0,858.3,663.49
2016,7,2,16,15,758.0,111.5,3.05,18.5,565.0,819.31,638.91
2016,7,2,16,30,738.0,108.0,3.0,18.0,518.0,783.17,616.06
2016,7,2,16,45,711.5,103.5,2.95,17.5,468.5,735.38,584.28
2016,7,2,17,0,685.0,99.0,2.9,17.0,419.0,687.21,551.58
2016,7,2,17,15,650.5,93.5,2.85,16.5,369.0,631.61,512.41
2016,7,2,17,30,616.0,88.0,2.8,16.0,319.0,576.78,472.46
2016,7,2,17,45,569.5,81.0,2.75,16.0,269.5,512.97,422.3
2016,7,2,18,0,523.0,74.0,2.7,16.0,220.0,451.51,372.38
2016,7,2,18,15,458.0,64.5,2.6,15.5,174.0,378.73,312.08
2016,7,2,18,30,393.0,55.0,2.5,15.0,128.0,310.68,253.64
2016,7,2,18,45,301.0,42.5,2.45,15.0,88.5,229.03,182.15
2016,7,2,19,0,209.0,30.0,2.4,15.0,49.0,158.96,113.0
2016,7,2,19,15,104.5,15.0,2.35,14.5,24.5,73.64,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.8,13.0,29.5,12.94,0.0
2016,7,3,5,30,260.0,33.0,2.9,13.0,59.0,26.61,16.33
2016,7,3,5,45,353.0,43.5,3.0,13.5,99.5,33.92,24.03
2016,7,3,6,0,446.0,54.0,3.1,14.0,140.0,40.84,30.6
2016,7,3,6,15,508.0,61.5,3.05,14.5,187.5,44.72,34.28
2016,7,3,6,30,570.0,69.0,3.0,15.0,235.0,48.4,37.61
2016,7,3,6,45,331.0,110.5,3.0,15.5,211.5,77.48,63.24
2016,7,3,7,0,92.0,152.0,3.0,16.0,188.0,122.99,102.72
2016,7,3,7,15,140.5,174.0,2.95,16.0,237.5,134.79,105.75
2016,7,3,7,30,189.0,196.0,2.9,16.0,287.0,163.9,124.33
2016,7,3,7,45,234.0,213.5,2.9,16.5,338.0,186.85,138.72
2016,7,3,8,0,279.0,231.0,2.9,17.0,389.0,222.35,164.58
2016,7,3,8,15,542.0,168.5,2.85,17.0,508.0,243.51,172.41
2016,7,3,8,30,805.0,106.0,2.8,17.0,627.0,297.49,210.48
2016,7,3,8,45,818.5,109.0,2.8,17.5,670.0,346.22,253.27
2016,7,3,9,0,832.0,112.0,2.8,18.0,713.0,396.01,296.28
2016,7,3,9,15,843.0,114.0,2.8,18.5,752.0,450.07,341.5
2016,7,3,9,30,854.0,116.0,2.8,19.0,791.0,498.75,381.5
2016,7,3,9,45,880.5,108.0,2.8,19.5,829.5,547.32,420.4
2016,7,3,10,0,907.0,100.0,2.8,20.0,868.0,597.01,459.1
2016,7,3,10,15,912.5,101.0,2.75,20.0,896.0,642.54,494.28
2016,7,3,10,30,918.0,102.0,2.7,20.0,924.0,687.07,527.84
2016,7,3,10,45,922.0,103.5,2.7,20.5,945.0,729.81,558.47
2016,7,3,11,0,926.0,105.0,2.7,21.0,966.0,771.08,585.66
2016,7,3,11,15,928.5,105.5,2.7,21.0,980.0,808.68,611.02
2016,7,3,11,30,931.0,106.0,2.7,21.0,994.0,844.38,634.91
2016,7,3,11,45,931.5,106.5,2.75,21.0,1001.0,876.37,656.51
2016,7,3,12,0,932.0,107.0,2.8,21.0,1008.0,906.09,676.55
2016,7,3,12,15,932.0,107.0,2.8,21.0,1007.5,932.51,693.99
2016,7,3,12,30,932.0,107.0,2.8,21.0,1007.0,956.38,709.74
2016,7,3,12,45,914.5,117.0,2.85,21.0,994.0,970.92,719.77
2016,7,3,13,0,897.0,127.0,2.9,21.0,981.0,982.29,727.88
2016,7,3,13,15,893.5,126.5,2.9,21.0,966.0,993.78,735.78
2016,7,3,13,30,890.0,126.0,2.9,21.0,951.0,1002.31,741.82
2016,7,3,13,45,885.5,124.5,2.95,21.0,929.0,1005.84,745.16
2016,7,3,14,0,881.0,123.0,3.0,21.0,907.0,1006.34,746.65
2016,7,3,14,15,874.0,121.5,3.0,20.5,878.5,1001.33,745.67
2016,7,3,14,30,867.0,120.0,3.0,20.0,850.0,993.36,742.86
2016,7,3,14,45,858.5,118.0,3.05,20.0,816.0,980.47,735.88
2016,7,3,15,0,850.0,116.0,3.1,20.0,782.0,964.79,727.12
2016,7,3,15,15,838.0,113.5,3.1,19.5,742.0,942.5,714.92
2016,7,3,15,30,826.0,111.0,3.1,19.0,702.0,926.05,706.76
2016,7,3,15,45,812.0,108.0,3.1,19.0,658.5,896.48,688.13
2016,7,3,16,0,798.0,105.0,3.1,19.0,615.0,864.81,668.03
2016,7,3,16,15,778.5,101.5,3.1,18.5,567.5,825.79,643.79
2016,7,3,16,30,759.0,98.0,3.1,18.0,520.0,785.36,618.16
2016,7,3,16,45,735.0,94.0,3.15,18.0,471.0,739.44,587.14
2016,7,3,17,0,711.0,90.0,3.2,18.0,422.0,696.71,557.89
2016,7,3,17,15,677.5,85.0,3.2,17.5,371.5,641.62,519.37
2016,7,3,17,30,644.0,80.0,3.2,17.0,321.0,587.22,480.25
2016,7,3,17,45,599.5,73.5,3.2,16.5,272.0,524.4,432.11
2016,7,3,18,0,555.0,67.0,3.2,16.0,223.0,463.81,383.57
2016,7,3,18,15,490.0,59.0,3.1,15.5,176.5,391.61,323.45
2016,7,3,18,30,425.0,51.0,3.0,15.0,130.0,324.15,265.15
2016,7,3,18,45,331.5,40.0,2.9,15.0,90.5,243.93,194.3
2016,7,3,19,0,238.0,29.0,2.8,15.0,51.0,172.63,122.77
2016,7,3,19,15,119.0,14.5,2.75,14.5,25.5,78.81,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,11.64,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,23.83,13.93
2016,7,4,5,45,391.5,39.0,3.45,13.5,100.5,29.9,20.49
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,35.66,26.01
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,38.98,29.17
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,42.14,32.03
2016,7,4,6,45,655.0,65.5,3.45,15.5,287.5,43.55,33.22
2016,7,4,7,0,700.0,70.0,3.4,16.0,338.0,49.5,38.35
2016,7,4,7,15,731.0,73.5,3.3,16.0,389.0,60.7,37.97
2016,7,4,7,30,762.0,77.0,3.2,16.0,440.0,102.8,54.33
2016,7,4,7,45,786.5,79.5,3.15,16.5,490.0,146.98,82.66
2016,7,4,8,0,811.0,82.0,3.1,17.0,540.0,193.99,119.32
2016,7,4,8,15,828.5,85.0,3.05,17.5,587.0,249.48,166.26
2016,7,4,8,30,846.0,88.0,3.0,18.0,634.0,299.58,210.06
2016,7,4,8,45,860.0,89.5,2.95,18.5,678.0,348.91,253.48
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,399.22,297.02
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,449.27,340.08
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,499.58,382.29
2016,7,4,9,45,888.5,105.0,2.9,19.5,831.0,547.87,421.02
2016,7,4,10,0,882.0,115.0,2.9,20.0,861.0,594.52,457.23
2016,7,4,10,15,888.5,116.0,2.9,20.0,889.0,639.71,492.38
2016,7,4,10,30,895.0,117.0,2.9,20.0,917.0,684.03,526.07
2016,7,4,10,45,897.5,119.5,2.9,20.0,938.0,725.82,557.16
2016,7,4,11,0,900.0,122.0,2.9,20.0,959.0,766.09,585.56
2016,7,4,11,15,903.0,122.5,2.9,20.0,973.5,803.33,610.92
2016,7,4,11,30,906.0,123.0,2.9,20.0,988.0,838.78,634.86
2016,7,4,11,45,904.5,125.5,2.9,20.5,994.0,870.34,654.77
2016,7,4,12,0,903.0,128.0,2.9,21.0,1000.0,899.64,673.0
2016,7,4,12,15,903.0,127.5,2.85,21.0,1000.0,925.17,689.54
2016,7,4,12,30,903.0,127.0,2.8,21.0,1000.0,948.25,704.41
2016,7,4,12,45,911.0,120.5,2.8,21.0,995.0,970.47,719.14
2016,7,4,13,0,919.0,114.0,2.8,21.0,990.0,990.04,732.16
2016,7,4,13,15,916.0,113.5,2.8,21.0,975.0,1002.16,740.35
2016,7,4,13,30,913.0,113.0,2.8,21.0,960.0,1011.25,746.74
2016,7,4,13,45,907.5,112.5,2.8,21.0,937.5,1014.83,749.65
2016,7,4,14,0,902.0,112.0,2.8,21.0,915.0,1015.33,750.72
2016,7,4,14,15,895.5,110.5,2.8,20.5,886.5,1010.71,750.01
2016,7,4,14,30,889.0,109.0,2.8,20.0,858.0,1003.04,747.46
2016,7,4,14,45,879.0,108.0,2.8,20.0,823.0,989.52,739.71
2016,7,4,15,0,869.0,107.0,2.8,20.0,788.0,973.19,730.23
2016,7,4,15,15,857.5,105.0,2.8,19.5,748.0,951.61,718.66
2016,7,4,15,30,846.0,103.0,2.8,19.0,708.0,927.52,705.39
2016,7,4,15,45,830.0,101.0,2.85,19.0,663.5,904.87,692.12
2016,7,4,16,0,814.0,99.0,2.9,19.0,619.0,872.17,671.78
2016,7,4,16,15,795.0,96.0,2.9,18.5,571.5,833.79,648.18
2016,7,4,16,30,776.0,93.0,2.9,18.0,524.0,793.95,623.16
2016,7,4,16,45,749.0,89.5,2.95,18.0,474.0,745.66,590.64
2016,7,4,17,0,722.0,86.0,3.0,18.0,424.0,696.89,557.11
2016,7,4,17,15,689.0,81.5,3.0,17.5,373.5,645.9,521.86
2016,7,4,17,30,656.0,77.0,3.0,17.0,323.0,592.1,483.34
2016,7,4,17,45,608.0,71.5,3.05,16.5,273.0,527.7,434.42
2016,7,4,18,0,560.0,66.0,3.1,16.0,223.0,465.78,384.97
2016,7,4,18,15,495.0,58.5,3.05,15.5,176.5,394.0,325.3
2016,7,4,18,30,430.0,51.0,3.0,15.0,130.0,326.91,267.34
2016,7,4,18,45,332.5,40.0,3.0,15.0,90.0,244.42,194.67
2016,7,4,19,0,235.0,29.0,3.0,15.0,50.0,171.22,121.37
2016,7,4,19,15,117.5,14.5,3.0,14.5,25.0,78.11,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,15.5,3.25,13.0,28.5,12.14,0.0
2016,7,5,5,30,270.0,31.0,3.3,13.0,57.0,24.86,14.66
2016,7,5,5,45,371.5,40.0,3.35,13.5,98.5,30.87,21.32
2016,7,5,6,0,473.0,49.0,3.4,14.0,140.0,36.59,26.83
2016,7,5,6,15,535.5,56.0,3.35,14.0,187.5,40.27,30.38
2016,7,5,6,30,598.0,63.0,3.3,14.0,235.0,43.77,33.63
2016,7,5,6,45,347.5,108.5,3.3,14.5,213.0,76.2,62.38
2016,7,5,7,0,97.0,154.0,3.3,15.0,191.0,117.87,98.69
2016,7,5,7,15,103.0,175.5,3.25,15.5,220.0,134.36,106.33
2016,7,5,7,30,109.0,197.0,3.2,16.0,249.0,158.45,122.82
2016,7,5,7,45,139.0,220.0,3.15,16.5,293.5,187.19,143.21
2016,7,5,8,0,169.0,243.0,3.1,17.0,338.0,219.3,166.88
2016,7,5,8,15,214.5,260.5,3.05,17.0,392.0,254.29,193.16
2016,7,5,8,30,260.0,278.0,3.0,17.0,446.0,286.12,217.64
2016,7,5,8,45,560.5,187.5,3.0,17.5,582.0,320.31,238.71
2016,7,5,9,0,861.0,97.0,3.0,18.0,718.0,398.08,297.53
2016,7,5,9,15,872.0,98.5,3.05,18.0,757.5,447.38,340.13
2016,7,5,9,30,883.0,100.0,3.1,18.0,797.0,496.97,382.11
2016,7,5,9,45,893.5,100.5,3.2,18.5,831.5,545.59,421.69
2016,7,5,10,0,904.0,101.0,3.3,19.0,866.0,594.04,460.05
2016,7,5,10,15,910.5,102.5,3.4,19.0,894.0,640.56,496.9
2016,7,5,10,30,917.0,104.0,3.5,19.0,922.0,686.18,532.31
2016,7,5,10,45,919.5,106.0,3.6,19.0,943.0,728.39,564.56
2016,7,5,11,0,922.0,108.0,3.7,19.0,964.0,769.03,593.64
2016,7,5,11,15,925.0,108.5,3.8,19.0,979.0,806.99,620.39
2016,7,5,11,30,928.0,109.0,3.9,19.0,994.0,843.09,645.73
2016,7,5,11,45,927.5,110.5,4.0,19.0,1000.5,875.2,668.21
2016,7,5,12,0,927.0,112.0,4.1,19.0,1007.0,905.0,689.09
2016,7,5,12,15,927.0,112.0,4.1,19.0,1007.0,931.45,707.14
2016,7,5,12,30,927.0,112.0,4.1,19.0,1007.0,955.38,723.47
2016,7,5,12,45,921.5,114.5,4.2,19.0,998.0,973.94,736.75
2016,7,5,13,0,916.0,117.0,4.3,19.0,989.0,989.61,748.19
2016,7,5,13,15,913.5,116.0,4.35,19.0,974.0,1001.76,757.06
2016,7,5,13,30,911.0,115.0,4.4,19.0,959.0,1010.89,764.03
2016,7,5,13,45,906.5,114.0,4.45,19.0,937.5,1015.0,767.89
2016,7,5,14,0,902.0,113.0,4.5,19.0,916.0,1016.02,769.81
2016,7,5,14,15,896.0,111.5,4.55,18.5,887.5,1011.95,769.92
2016,7,5,14,30,890.0,110.0,4.6,18.0,859.0,1004.83,768.08
2016,7,5,14,45,883.5,107.5,4.7,18.0,825.5,993.15,762.13
2016,7,5,15,0,877.0,105.0,4.8,18.0,792.0,978.55,754.22
2016,7,5,15,15,866.5,103.0,4.85,18.0,752.5,957.84,741.66
2016,7,5,15,30,856.0,101.0,4.9,18.0,713.0,934.56,727.31
2016,7,5,15,45,845.0,97.5,5.0,18.0,670.0,906.67,709.97
2016,7,5,16,0,834.0,94.0,5.1,18.0,627.0,884.24,696.46
2016,7,5,16,15,816.5,91.5,5.15,17.5,579.5,847.31,673.21
2016,7,5,16,30,799.0,89.0,5.2,17.0,532.0,808.79,648.46
2016,7,5,16,45,777.5,85.0,5.3,16.5,483.0,763.79,618.54
2016,7,5,17,0,756.0,81.0,5.4,16.0,434.0,717.92,587.23
2016,7,5,17,15,724.5,77.0,5.45,15.5,383.0,663.81,548.41
2016,7,5,17,30,693.0,73.0,5.5,15.0,332.0,613.73,511.63
2016,7,5,17,45,647.5,68.0,5.6,15.0,281.5,550.27,461.47
2016,7,5,18,0,602.0,63.0,5.7,15.0,231.0,489.06,410.4
2016,7,5,18,15,536.5,56.0,5.6,14.5,183.0,415.87,347.99
2016,7,5,18,30,471.0,49.0,5.5,14.0,135.0,347.41,287.44
2016,7,5,18,45,363.0,39.5,5.45,14.0,94.0,259.44,208.66
2016,7,5,19,0,255.0,30.0,5.4,14.0,53.0,181.42,129.25
2016,7,5,19,15,127.5,15.0,5.35,13.5,26.5,85.18,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.5,15.5,5.05,13.0,27.5,12.17,0.0
2016,7,6,5,30,247.0,31.0,5.0,13.0,55.0,24.93,14.56
2016,7,6,5,45,345.5,41.0,5.0,13.5,95.5,31.85,22.13
2016,7,6,6,0,444.0,51.0,5.0,14.0,136.0,38.41,28.4
2016,7,6,6,15,507.0,58.0,4.9,14.0,182.5,41.98,31.88
2016,7,6,6,30,570.0,65.0,4.8,14.0,229.0,45.39,35.05
2016,7,6,6,45,614.5,70.5,4.75,14.5,278.0,47.38,36.76
2016,7,6,7,0,659.0,76.0,4.7,15.0,327.0,49.24,38.27
2016,7,6,7,15,458.0,131.5,4.6,15.0,317.5,93.7,69.95
2016,7,6,7,30,257.0,187.0,4.5,15.0,308.0,153.07,114.18
2016,7,6,7,45,202.0,215.0,4.4,15.5,317.0,190.64,144.19
2016,7,6,8,0,147.0,243.0,4.3,16.0,326.0,215.29,165.58
2016,7,6,8,15,121.5,263.5,4.2,16.0,336.0,235.99,183.25
2016,7,6,8,30,96.0,284.0,4.1,16.0,346.0,261.98,204.98
2016,7,6,8,45,162.0,305.5,4.1,16.5,418.5,299.89,233.1
2016,7,6,9,0,228.0,327.0,4.1,17.0,491.0,352.32,273.09
2016,7,6,9,15,209.5,349.5,4.05,17.0,506.5,377.19,293.24
2016,7,6,9,30,191.0,372.0,4.0,17.0,522.0,400.44,311.7
2016,7,6,9,45,537.0,239.0,3.95,17.5,687.0,469.76,366.43
2016,7,6,10,0,883.0,106.0,3.9,18.0,852.0,585.44,457.14
2016,7,6,10,15,889.5,107.0,3.9,18.0,880.0,630.69,492.81
2016,7,6,10,30,896.0,108.0,3.9,18.0,908.0,675.05,527.36
2016,7,6,10,45,903.0,107.5,3.95,18.5,930.0,717.41,558.87
2016,7,6,11,0,910.0,107.0,4.0,19.0,952.0,758.53,587.39
2016,7,6,11,15,913.0,107.5,4.05,19.0,966.5,796.09,613.79
2016,7,6,11,30,916.0,108.0,4.1,19.0,981.0,831.81,638.77
2016,7,6,11,45,920.0,106.5,4.2,19.0,989.0,864.58,661.81
2016,7,6,12,0,924.0,105.0,4.3,19.0,997.0,895.26,683.38
2016,7,6,12,15,923.5,105.0,4.45,19.0,996.5,921.13,702.1
2016,7,6,12,30,923.0,105.0,4.6,19.0,996.0,944.46,719.34
2016,7,6,12,45,915.5,109.0,4.75,19.0,986.5,962.47,733.01
2016,7,6,13,0,908.0,113.0,4.9,19.0,977.0,977.58,744.81
2016,7,6,13,15,904.5,112.5,5.05,18.5,961.5,989.12,755.75
2016,7,6,13,30,901.0,112.0,5.2,18.0,946.0,997.66,764.78
2016,7,6,13,45,894.5,111.5,5.4,18.0,924.0,1000.23,768.66
2016,7,6,14,0,888.0,111.0,5.6,18.0,902.0,999.73,770.51
2016,7,6,14,15,881.5,110.0,5.65,18.0,873.5,995.67,768.93
2016,7,6,14,30,875.0,109.0,5.7,18.0,845.0,988.63,765.38
2016,7,6,14,45,866.0,107.0,5.8,18.0,810.5,975.13,757.69
2016,7,6,15,0,857.0,105.0,5.9,18.0,776.0,958.82,748.06
2016,7,6,15,15,609.0,199.0,5.85,17.5,663.5,830.36,657.23
2016,7,6,15,30,361.0,293.0,5.8,17.0,551.0,673.21,535.75
2016,7,6,15,45,584.5,194.0,5.8,17.0,581.0,786.38,629.51
2016,7,6,16,0,808.0,95.0,5.8,17.0,611.0,861.64,687.15
2016,7,6,16,15,516.5,164.5,5.7,16.5,485.0,664.17,539.5
2016,7,6,16,30,225.0,234.0,5.6,16.0,359.0,455.39,371.43
2016,7,6,16,45,211.5,212.0,5.6,16.0,321.0,414.99,340.75
2016,7,6,17,0,198.0,190.0,5.6,16.0,283.0,374.6,309.12
2016,7,6,17,15,430.5,131.5,5.5,15.5,301.5,503.22,419.52
2016,7,6,17,30,663.0,73.0,5.4,15.0,320.0,591.88,494.61
2016,7,6,17,45,620.5,67.0,5.35,14.5,271.0,530.36,445.66
2016,7,6,18,0,578.0,61.0,5.3,14.0,222.0,470.93,396.47
2016,7,6,18,15,514.0,54.0,5.2,13.5,176.0,399.73,335.51
2016,7,6,18,30,450.0,47.0,5.1,13.0,130.0,333.22,276.49
2016,7,6,18,45,354.0,37.5,5.0,13.0,90.0,252.5,203.53
2016,7,6,19,0,258.0,28.0,4.9,13.0,50.0,180.85,128.63
2016,7,6,19,15,129.0,14.0,4.8,13.0,25.0,84.37,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,4.25,14.0,27.5,10.88,0.0
2016,7,7,5,30,297.0,28.0,4.2,14.0,55.0,22.19,12.14
2016,7,7,5,45,392.5,36.0,4.2,14.0,95.5,27.43,18.22
2016,7,7,6,0,488.0,44.0,4.2,14.0,136.0,32.44,23.12
2016,7,7,6,15,549.0,50.5,4.15,14.0,183.0,35.91,26.47
2016,7,7,6,30,610.0,57.0,4.1,14.0,230.0,39.2,29.53
2016,7,7,6,45,305.0,80.0,4.1,14.5,166.5,55.56,44.06
2016,7,7,7,0,0.0,103.0,4.1,15.0,103.0,92.64,76.63
2016,7,7,7,15,28.0,145.0,4.1,15.0,158.0,120.39,100.66
2016,7,7,7,30,56.0,187.0,4.1,15.0,213.0,155.48,122.88
2016,7,7,7,45,33.5,187.0,4.1,15.5,203.5,159.68,126.05
2016,7,7,8,0,11.0,187.0,4.1,16.0,194.0,167.39,132.65
2016,7,7,8,15,26.5,222.0,4.1,16.0,239.5,193.22,152.57
2016,7,7,8,30,42.0,257.0,4.1,16.0,285.0,227.76,179.49
2016,7,7,8,45,41.0,274.0,4.2,16.5,302.5,245.6,193.18
2016,7,7,9,0,40.0,291.0,4.3,17.0,320.0,263.46,206.78
2016,7,7,9,15,44.0,312.0,4.4,17.0,345.5,286.55,224.72
2016,7,7,9,30,48.0,333.0,4.5,17.0,371.0,310.28,243.08
2016,7,7,9,45,110.5,370.5,4.6,17.5,462.5,371.42,290.02
2016,7,7,10,0,173.0,408.0,4.7,18.0,554.0,445.46,346.41
2016,7,7,10,15,176.5,422.5,4.75,18.0,576.0,471.75,366.37
2016,7,7,10,30,180.0,437.0,4.8,18.0,598.0,498.37,386.57
2016,7,7,10,45,124.0,433.5,4.9,18.0,546.0,469.44,364.01
2016,7,7,11,0,68.0,430.0,5.0,18.0,494.0,438.16,339.33
2016,7,7,11,15,129.0,453.0,5.0,18.0,575.5,509.41,394.43
2016,7,7,11,30,190.0,476.0,5.0,18.0,657.0,588.02,454.02
2016,7,7,11,45,201.0,469.0,5.0,18.0,661.5,602.54,464.92
2016,7,7,12,0,212.0,462.0,5.0,18.0,666.0,617.0,476.05
2016,7,7,12,15,564.5,284.0,5.0,18.0,828.5,778.15,605.0
2016,7,7,12,30,917.0,106.0,5.0,18.0,991.0,939.32,722.46
2016,7,7,12,45,910.0,109.5,5.0,18.0,981.5,957.25,734.19
2016,7,7,13,0,903.0,113.0,5.0,18.0,972.0,972.3,744.87
2016,7,7,13,15,652.5,251.5,4.95,18.0,867.0,897.3,691.78
2016,7,7,13,30,402.0,390.0,4.9,18.0,762.0,802.26,616.38
2016,7,7,13,45,271.5,412.5,4.9,18.0,661.5,697.6,538.27
2016,7,7,14,0,141.0,435.0,4.9,18.0,561.0,587.44,454.12
2016,7,7,14,15,139.5,420.0,4.9,18.0,541.5,574.86,445.91
2016,7,7,14,30,138.0,405.0,4.9,18.0,522.0,561.44,436.71
2016,7,7,14,45,79.5,344.0,4.95,18.0,411.0,427.83,335.24
2016,7,7,15,0,21.0,283.0,5.0,18.0,300.0,294.71,231.24
2016,7,7,15,15,25.5,279.5,5.05,17.5,299.0,309.66,244.36
2016,7,7,15,30,30.0,276.0,5.1,17.0,298.0,312.2,247.58
2016,7,7,15,45,18.5,236.0,5.15,17.0,249.5,247.21,196.32
2016,7,7,16,0,7.0,196.0,5.2,17.0,201.0,196.1,155.48
2016,7,7,16,15,3.5,172.0,5.2,16.5,174.5,169.1,134.23
2016,7,7,16,30,0.0,148.0,5.2,16.0,148.0,142.17,112.72
2016,7,7,16,45,0.0,134.0,5.25,16.0,134.0,128.64,101.95
2016,7,7,17,0,0.0,120.0,5.3,16.0,120.0,115.07,91.04
2016,7,7,17,15,338.0,94.5,5.25,15.5,221.0,386.62,325.28
2016,7,7,17,30,676.0,69.0,5.2,15.0,322.0,592.7,495.23
2016,7,7,17,45,635.5,63.5,5.2,14.5,273.0,535.93,450.06
2016,7,7,18,0,595.0,58.0,5.2,14.0,224.0,477.86,402.11
2016,7,7,18,15,531.5,51.5,5.1,13.5,177.5,406.93,341.4
2016,7,7,18,30,468.0,45.0,5.0,13.0,131.0,340.67,282.53
2016,7,7,18,45,374.0,36.0,4.95,13.0,91.0,260.85,210.19
2016,7,7,19,0,280.0,27.0,4.9,13.0,51.0,189.97,134.51
2016,7,7,19,15,140.0,13.5,4.85,13.0,25.5,88.08,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,154.5,13.0,4.2,14.0,27.0,10.03,0.0
2016,7,8,5,30,309.0,26.0,4.2,14.0,54.0,20.4,10.57
2016,7,8,5,45,405.5,33.5,4.25,14.5,94.5,25.3,16.31
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,29.99,20.84
2016,7,8,6,15,264.5,70.5,4.2,15.0,121.5,51.69,40.34
2016,7,8,6,30,27.0,100.0,4.1,15.0,108.0,84.15,69.25
2016,7,8,6,45,31.5,120.0,4.05,15.5,131.0,99.62,82.72
2016,7,8,7,0,36.0,140.0,4.0,16.0,154.0,114.78,95.65
2016,7,8,7,15,113.5,166.5,3.85,16.0,218.5,127.85,106.7
2016,7,8,7,30,191.0,193.0,3.7,16.0,283.0,159.74,121.53
2016,7,8,7,45,212.0,214.0,3.6,16.5,324.0,190.1,142.68
2016,7,8,8,0,233.0,235.0,3.5,17.0,365.0,214.95,160.76
2016,7,8,8,15,530.0,157.0,3.45,17.0,487.5,225.81,158.57
2016,7,8,8,30,827.0,79.0,3.4,17.0,610.0,282.27,197.43
2016,7,8,8,45,481.0,205.0,3.4,17.5,519.0,308.08,230.96
2016,7,8,9,0,135.0,331.0,3.4,18.0,428.0,320.64,248.39
2016,7,8,9,15,506.0,207.5,3.45,18.0,600.0,374.14,287.55
2016,7,8,9,30,877.0,84.0,3.5,18.0,772.0,477.36,368.3
2016,7,8,9,45,884.5,85.0,3.55,18.5,805.5,524.54,406.85
2016,7,8,10,0,892.0,86.0,3.6,19.0,839.0,571.3,444.21
2016,7,8,10,15,898.0,87.0,3.6,19.0,866.5,616.56,480.19
2016,7,8,10,30,904.0,88.0,3.6,19.0,894.0,660.89,514.64
2016,7,8,10,45,908.5,89.0,3.65,19.5,915.0,703.07,545.9
2016,7,8,11,0,913.0,90.0,3.7,20.0,936.0,743.83,573.64
2016,7,8,11,15,915.5,90.5,3.7,20.0,950.5,781.05,599.48
2016,7,8,11,30,918.0,91.0,3.7,20.0,965.0,816.37,623.84
2016,7,8,11,45,920.0,91.0,3.75,20.5,972.5,848.8,645.06
2016,7,8,12,0,922.0,91.0,3.8,21.0,980.0,879.04,664.65
2016,7,8,12,15,922.0,91.0,3.85,21.0,980.0,905.2,682.65
2016,7,8,12,30,922.0,91.0,3.9,21.0,980.0,928.81,698.96
2016,7,8,12,45,914.0,95.5,4.0,21.0,971.0,946.75,711.75
2016,7,8,13,0,906.0,100.0,4.1,21.0,962.0,961.77,722.68
2016,7,8,13,15,903.5,99.5,4.2,20.5,947.5,974.1,733.32
2016,7,8,13,30,901.0,99.0,4.3,20.0,933.0,983.45,742.11
2016,7,8,13,45,897.0,98.0,4.4,20.0,912.0,987.81,746.16
2016,7,8,14,0,893.0,97.0,4.5,20.0,891.0,989.11,748.68
2016,7,8,14,15,887.0,96.0,4.6,20.0,863.5,985.39,747.9
2016,7,8,14,30,881.0,95.0,4.7,20.0,836.0,978.67,745.18
2016,7,8,14,45,874.0,93.0,4.8,20.0,802.5,966.92,739.07
2016,7,8,15,0,867.0,91.0,4.9,20.0,769.0,952.31,731.05
2016,7,8,15,15,856.5,89.5,4.9,19.5,730.5,932.14,719.84
2016,7,8,15,30,846.0,88.0,4.9,19.0,692.0,909.44,706.85
2016,7,8,15,45,833.5,85.5,4.95,19.0,649.5,881.34,688.92
2016,7,8,16,0,821.0,83.0,5.0,19.0,607.0,851.09,669.35
2016,7,8,16,15,804.0,80.5,4.9,19.0,560.5,814.93,644.44
2016,7,8,16,30,787.0,78.0,4.8,19.0,514.0,784.44,623.6
2016,7,8,16,45,766.0,74.5,4.75,19.0,466.0,740.79,593.0
2016,7,8,17,0,745.0,71.0,4.7,19.0,418.0,696.32,561.38
2016,7,8,17,15,714.5,67.5,4.6,18.5,368.5,644.05,524.02
2016,7,8,17,30,684.0,64.0,4.5,18.0,319.0,592.17,485.98
2016,7,8,17,45,644.5,59.0,4.45,17.5,270.5,532.93,441.03
2016,7,8,18,0,605.0,54.0,4.4,17.0,222.0,478.79,396.9
2016,7,8,18,15,543.0,48.0,4.35,16.5,175.5,409.04,338.27
2016,7,8,18,30,481.0,42.0,4.3,16.0,129.0,343.9,281.28
2016,7,8,18,45,388.0,33.5,4.25,16.0,89.5,264.73,210.43
2016,7,8,19,0,295.0,25.0,4.2,16.0,50.0,194.55,135.13
2016,7,8,19,15,147.5,12.5,4.15,15.5,25.0,73.38,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,1.65,14.5,27.0,9.19,0.0
2016,7,9,5,30,333.0,24.0,1.7,15.0,54.0,18.66,9.01
2016,7,9,5,45,424.0,31.0,1.75,15.5,94.0,23.22,14.44
2016,7,9,6,0,515.0,38.0,1.8,16.0,134.0,30.06,20.83
2016,7,9,6,15,573.0,43.5,1.9,16.5,180.0,33.25,23.85
2016,7,9,6,30,631.0,49.0,2.0,17.0,226.0,36.33,26.63
2016,7,9,6,45,315.5,84.5,2.1,17.5,173.0,58.93,46.5
2016,7,9,7,0,0.0,120.0,2.2,18.0,120.0,105.76,87.06
2016,7,9,7,15,28.5,153.0,2.25,18.0,166.5,125.36,103.62
2016,7,9,7,30,57.0,186.0,2.3,18.0,213.0,154.37,120.37
2016,7,9,7,45,169.0,206.0,2.4,18.5,298.0,179.61,134.73
2016,7,9,8,0,281.0,226.0,2.5,19.0,383.0,215.74,157.82
2016,7,9,8,15,230.0,256.0,2.6,19.0,392.0,252.49,189.37
2016,7,9,8,30,179.0,286.0,2.7,19.0,401.0,276.48,210.64
2016,7,9,8,45,224.5,301.5,2.8,19.5,456.0,315.3,239.98
2016,7,9,9,0,270.0,317.0,2.9,20.0,511.0,351.08,267.27
2016,7,9,9,15,577.5,198.0,2.95,20.0,642.0,392.9,298.25
2016,7,9,9,30,885.0,79.0,3.0,20.0,773.0,475.61,363.14
2016,7,9,9,45,887.0,84.0,3.15,20.5,805.5,523.77,402.27
2016,7,9,10,0,889.0,89.0,3.3,21.0,838.0,571.06,439.79
2016,7,9,10,15,895.0,90.0,3.35,21.0,865.5,616.25,475.47
2016,7,9,10,30,901.0,91.0,3.4,21.0,893.0,660.52,509.68
2016,7,9,10,45,907.0,91.0,3.5,21.5,915.0,702.8,540.94
2016,7,9,11,0,913.0,91.0,3.6,22.0,937.0,743.76,568.84
2016,7,9,11,15,916.0,91.5,3.65,22.0,951.5,781.42,594.97
2016,7,9,11,30,919.0,92.0,3.7,22.0,966.0,817.22,619.68
2016,7,9,11,45,923.0,90.5,3.8,22.0,974.0,850.01,642.45
2016,7,9,12,0,927.0,89.0,3.9,22.0,982.0,880.69,663.75
2016,7,9,12,15,927.0,89.0,4.0,21.5,982.0,906.99,683.37
2016,7,9,12,30,927.0,89.0,4.1,21.0,982.0,930.74,701.38
2016,7,9,12,45,924.5,90.0,4.25,21.0,974.5,950.48,715.67
2016,7,9,13,0,922.0,91.0,4.4,21.0,967.0,967.37,728.14
2016,7,9,13,15,919.5,90.5,4.55,21.0,952.5,979.82,738.07
2016,7,9,13,30,917.0,90.0,4.7,21.0,938.0,989.24,746.2
2016,7,9,13,45,915.0,87.5,4.85,21.0,917.0,993.99,751.26
2016,7,9,14,0,913.0,85.0,5.0,21.0,896.0,995.59,754.31
2016,7,9,14,15,907.5,84.5,5.1,20.5,869.0,992.77,755.53
2016,7,9,14,30,902.0,84.0,5.2,20.0,842.0,986.9,754.77
2016,7,9,14,45,896.0,82.0,5.3,20.0,809.0,975.86,749.02
2016,7,9,15,0,890.0,80.0,5.4,20.0,776.0,961.87,741.28
2016,7,9,15,15,881.5,78.5,5.5,19.5,738.0,943.2,731.71
2016,7,9,15,30,873.0,77.0,5.6,19.0,700.0,921.87,720.2
2016,7,9,15,45,861.5,75.5,5.75,19.0,657.5,895.23,703.66
2016,7,9,16,0,850.0,74.0,5.9,19.0,615.0,866.37,685.34
2016,7,9,16,15,836.0,72.0,5.95,18.5,570.0,832.63,664.04
2016,7,9,16,30,822.0,70.0,6.0,18.0,525.0,797.18,641.15
2016,7,9,16,45,801.0,68.0,6.1,18.0,476.5,754.43,611.29
2016,7,9,17,0,780.0,66.0,6.2,18.0,428.0,717.58,585.45
2016,7,9,17,15,754.0,62.5,6.15,17.5,379.0,667.52,549.36
2016,7,9,17,30,728.0,59.0,6.1,17.0,330.0,617.47,512.33
2016,7,9,17,45,685.0,56.0,6.1,16.5,280.5,556.71,465.58
2016,7,9,18,0,642.0,53.0,6.1,16.0,231.0,497.83,417.21
2016,7,9,18,15,583.0,47.5,5.95,15.5,183.5,428.46,357.75
2016,7,9,18,30,524.0,42.0,5.8,15.0,136.0,367.67,303.11
2016,7,9,18,45,418.0,34.0,5.7,14.5,94.5,280.59,224.98
2016,7,9,19,0,312.0,26.0,5.6,14.0,53.0,203.51,141.79
2016,7,9,19,15,156.0,13.0,5.45,14.0,26.5,77.32,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,153.5,13.5,5.3,14.0,27.0,10.59,0.0
2016,7,10,5,30,307.0,27.0,5.4,14.0,54.0,21.52,11.07
2016,7,10,5,45,406.5,35.5,5.55,14.5,95.0,27.24,17.92
2016,7,10,6,0,506.0,44.0,5.7,15.0,136.0,32.71,23.19
2016,7,10,6,15,569.0,50.0,5.7,15.0,184.0,35.76,26.19
2016,7,10,6,30,632.0,56.0,5.7,15.0,232.0,38.69,28.93
2016,7,10,6,45,675.5,60.0,5.7,15.5,282.5,43.81,33.44
2016,7,10,7,0,719.0,64.0,5.7,16.0,333.0,45.16,34.51
2016,7,10,7,15,749.5,67.5,5.65,16.5,384.5,48.26,37.07
2016,7,10,7,30,780.0,71.0,5.6,17.0,436.0,91.11,46.51
2016,7,10,7,45,804.5,73.5,5.6,17.5,486.5,136.13,73.6
2016,7,10,8,0,829.0,76.0,5.6,18.0,537.0,191.17,115.95
2016,7,10,8,15,846.5,78.5,5.5,18.0,585.0,240.08,157.72
2016,7,10,8,30,864.0,81.0,5.4,18.0,633.0,290.72,202.78
2016,7,10,8,45,879.0,82.0,5.35,18.5,677.5,340.92,247.7
2016,7,10,9,0,894.0,83.0,5.3,19.0,722.0,392.21,293.03
2016,7,10,9,15,904.0,84.5,5.2,19.5,762.0,442.76,336.87
2016,7,10,9,30,914.0,86.0,5.1,20.0,802.0,493.49,379.65
2016,7,10,9,45,922.0,87.5,5.1,20.5,836.5,543.22,420.59
2016,7,10,10,0,930.0,89.0,5.1,21.0,871.0,592.53,460.03
2016,7,10,10,15,936.0,90.0,5.15,21.0,900.0,639.62,497.84
2016,7,10,10,30,942.0,91.0,5.2,21.0,929.0,685.7,534.11
2016,7,10,10,45,945.5,92.5,5.3,21.0,950.5,729.34,568.05
2016,7,10,11,0,949.0,94.0,5.4,21.0,972.0,771.42,598.49
2016,7,10,11,15,952.0,94.5,5.5,21.0,987.0,810.49,626.54
2016,7,10,11,30,955.0,95.0,5.6,21.0,1002.0,847.63,653.13
2016,7,10,11,45,956.5,95.5,5.7,21.5,1010.0,881.45,675.98
2016,7,10,12,0,958.0,96.0,5.8,22.0,1018.0,912.97,697.11
2016,7,10,12,15,958.0,96.0,5.85,22.0,1018.0,940.26,716.35
2016,7,10,12,30,958.0,96.0,5.9,22.0,1018.0,964.91,733.8
2016,7,10,12,45,952.0,99.0,5.95,22.0,1009.0,984.16,747.55
2016,7,10,13,0,946.0,102.0,6.0,22.0,1000.0,1000.41,759.34
2016,7,10,13,15,943.5,101.5,5.95,22.0,985.5,1013.45,768.39
2016,7,10,13,30,941.0,101.0,5.9,22.0,971.0,1023.38,775.39
2016,7,10,13,45,938.5,99.0,5.9,22.0,950.0,1028.6,779.62
2016,7,10,14,0,936.0,97.0,5.9,22.0,929.0,1030.62,781.78
2016,7,10,14,15,930.5,96.0,5.85,22.0,900.5,1027.53,780.24
2016,7,10,14,30,925.0,95.0,5.8,22.0,872.0,1021.29,776.68
2016,7,10,14,45,918.5,93.0,5.8,22.0,838.0,1009.87,770.02
2016,7,10,15,0,912.0,91.0,5.8,22.0,804.0,995.43,761.38
2016,7,10,15,15,902.0,89.5,5.7,21.5,764.0,975.26,749.68
2016,7,10,15,30,892.0,88.0,5.6,21.0,724.0,952.4,736.13
2016,7,10,15,45,879.5,86.0,5.6,21.0,680.0,924.1,717.89
2016,7,10,16,0,867.0,84.0,5.6,21.0,636.0,893.53,697.99
2016,7,10,16,15,850.0,81.5,5.55,20.5,588.0,856.3,674.19
2016,7,10,16,30,833.0,79.0,5.5,20.0,540.0,817.44,648.92
2016,7,10,16,45,811.0,76.0,5.5,20.0,489.5,779.45,622.91
2016,7,10,17,0,789.0,73.0,5.5,20.0,439.0,733.37,590.38
2016,7,10,17,15,758.5,69.0,5.4,19.5,387.0,678.95,551.57
2016,7,10,17,30,728.0,65.0,5.3,19.0,335.0,624.8,511.95
2016,7,10,17,45,684.0,60.5,5.25,19.0,284.0,561.36,462.94
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,499.88,412.34
2016,7,10,18,15,575.5,50.0,5.1,18.5,184.5,430.86,354.2
2016,7,10,18,30,511.0,44.0,5.0,18.0,136.0,362.83,294.82
2016,7,10,18,45,405.5,35.5,4.9,17.5,94.0,275.93,218.06
2016,7,10,19,0,300.0,27.0,4.8,17.0,52.0,198.42,135.07
2016,7,10,19,15,150.0,13.5,4.75,16.5,26.0,75.21,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
