Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,147.0,13.0,2.25,14.0,26.0,12.39,0.0
2016,7,11,5,30,294.0,26.0,2.2,14.0,52.0,20.65,10.2
2016,7,11,5,45,393.0,35.0,2.15,14.5,92.5,26.86,17.6
2016,7,11,6,0,492.0,44.0,2.1,15.0,133.0,32.77,23.27
2016,7,11,6,15,555.0,50.0,2.0,15.5,180.5,35.81,26.21
2016,7,11,6,30,618.0,56.0,1.9,16.0,228.0,38.73,28.88
2016,7,11,6,45,661.5,60.5,1.85,16.5,278.5,44.26,33.74
2016,7,11,7,0,705.0,65.0,1.8,17.0,329.0,45.99,35.13
2016,7,11,7,15,735.5,69.0,1.85,17.5,379.5,47.87,36.61
2016,7,11,7,30,766.0,73.0,1.9,18.0,430.0,90.39,46.63
2016,7,11,7,45,789.5,76.0,1.95,18.5,479.5,134.98,72.91
2016,7,11,8,0,813.0,79.0,2.0,19.0,529.0,182.32,108.37
2016,7,11,8,15,830.0,81.0,2.05,19.5,576.5,237.15,153.79
2016,7,11,8,30,847.0,83.0,2.1,20.0,624.0,286.47,196.39
2016,7,11,8,45,860.5,85.0,2.15,20.5,668.0,336.21,239.75
2016,7,11,9,0,874.0,87.0,2.2,21.0,712.0,386.9,283.31
2016,7,11,9,15,884.5,89.0,2.3,21.0,751.5,437.15,326.36
2016,7,11,9,30,895.0,91.0,2.4,21.0,791.0,487.66,368.64
2016,7,11,9,45,895.0,96.5,2.55,21.5,822.5,535.87,407.56
2016,7,11,10,0,895.0,102.0,2.7,22.0,854.0,583.02,444.57
2016,7,11,10,15,901.5,103.5,2.8,22.0,882.5,629.41,480.83
2016,7,11,10,30,908.0,105.0,2.9,22.0,911.0,674.93,515.68
2016,7,11,10,45,911.5,106.5,3.05,22.5,932.5,717.32,546.79
2016,7,11,11,0,915.0,108.0,3.2,23.0,954.0,758.23,575.06
2016,7,11,11,15,918.5,108.5,3.3,23.0,969.0,796.62,601.61
2016,7,11,11,30,922.0,109.0,3.4,23.0,984.0,833.18,626.8
2016,7,11,11,45,923.5,109.0,3.55,23.0,991.5,865.7,649.41
2016,7,11,12,0,925.0,109.0,3.7,23.0,999.0,895.99,670.53
2016,7,11,12,15,925.5,109.0,3.85,23.0,999.5,923.07,689.49
2016,7,11,12,30,926.0,109.0,4.0,23.0,1000.0,947.63,706.81
2016,7,11,12,45,931.0,105.0,4.2,23.0,995.0,969.85,722.91
2016,7,11,13,0,936.0,101.0,4.4,23.0,990.0,989.33,737.26
2016,7,11,13,15,934.0,100.5,4.55,23.0,976.0,1002.72,747.56
2016,7,11,13,30,932.0,100.0,4.7,23.0,962.0,1013.05,756.25
2016,7,11,13,45,929.0,99.0,4.9,23.0,941.0,1018.77,762.4
2016,7,11,14,0,926.0,98.0,5.1,23.0,920.0,1021.33,766.52
2016,7,11,14,15,921.0,97.0,5.2,22.5,892.5,1018.77,768.01
2016,7,11,14,30,916.0,96.0,5.3,22.0,865.0,1013.08,767.5
2016,7,11,14,45,909.5,94.5,5.4,22.0,831.5,1002.3,762.05
2016,7,11,15,0,903.0,93.0,5.5,22.0,798.0,988.54,754.63
2016,7,11,15,15,893.5,91.5,5.55,21.5,758.5,969.01,744.37
2016,7,11,15,30,884.0,90.0,5.6,21.0,719.0,946.79,732.22
2016,7,11,15,45,872.5,87.5,5.65,21.0,675.5,919.02,714.62
2016,7,11,16,0,861.0,85.0,5.7,21.0,632.0,888.94,695.29
2016,7,11,16,15,844.5,82.5,5.7,20.5,584.5,852.32,672.12
2016,7,11,16,30,828.0,80.0,5.7,20.0,537.0,821.28,652.77
2016,7,11,16,45,806.5,76.5,5.7,20.0,487.0,776.04,621.24
2016,7,11,17,0,785.0,73.0,5.7,20.0,437.0,729.87,588.56
2016,7,11,17,15,754.5,69.5,5.7,19.5,385.5,676.22,550.53
2016,7,11,17,30,724.0,66.0,5.7,19.0,334.0,622.83,511.6
2016,7,11,17,45,680.5,61.5,5.7,18.5,283.0,559.88,463.72
2016,7,11,18,0,637.0,57.0,5.7,18.0,232.0,502.74,416.94
2016,7,11,18,15,571.5,50.5,5.6,17.5,183.5,428.87,354.52
2016,7,11,18,30,506.0,44.0,5.5,17.0,135.0,359.82,293.87
2016,7,11,18,45,402.5,35.0,5.45,16.5,93.0,273.61,217.13
2016,7,11,19,0,299.0,26.0,5.4,16.0,51.0,196.27,132.73
2016,7,11,19,15,149.5,13.0,5.3,15.5,25.5,74.44,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,161.5,12.0,4.95,13.0,26.0,11.44,0.0
2016,7,12,5,30,323.0,24.0,5.0,13.0,52.0,18.88,8.64
2016,7,12,5,45,421.5,32.0,5.1,13.5,93.0,24.3,15.4
2016,7,12,6,0,520.0,40.0,5.2,14.0,134.0,29.46,20.41
2016,7,12,6,15,581.0,45.5,5.1,14.5,181.5,35.26,25.79
2016,7,12,6,30,642.0,51.0,5.0,15.0,229.0,38.25,28.54
2016,7,12,6,45,683.0,55.5,4.95,15.5,279.0,40.25,30.28
2016,7,12,7,0,724.0,60.0,4.9,16.0,329.0,42.15,31.86
2016,7,12,7,15,754.0,63.5,4.85,16.0,380.0,43.15,32.65
2016,7,12,7,30,784.0,67.0,4.8,16.0,431.0,85.28,42.8
2016,7,12,7,45,805.5,70.0,4.8,16.5,481.0,137.84,75.59
2016,7,12,8,0,827.0,73.0,4.8,17.0,531.0,185.55,111.71
2016,7,12,8,15,844.5,75.5,4.75,17.0,579.0,234.35,153.28
2016,7,12,8,30,862.0,78.0,4.7,17.0,627.0,284.89,198.26
2016,7,12,8,45,874.5,80.5,4.7,17.5,671.0,335.46,243.59
2016,7,12,9,0,887.0,83.0,4.7,18.0,715.0,386.89,289.15
2016,7,12,9,15,898.0,84.5,4.65,18.0,755.5,437.57,333.78
2016,7,12,9,30,909.0,86.0,4.6,18.0,796.0,488.56,377.63
2016,7,12,9,45,918.0,87.0,4.6,18.5,831.0,538.21,418.7
2016,7,12,10,0,927.0,88.0,4.6,19.0,866.0,587.55,458.33
2016,7,12,10,15,933.5,89.0,4.55,19.0,895.0,634.88,496.11
2016,7,12,10,30,940.0,90.0,4.5,19.0,924.0,681.27,532.25
2016,7,12,10,45,944.5,91.0,4.45,19.0,946.5,725.17,565.7
2016,7,12,11,0,949.0,92.0,4.4,19.0,969.0,767.57,595.59
2016,7,12,11,15,952.5,92.5,4.35,19.0,985.0,807.11,622.94
2016,7,12,11,30,956.0,93.0,4.3,19.0,1001.0,844.74,648.82
2016,7,12,11,45,958.0,93.5,4.25,19.5,1009.0,879.09,670.98
2016,7,12,12,0,960.0,94.0,4.2,20.0,1017.0,911.15,691.34
2016,7,12,12,15,961.0,94.0,4.2,20.0,1018.0,939.44,710.57
2016,7,12,12,30,962.0,94.0,4.2,20.0,1019.0,965.13,728.01
2016,7,12,12,45,953.0,99.0,4.25,20.0,1009.5,983.71,740.94
2016,7,12,13,0,944.0,104.0,4.3,20.0,1000.0,999.2,751.91
2016,7,12,13,15,942.0,103.5,4.4,20.0,985.5,1012.8,762.02
2016,7,12,13,30,940.0,103.0,4.5,20.0,971.0,1023.31,770.43
2016,7,12,13,45,936.5,102.0,4.6,20.0,949.5,1028.69,775.6
2016,7,12,14,0,933.0,101.0,4.7,20.0,928.0,1030.89,778.78
2016,7,12,14,15,927.0,99.5,4.8,20.0,899.5,1026.89,777.87
2016,7,12,14,30,921.0,98.0,4.9,20.0,871.0,1019.73,774.95
2016,7,12,14,45,914.0,96.5,5.0,20.0,836.5,1008.5,769.31
2016,7,12,15,0,907.0,95.0,5.1,20.0,802.0,994.26,761.68
2016,7,12,15,15,896.5,93.0,5.1,19.5,762.0,973.2,750.05
2016,7,12,15,30,886.0,91.0,5.1,19.0,722.0,949.46,736.54
2016,7,12,15,45,873.5,88.5,5.1,19.0,677.5,920.75,718.04
2016,7,12,16,0,861.0,86.0,5.1,19.0,633.0,889.76,697.85
2016,7,12,16,15,843.0,83.5,5.05,18.5,584.5,851.85,673.5
2016,7,12,16,30,825.0,81.0,5.0,18.0,536.0,819.6,653.06
2016,7,12,16,45,803.0,77.5,4.95,18.0,485.5,774.04,621.14
2016,7,12,17,0,781.0,74.0,4.9,18.0,435.0,727.6,588.12
2016,7,12,17,15,750.0,70.0,4.8,17.5,383.5,673.08,549.13
2016,7,12,17,30,719.0,66.0,4.7,17.0,332.0,618.87,509.34
2016,7,12,17,45,676.0,61.0,4.6,17.0,281.0,555.86,460.36
2016,7,12,18,0,633.0,56.0,4.5,17.0,230.0,498.53,412.67
2016,7,12,18,15,567.5,50.0,4.35,16.5,181.5,425.53,351.18
2016,7,12,18,30,502.0,44.0,4.2,16.0,133.0,357.34,291.43
2016,7,12,18,45,397.5,35.0,4.1,16.0,91.5,270.86,214.28
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,192.81,128.27
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,73.09,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.0,12.5,3.25,13.5,25.0,11.91,0.0
2016,7,13,5,30,304.0,25.0,3.2,14.0,50.0,19.89,9.08
2016,7,13,5,45,406.0,34.0,3.15,14.5,92.0,26.15,16.9
2016,7,13,6,0,508.0,43.0,3.1,15.0,134.0,32.1,22.64
2016,7,13,6,15,572.5,49.0,2.9,15.5,182.0,35.18,25.62
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,41.8,31.59
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,44.05,33.54
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,46.2,35.32
2016,7,13,7,15,755.0,68.5,2.3,17.0,384.5,47.02,35.94
2016,7,13,7,30,786.0,72.0,2.2,17.0,436.0,87.62,45.1
2016,7,13,7,45,809.0,75.0,2.1,17.5,486.5,133.16,71.29
2016,7,13,8,0,832.0,78.0,2.0,18.0,537.0,188.59,112.97
2016,7,13,8,15,849.5,80.5,2.0,18.5,585.5,237.74,153.75
2016,7,13,8,30,867.0,83.0,2.0,19.0,634.0,288.61,197.69
2016,7,13,8,45,880.0,85.0,2.0,19.5,678.5,339.27,241.93
2016,7,13,9,0,893.0,87.0,2.0,20.0,723.0,390.84,286.29
2016,7,13,9,15,903.5,89.0,2.0,20.5,763.0,442.1,329.41
2016,7,13,9,30,914.0,91.0,2.0,21.0,803.0,493.62,371.45
2016,7,13,9,45,908.5,99.5,2.0,21.5,834.0,542.6,410.26
2016,7,13,10,0,903.0,108.0,2.0,22.0,865.0,590.0,446.54
2016,7,13,10,15,909.5,109.0,2.1,22.5,894.0,636.48,481.63
2016,7,13,10,30,916.0,110.0,2.2,23.0,923.0,682.06,515.15
2016,7,13,10,45,920.5,111.0,2.3,23.5,945.0,725.18,546.14
2016,7,13,11,0,925.0,112.0,2.4,24.0,967.0,766.88,574.48
2016,7,13,11,15,928.0,113.0,2.5,24.0,982.0,805.84,601.01
2016,7,13,11,30,931.0,114.0,2.6,24.0,997.0,842.94,626.17
2016,7,13,11,45,932.5,114.0,2.75,24.0,1004.5,875.91,648.85
2016,7,13,12,0,934.0,114.0,2.9,24.0,1012.0,906.63,670.05
2016,7,13,12,15,934.5,114.0,3.1,24.0,1012.0,934.12,689.48
2016,7,13,12,30,935.0,114.0,3.3,24.0,1012.0,959.06,707.28
2016,7,13,12,45,936.5,112.0,3.5,24.5,1005.5,980.33,721.33
2016,7,13,13,0,938.0,110.0,3.7,25.0,999.0,998.78,733.55
2016,7,13,13,15,935.0,109.5,3.85,25.0,984.0,1011.47,743.16
2016,7,13,13,30,932.0,109.0,4.0,25.0,969.0,1021.06,750.89
2016,7,13,13,45,928.0,108.0,4.2,25.0,947.0,1026.03,756.01
2016,7,13,14,0,924.0,107.0,4.4,25.0,925.0,1027.82,759.15
2016,7,13,14,15,917.5,105.5,4.45,24.5,896.5,1023.44,758.93
2016,7,13,14,30,911.0,104.0,4.5,24.0,868.0,1015.93,756.76
2016,7,13,14,45,903.0,102.5,4.6,24.0,833.0,1003.88,750.73
2016,7,13,15,0,895.0,101.0,4.7,24.0,798.0,988.88,742.86
2016,7,13,15,15,884.0,99.5,4.7,24.0,758.0,968.16,730.31
2016,7,13,15,30,873.0,98.0,4.7,24.0,718.0,944.81,716.02
2016,7,13,15,45,858.5,95.5,4.75,24.0,673.0,914.61,697.35
2016,7,13,16,0,844.0,93.0,4.8,24.0,628.0,882.24,677.05
2016,7,13,16,15,826.0,90.0,4.75,23.5,580.0,851.78,658.62
2016,7,13,16,30,808.0,87.0,4.7,23.0,532.0,812.03,633.27
2016,7,13,16,45,783.5,84.0,4.7,22.5,481.5,765.54,602.89
2016,7,13,17,0,759.0,81.0,4.7,22.0,431.0,718.33,571.3
2016,7,13,17,15,726.0,76.5,4.6,21.5,379.5,662.4,531.88
2016,7,13,17,30,693.0,72.0,4.5,21.0,328.0,610.63,494.58
2016,7,13,17,45,647.5,66.5,4.4,20.5,277.0,546.59,445.91
2016,7,13,18,0,602.0,61.0,4.3,20.0,226.0,484.82,396.31
2016,7,13,18,15,534.0,54.0,4.2,19.5,178.0,410.3,334.5
2016,7,13,18,30,466.0,47.0,4.1,19.0,130.0,340.76,274.59
2016,7,13,18,45,360.0,37.0,4.0,18.5,89.0,253.9,198.59
2016,7,13,19,0,254.0,27.0,3.9,18.0,48.0,175.04,113.39
2016,7,13,19,15,127.0,13.5,3.85,17.5,24.0,65.39,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,140.5,13.0,2.2,14.5,24.0,12.39,0.0
2016,7,14,5,30,281.0,26.0,2.1,15.0,48.0,20.93,9.45
2016,7,14,5,45,388.5,35.0,2.05,15.5,89.5,27.14,17.64
2016,7,14,6,0,496.0,44.0,2.0,16.0,131.0,33.05,23.36
2016,7,14,6,15,561.5,50.5,1.9,16.0,179.5,36.48,26.72
2016,7,14,6,30,627.0,57.0,1.8,16.0,228.0,39.77,29.8
2016,7,14,6,45,673.5,61.5,1.75,16.5,279.5,45.38,34.73
2016,7,14,7,0,720.0,66.0,1.7,17.0,331.0,47.07,36.1
2016,7,14,7,15,751.5,69.5,1.7,17.5,382.5,47.85,36.61
2016,7,14,7,30,783.0,73.0,1.7,18.0,434.0,86.64,44.82
2016,7,14,7,45,807.5,76.0,1.7,18.5,485.5,132.19,70.45
2016,7,14,8,0,832.0,79.0,1.7,19.0,537.0,187.77,111.76
2016,7,14,8,15,850.0,81.5,1.7,19.5,585.5,237.05,152.28
2016,7,14,8,30,868.0,84.0,1.7,20.0,634.0,288.12,196.02
2016,7,14,8,45,882.5,85.5,1.75,20.5,679.0,338.93,240.1
2016,7,14,9,0,897.0,87.0,1.8,21.0,724.0,390.79,284.49
2016,7,14,9,15,907.5,88.5,1.8,21.5,764.5,441.88,327.25
2016,7,14,9,30,918.0,90.0,1.8,22.0,805.0,493.22,368.92
2016,7,14,9,45,924.0,93.0,1.85,22.5,839.5,543.61,408.75
2016,7,14,10,0,930.0,96.0,1.9,23.0,874.0,593.43,446.91
2016,7,14,10,15,936.0,97.0,1.95,23.0,903.0,640.77,483.15
2016,7,14,10,30,942.0,98.0,2.0,23.0,932.0,687.13,517.81
2016,7,14,10,45,946.0,99.0,2.1,23.5,954.5,730.94,549.21
2016,7,14,11,0,950.0,100.0,2.2,24.0,977.0,773.23,577.48
2016,7,14,11,15,953.0,100.5,2.35,24.0,992.0,812.61,604.54
2016,7,14,11,30,956.0,101.0,2.5,24.0,1007.0,850.06,630.22
2016,7,14,11,45,957.5,101.5,2.65,24.5,1015.0,884.19,652.36
2016,7,14,12,0,959.0,102.0,2.8,25.0,1023.0,916.01,672.88
2016,7,14,12,15,959.0,102.0,2.9,25.0,1023.0,943.61,691.53
2016,7,14,12,30,959.0,102.0,3.0,25.0,1023.0,968.55,708.51
2016,7,14,12,45,950.5,106.5,3.2,25.0,1013.5,987.24,722.24
2016,7,14,13,0,942.0,111.0,3.4,25.0,1004.0,1002.85,734.09
2016,7,14,13,15,939.0,110.5,3.45,24.5,988.5,1015.65,744.57
2016,7,14,13,30,936.0,110.0,3.5,24.0,973.0,1025.34,753.17
2016,7,14,13,45,930.5,109.5,3.6,24.0,950.5,1029.44,757.18
2016,7,14,14,0,925.0,109.0,3.7,24.0,928.0,1030.34,759.25
2016,7,14,14,15,918.5,108.0,3.75,23.5,899.0,1026.56,759.5
2016,7,14,14,30,912.0,107.0,3.8,23.0,870.0,1019.66,757.83
2016,7,14,14,45,902.5,105.5,3.85,23.0,835.0,1006.2,750.44
2016,7,14,15,0,893.0,104.0,3.9,23.0,800.0,989.81,741.2
2016,7,14,15,15,881.5,102.5,3.9,22.5,759.0,968.7,729.93
2016,7,14,15,30,870.0,101.0,3.9,22.0,718.0,944.97,716.88
2016,7,14,15,45,854.5,98.5,3.95,22.0,673.0,913.95,697.65
2016,7,14,16,0,839.0,96.0,4.0,22.0,628.0,888.57,682.29
2016,7,14,16,15,820.0,93.5,4.0,21.5,579.5,850.3,658.69
2016,7,14,16,30,801.0,91.0,4.0,21.0,531.0,810.46,633.67
2016,7,14,16,45,774.5,87.5,4.05,21.0,480.0,761.92,600.85
2016,7,14,17,0,748.0,84.0,4.1,21.0,429.0,712.78,566.97
2016,7,14,17,15,713.5,79.5,4.1,20.0,377.0,656.07,528.43
2016,7,14,17,30,679.0,75.0,4.1,19.0,325.0,604.02,492.11
2016,7,14,17,45,630.0,70.0,4.1,18.5,273.5,538.77,442.21
2016,7,14,18,0,581.0,65.0,4.1,18.0,222.0,476.02,391.71
2016,7,14,18,15,511.0,57.0,4.0,17.5,174.5,399.89,328.24
2016,7,14,18,30,441.0,49.0,3.9,17.0,127.0,328.92,266.79
2016,7,14,18,45,336.0,38.5,3.8,16.5,86.5,243.08,191.15
2016,7,14,19,0,231.0,28.0,3.7,16.0,46.0,164.49,105.14
2016,7,14,19,15,115.5,14.0,3.6,15.5,23.0,61.02,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.0,3.0,13.5,10.0,9.53,0.0
2016,7,15,5,30,0.0,20.0,3.1,14.0,20.0,18.57,7.42
2016,7,15,5,45,0.0,37.0,3.25,14.5,37.0,33.66,23.25
2016,7,15,6,0,0.0,54.0,3.4,15.0,54.0,48.5,36.95
2016,7,15,6,15,5.0,73.0,3.3,15.0,74.5,64.78,51.81
2016,7,15,6,30,10.0,92.0,3.2,15.0,95.0,80.94,66.35
2016,7,15,6,45,16.0,111.5,3.15,15.5,117.0,97.35,80.72
2016,7,15,7,0,22.0,131.0,3.1,16.0,139.0,113.64,94.65
2016,7,15,7,15,38.5,156.0,3.0,16.5,173.0,126.59,105.42
2016,7,15,7,30,55.0,181.0,2.9,17.0,207.0,149.35,117.21
2016,7,15,7,45,439.5,130.0,2.8,17.5,369.0,133.23,86.88
2016,7,15,8,0,824.0,79.0,2.7,18.0,531.0,177.8,104.71
2016,7,15,8,15,842.0,81.5,2.7,18.0,579.5,233.88,151.34
2016,7,15,8,30,860.0,84.0,2.7,18.0,628.0,284.56,195.66
2016,7,15,8,45,874.5,85.5,2.7,18.5,673.0,334.99,240.09
2016,7,15,9,0,889.0,87.0,2.7,19.0,718.0,386.48,284.89
2016,7,15,9,15,900.0,89.0,2.7,19.0,758.5,437.83,329.3
2016,7,15,9,30,911.0,91.0,2.7,19.0,799.0,489.49,372.87
2016,7,15,9,45,917.0,93.5,2.7,19.5,833.5,539.18,413.07
2016,7,15,10,0,923.0,96.0,2.7,20.0,868.0,588.31,451.56
2016,7,15,10,15,929.5,97.0,2.7,20.0,897.0,635.68,488.56
2016,7,15,10,30,936.0,98.0,2.7,20.0,926.0,682.12,523.94
2016,7,15,10,45,941.0,98.5,2.75,20.5,948.5,725.98,555.87
2016,7,15,11,0,946.0,99.0,2.8,21.0,971.0,768.39,584.65
2016,7,15,11,15,949.5,99.5,2.8,21.0,986.0,808.04,611.49
2016,7,15,11,30,953.0,100.0,2.8,21.0,1001.0,845.8,636.83
2016,7,15,11,45,955.5,99.5,2.85,21.5,1009.5,879.78,658.52
2016,7,15,12,0,958.0,99.0,2.9,22.0,1018.0,911.49,678.54
2016,7,15,12,15,958.0,99.5,2.95,22.0,1018.0,939.53,697.37
2016,7,15,12,30,958.0,100.0,3.0,22.0,1018.0,964.93,714.48
2016,7,15,12,45,948.5,105.0,3.05,22.0,1008.5,983.18,726.92
2016,7,15,13,0,939.0,110.0,3.1,22.0,999.0,998.33,737.45
2016,7,15,13,15,936.0,109.0,3.1,22.0,983.5,1010.61,745.81
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,1019.76,752.24
2016,7,15,13,45,928.5,107.0,3.1,22.0,946.0,1024.28,755.79
2016,7,15,14,0,924.0,106.0,3.1,22.0,924.0,1025.62,757.41
2016,7,15,14,15,917.5,105.0,3.1,22.0,895.0,1021.82,755.81
2016,7,15,14,30,911.0,104.0,3.1,22.0,866.0,1014.88,752.33
2016,7,15,14,45,900.0,103.5,3.1,22.0,830.5,1001.04,744.41
2016,7,15,15,0,889.0,103.0,3.1,22.0,795.0,984.32,734.73
2016,7,15,15,15,877.5,101.5,3.1,21.5,754.5,963.24,723.6
2016,7,15,15,30,866.0,100.0,3.1,21.0,714.0,939.57,710.72
2016,7,15,15,45,847.5,99.0,3.1,21.0,668.0,907.57,690.73
2016,7,15,16,0,829.0,98.0,3.1,21.0,622.0,881.45,674.77
2016,7,15,16,15,809.0,95.0,3.15,20.5,573.5,841.94,650.82
2016,7,15,16,30,789.0,92.0,3.2,20.0,525.0,800.95,625.44
2016,7,15,16,45,758.5,90.0,3.25,19.5,473.5,751.25,593.15
2016,7,15,17,0,728.0,88.0,3.3,19.0,422.0,704.99,562.6
2016,7,15,17,15,692.5,83.0,3.35,18.5,370.5,647.88,522.91
2016,7,15,17,30,657.0,78.0,3.4,18.0,319.0,591.55,482.53
2016,7,15,17,45,599.5,74.0,3.45,17.5,267.5,522.57,429.47
2016,7,15,18,0,542.0,70.0,3.5,17.0,216.0,456.67,376.44
2016,7,15,18,15,470.0,61.5,3.45,16.5,169.0,380.27,312.72
2016,7,15,18,30,398.0,53.0,3.4,16.0,122.0,309.09,251.14
2016,7,15,18,45,291.0,41.0,3.35,16.0,82.5,221.76,174.07
2016,7,15,19,0,184.0,29.0,3.3,16.0,43.0,143.91,89.35
2016,7,15,19,15,92.0,14.5,3.25,15.5,21.5,51.71,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.0,12.39,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,44.0,21.13,8.73
2016,7,16,5,45,350.5,35.5,3.45,14.5,84.0,27.77,18.15
2016,7,16,6,0,460.0,45.0,3.5,15.0,124.0,34.08,24.31
2016,7,16,6,15,528.5,52.0,3.4,15.0,172.0,37.86,28.02
2016,7,16,6,30,597.0,59.0,3.3,15.0,220.0,41.48,31.41
2016,7,16,6,45,332.0,100.0,3.2,15.5,192.5,70.78,57.36
2016,7,16,7,0,67.0,141.0,3.1,16.0,165.0,114.93,95.82
2016,7,16,7,15,85.5,164.5,3.0,16.5,200.5,132.04,110.14
2016,7,16,7,30,104.0,188.0,2.9,17.0,236.0,148.28,115.09
2016,7,16,7,45,453.0,136.5,2.85,17.5,380.0,138.21,90.56
2016,7,16,8,0,802.0,85.0,2.8,18.0,524.0,177.65,105.54
2016,7,16,8,15,821.0,87.5,2.75,18.0,572.0,225.8,145.6
2016,7,16,8,30,840.0,90.0,2.7,18.0,620.0,282.73,194.69
2016,7,16,8,45,856.0,91.5,2.7,18.5,665.0,332.7,238.56
2016,7,16,9,0,872.0,93.0,2.7,19.0,710.0,383.87,282.99
2016,7,16,9,15,883.5,95.0,2.7,19.0,750.5,434.67,326.9
2016,7,16,9,30,895.0,97.0,2.7,19.0,791.0,485.85,370.07
2016,7,16,9,45,901.5,99.5,2.75,19.5,825.5,535.12,410.07
2016,7,16,10,0,908.0,102.0,2.8,20.0,860.0,583.89,448.5
2016,7,16,10,15,914.5,103.0,2.85,20.0,889.0,630.69,485.33
2016,7,16,10,30,921.0,104.0,2.9,20.0,918.0,676.58,520.64
2016,7,16,10,45,924.5,106.0,2.95,20.5,940.0,720.21,552.48
2016,7,16,11,0,928.0,108.0,3.0,21.0,962.0,762.33,581.54
2016,7,16,11,15,931.5,108.5,3.05,21.0,977.5,801.46,608.44
2016,7,16,11,30,935.0,109.0,3.1,21.0,993.0,838.74,633.92
2016,7,16,11,45,936.5,109.5,3.2,21.0,1001.0,872.38,657.11
2016,7,16,12,0,938.0,110.0,3.3,21.0,1009.0,903.77,678.75
2016,7,16,12,15,939.0,110.0,3.35,21.0,1009.5,931.88,697.85
2016,7,16,12,30,940.0,110.0,3.4,21.0,1010.0,957.44,715.26
2016,7,16,12,45,937.5,110.5,3.5,21.0,1002.5,977.59,729.44
2016,7,16,13,0,935.0,111.0,3.6,21.0,995.0,994.82,741.8
2016,7,16,13,15,932.5,110.5,3.6,21.0,980.5,1008.07,750.92
2016,7,16,13,30,930.0,110.0,3.6,21.0,966.0,1018.23,758.12
2016,7,16,13,45,927.0,108.5,3.65,21.0,944.5,1023.74,762.73
2016,7,16,14,0,924.0,107.0,3.7,21.0,923.0,1026.06,765.39
2016,7,16,14,15,918.0,106.0,3.75,21.0,895.0,1022.79,764.47
2016,7,16,14,30,912.0,105.0,3.8,21.0,867.0,1016.39,761.62
2016,7,16,14,45,904.0,103.5,3.85,21.0,832.5,1004.41,755.15
2016,7,16,15,0,896.0,102.0,3.9,21.0,798.0,989.46,746.8
2016,7,16,15,15,885.5,100.0,3.95,20.5,757.5,968.69,735.97
2016,7,16,15,30,875.0,98.0,4.0,20.0,717.0,945.26,723.29
2016,7,16,15,45,860.5,95.5,4.05,20.0,672.5,915.04,704.44
2016,7,16,16,0,846.0,93.0,4.1,20.0,628.0,882.65,683.96
2016,7,16,16,15,827.5,90.5,4.1,19.5,579.5,852.32,665.81
2016,7,16,16,30,809.0,88.0,4.1,19.0,531.0,812.72,640.68
2016,7,16,16,45,785.0,84.5,4.2,19.0,480.5,766.0,609.12
2016,7,16,17,0,761.0,81.0,4.3,19.0,430.0,718.53,576.32
2016,7,16,17,15,727.5,77.0,4.3,18.5,378.0,662.76,537.2
2016,7,16,17,30,694.0,73.0,4.3,18.0,326.0,611.36,500.24
2016,7,16,17,45,648.0,67.5,4.3,17.5,275.0,546.98,450.96
2016,7,16,18,0,602.0,62.0,4.3,17.0,224.0,484.88,400.71
2016,7,16,18,15,532.0,54.5,4.2,16.5,175.5,408.6,336.64
2016,7,16,18,30,462.0,47.0,4.1,16.0,127.0,337.49,274.56
2016,7,16,18,45,353.0,36.5,4.1,15.5,86.0,248.96,196.02
2016,7,16,19,0,244.0,26.0,4.1,15.0,45.0,166.94,102.0
2016,7,16,19,15,122.0,13.0,4.1,14.5,22.5,62.52,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,12.0,4.45,14.0,22.0,11.44,0.0
2016,7,17,5,30,278.0,24.0,4.5,14.0,44.0,19.31,6.97
2016,7,17,5,45,391.0,32.5,4.6,14.5,85.5,25.15,15.85
2016,7,17,6,0,504.0,41.0,4.7,15.0,127.0,30.71,21.33
2016,7,17,6,15,570.0,47.0,4.65,15.0,175.0,33.85,24.45
2016,7,17,6,30,636.0,53.0,4.6,15.0,223.0,40.38,30.42
2016,7,17,6,45,675.0,58.5,4.6,15.5,273.0,43.1,32.82
2016,7,17,7,0,714.0,64.0,4.6,16.0,323.0,45.67,34.99
2016,7,17,7,15,745.5,68.0,4.55,16.0,374.5,46.9,35.98
2016,7,17,7,30,777.0,72.0,4.5,16.0,426.0,80.71,42.53
2016,7,17,7,45,801.5,74.5,4.45,16.5,476.5,125.56,66.71
2016,7,17,8,0,826.0,77.0,4.4,17.0,527.0,180.49,107.48
2016,7,17,8,15,843.0,79.5,4.4,17.0,575.0,229.32,148.44
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,279.82,193.13
2016,7,17,8,45,874.0,83.5,4.45,17.5,667.5,330.16,238.17
2016,7,17,9,0,888.0,85.0,4.5,18.0,712.0,381.49,283.71
2016,7,17,9,15,898.0,86.5,4.55,18.0,752.0,432.05,328.5
2016,7,17,9,30,908.0,88.0,4.6,18.0,792.0,482.81,372.51
2016,7,17,9,45,900.5,98.5,4.65,18.5,822.5,532.43,413.76
2016,7,17,10,0,893.0,109.0,4.7,19.0,853.0,580.31,452.37
2016,7,17,10,15,899.0,110.0,4.7,19.0,881.5,626.25,489.37
2016,7,17,10,30,905.0,111.0,4.7,19.0,910.0,671.26,524.83
2016,7,17,10,45,907.5,113.0,4.75,19.0,931.0,713.66,557.79
2016,7,17,11,0,910.0,115.0,4.8,19.0,952.0,754.51,588.39
2016,7,17,11,15,913.0,116.0,4.8,19.0,966.5,793.14,615.72
2016,7,17,11,30,916.0,117.0,4.8,19.0,981.0,829.95,641.58
2016,7,17,11,45,918.0,116.5,4.8,19.0,988.5,862.62,664.37
2016,7,17,12,0,920.0,116.0,4.8,19.0,996.0,893.1,685.55
2016,7,17,12,15,919.5,116.0,4.9,19.0,996.0,919.53,704.56
2016,7,17,12,30,919.0,116.0,5.0,19.0,996.0,943.4,721.86
2016,7,17,12,45,916.0,116.5,5.1,19.0,988.0,962.77,736.11
2016,7,17,13,0,913.0,117.0,5.2,19.0,980.0,979.27,748.5
2016,7,17,13,15,909.5,116.5,5.3,19.0,965.0,991.36,757.95
2016,7,17,13,30,906.0,116.0,5.4,19.0,950.0,1000.41,765.43
2016,7,17,13,45,905.0,112.5,5.5,19.0,928.5,1005.74,770.48
2016,7,17,14,0,904.0,109.0,5.6,19.0,907.0,1007.9,773.47
2016,7,17,14,15,897.5,108.0,5.65,18.5,878.5,1004.16,773.64
2016,7,17,14,30,891.0,107.0,5.7,18.0,850.0,997.34,771.79
2016,7,17,14,45,885.0,103.5,5.8,18.0,816.0,985.26,765.16
2016,7,17,15,0,879.0,100.0,5.9,18.0,782.0,970.18,756.47
2016,7,17,15,15,544.0,211.5,5.95,17.5,626.5,778.46,618.26
2016,7,17,15,30,209.0,323.0,6.0,17.0,471.0,548.23,436.97
2016,7,17,15,45,521.0,206.5,6.1,17.0,543.0,733.36,590.18
2016,7,17,16,0,833.0,90.0,6.2,17.0,615.0,866.81,693.53
2016,7,17,16,15,549.0,157.0,6.2,16.5,492.0,688.61,560.65
2016,7,17,16,30,265.0,224.0,6.2,16.0,369.0,491.11,401.75
2016,7,17,16,45,258.5,203.5,6.25,16.0,333.5,456.7,376.12
2016,7,17,17,0,252.0,183.0,6.3,16.0,298.0,421.7,349.14
2016,7,17,17,15,468.0,126.0,6.2,15.5,308.0,523.15,437.41
2016,7,17,17,30,684.0,69.0,6.1,15.0,318.0,594.98,498.91
2016,7,17,17,45,636.5,64.5,6.1,15.0,267.5,534.77,449.89
2016,7,17,18,0,589.0,60.0,6.1,15.0,217.0,473.56,397.93
2016,7,17,18,15,520.5,53.0,6.0,14.5,170.0,399.45,334.05
2016,7,17,18,30,452.0,46.0,5.9,14.0,123.0,330.41,272.32
2016,7,17,18,45,338.5,36.0,5.8,14.0,83.0,240.77,190.97
2016,7,17,19,0,225.0,26.0,5.7,14.0,43.0,157.28,93.27
2016,7,17,19,15,112.5,13.0,5.65,13.5,21.5,58.51,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,11.5,4.1,13.0,20.5,10.96,0.0
2016,7,18,5,30,246.0,23.0,4.1,13.0,41.0,18.43,5.85
2016,7,18,5,45,360.5,32.0,4.1,13.5,81.0,24.75,15.54
2016,7,18,6,0,475.0,41.0,4.1,14.0,121.0,30.76,21.45
2016,7,18,6,15,237.5,51.0,4.05,14.0,91.0,37.36,27.67
2016,7,18,6,30,0.0,61.0,4.0,14.0,61.0,56.24,44.69
2016,7,18,6,45,0.0,75.5,3.95,14.5,75.5,69.07,56.07
2016,7,18,7,0,0.0,90.0,3.9,15.0,90.0,81.81,67.14
2016,7,18,7,15,0.0,110.5,3.85,15.5,110.5,99.23,82.1
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,116.9,92.56
2016,7,18,7,45,0.0,126.0,3.8,16.5,126.0,114.16,89.79
2016,7,18,8,0,0.0,121.0,3.8,17.0,121.0,110.74,86.51
2016,7,18,8,15,26.5,190.0,3.75,17.0,207.0,167.71,131.55
2016,7,18,8,30,53.0,259.0,3.7,17.0,293.0,229.83,180.1
2016,7,18,8,45,100.0,291.5,3.7,17.5,360.5,274.1,213.24
2016,7,18,9,0,147.0,324.0,3.7,18.0,428.0,316.12,244.86
2016,7,18,9,15,87.5,310.0,3.7,18.0,373.0,300.48,233.82
2016,7,18,9,30,28.0,296.0,3.7,18.0,318.0,270.13,210.59
2016,7,18,9,45,130.0,345.0,3.75,18.5,453.0,358.14,278.22
2016,7,18,10,0,232.0,394.0,3.8,19.0,588.0,462.54,357.09
2016,7,18,10,15,151.0,399.5,3.85,19.0,527.5,434.61,335.41
2016,7,18,10,30,70.0,405.0,3.9,19.0,467.0,403.67,311.07
2016,7,18,10,45,494.5,251.5,3.95,19.0,704.0,554.3,432.77
2016,7,18,11,0,919.0,98.0,4.0,19.0,941.0,744.92,578.92
2016,7,18,11,15,609.0,272.5,4.05,19.0,835.5,703.5,543.01
2016,7,18,11,30,299.0,447.0,4.1,19.0,730.0,643.91,492.35
2016,7,18,11,45,369.0,421.0,4.15,19.5,772.5,693.89,529.96
2016,7,18,12,0,439.0,395.0,4.2,20.0,815.0,747.85,569.43
2016,7,18,12,15,684.0,247.0,4.25,20.0,901.0,842.92,644.32
2016,7,18,12,30,929.0,99.0,4.3,20.0,987.0,935.38,709.0
2016,7,18,12,45,933.5,95.0,4.35,20.0,981.5,957.23,723.79
2016,7,18,13,0,938.0,91.0,4.4,20.0,976.0,976.29,737.2
2016,7,18,13,15,935.5,90.5,4.4,20.0,961.5,989.3,746.33
2016,7,18,13,30,933.0,90.0,4.4,20.0,947.0,999.2,753.5
2016,7,18,13,45,931.5,87.5,4.45,20.0,926.5,1004.83,758.37
2016,7,18,14,0,930.0,85.0,4.5,20.0,906.0,1007.25,761.22
2016,7,18,14,15,925.0,84.0,4.5,19.5,878.0,1004.63,761.85
2016,7,18,14,30,920.0,83.0,4.5,19.0,850.0,998.86,760.49
2016,7,18,14,45,914.5,81.0,4.5,19.0,816.5,988.38,754.52
2016,7,18,15,0,909.0,79.0,4.5,19.0,783.0,974.84,746.6
2016,7,18,15,15,899.5,77.5,4.5,19.0,744.0,955.1,734.46
2016,7,18,15,30,890.0,76.0,4.5,19.0,705.0,932.63,720.5
2016,7,18,15,45,879.5,73.5,4.5,19.0,661.5,905.48,703.24
2016,7,18,16,0,869.0,71.0,4.5,19.0,618.0,875.94,684.24
2016,7,18,16,15,853.0,69.0,4.55,18.5,570.5,839.97,662.12
2016,7,18,16,30,837.0,67.0,4.6,18.0,523.0,802.31,638.37
2016,7,18,16,45,816.5,64.0,4.65,18.0,473.5,758.24,608.17
2016,7,18,17,0,796.0,61.0,4.7,18.0,424.0,713.24,576.69
2016,7,18,17,15,766.5,58.0,4.75,17.5,373.0,667.23,544.74
2016,7,18,17,30,737.0,55.0,4.8,17.0,322.0,614.86,506.74
2016,7,18,17,45,695.5,51.0,4.9,17.0,271.5,553.6,459.48
2016,7,18,18,0,654.0,47.0,5.0,17.0,221.0,494.2,410.49
2016,7,18,18,15,591.0,42.0,4.95,16.5,173.5,422.94,349.84
2016,7,18,18,30,528.0,37.0,4.9,16.0,126.0,356.07,290.44
2016,7,18,18,45,421.5,29.0,4.85,15.5,85.0,273.5,215.12
2016,7,18,19,0,315.0,21.0,4.8,15.0,44.0,192.04,109.58
2016,7,18,19,15,157.5,10.5,4.65,14.5,22.0,74.39,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,10.5,3.25,13.0,21.5,10.01,0.0
2016,7,19,5,30,314.0,21.0,3.3,13.0,43.0,16.68,4.13
2016,7,19,5,45,421.5,28.5,3.4,13.5,83.5,23.7,14.6
2016,7,19,6,0,529.0,36.0,3.5,14.0,124.0,29.02,19.91
2016,7,19,6,15,264.5,56.5,3.45,14.0,100.5,41.63,31.45
2016,7,19,6,30,0.0,77.0,3.4,14.0,77.0,69.15,56.16
2016,7,19,6,45,0.0,94.5,3.4,14.5,94.5,84.19,69.44
2016,7,19,7,0,0.0,112.0,3.4,15.0,112.0,99.11,82.35
2016,7,19,7,15,7.0,134.5,3.4,15.0,138.0,117.69,98.38
2016,7,19,7,30,14.0,157.0,3.4,15.0,164.0,137.37,109.54
2016,7,19,7,45,27.0,184.0,3.45,15.5,198.5,154.7,122.44
2016,7,19,8,0,40.0,211.0,3.5,16.0,233.0,180.45,142.07
2016,7,19,8,15,29.0,216.5,3.55,16.5,233.0,187.82,147.81
2016,7,19,8,30,18.0,222.0,3.6,17.0,233.0,201.09,158.31
2016,7,19,8,45,85.5,273.0,3.65,17.5,332.5,255.83,199.3
2016,7,19,9,0,153.0,324.0,3.7,18.0,432.0,317.79,246.08
2016,7,19,9,15,533.5,202.0,3.75,18.0,609.0,369.22,282.75
2016,7,19,9,30,914.0,80.0,3.8,18.0,786.0,475.9,365.88
2016,7,19,9,45,618.5,226.0,3.85,18.5,713.0,488.59,377.98
2016,7,19,10,0,323.0,372.0,3.9,19.0,640.0,487.43,376.08
2016,7,19,10,15,626.0,231.5,3.95,19.0,774.5,561.4,436.31
2016,7,19,10,30,929.0,91.0,4.0,19.0,909.0,666.73,519.86
2016,7,19,10,45,931.5,93.0,4.05,19.0,930.5,710.08,552.93
2016,7,19,11,0,934.0,95.0,4.1,19.0,952.0,751.82,583.31
2016,7,19,11,15,936.5,95.5,4.1,19.0,966.5,790.44,610.34
2016,7,19,11,30,939.0,96.0,4.1,19.0,981.0,827.11,635.82
2016,7,19,11,45,941.5,95.5,4.2,19.5,989.0,860.77,658.25
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,892.18,678.99
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,919.49,697.91
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,944.16,715.05
2016,7,19,12,45,938.0,98.0,4.45,20.0,988.5,963.5,728.73
2016,7,19,13,0,932.0,101.0,4.5,20.0,980.0,979.84,740.49
2016,7,19,13,15,929.0,100.5,4.55,20.0,965.0,992.48,749.84
2016,7,19,13,30,926.0,100.0,4.6,20.0,950.0,1002.03,757.24
2016,7,19,13,45,925.5,97.0,4.7,20.0,929.5,1008.26,762.97
2016,7,19,14,0,925.0,94.0,4.8,20.0,909.0,1011.29,766.66
2016,7,19,14,15,919.0,93.0,4.85,20.0,880.5,1007.86,765.64
2016,7,19,14,30,913.0,92.0,4.9,20.0,852.0,1001.28,762.63
2016,7,19,14,45,907.5,89.0,5.0,20.0,818.0,989.88,756.81
2016,7,19,15,0,902.0,86.0,5.1,20.0,784.0,975.41,748.94
2016,7,19,15,15,891.5,84.5,5.1,19.5,744.5,954.92,737.61
2016,7,19,15,30,881.0,83.0,5.1,19.0,705.0,931.75,724.4
2016,7,19,15,45,870.5,80.0,5.2,19.0,661.0,904.29,707.33
2016,7,19,16,0,860.0,77.0,5.3,19.0,617.0,874.44,688.41
2016,7,19,16,15,843.0,75.0,5.3,18.5,569.5,837.92,665.15
2016,7,19,16,30,826.0,73.0,5.3,18.0,522.0,799.77,640.37
2016,7,19,16,45,806.5,69.0,5.35,18.0,472.5,755.7,609.71
2016,7,19,17,0,787.0,65.0,5.4,18.0,423.0,717.3,582.83
2016,7,19,17,15,757.0,62.0,5.35,17.5,372.0,664.63,544.99
2016,7,19,17,30,727.0,59.0,5.3,17.0,321.0,612.24,506.3
2016,7,19,17,45,686.0,54.0,5.25,17.0,270.5,550.4,457.84
2016,7,19,18,0,645.0,49.0,5.2,17.0,220.0,490.39,407.63
2016,7,19,18,15,580.5,43.5,5.05,16.5,172.5,417.96,345.73
2016,7,19,18,30,516.0,38.0,4.9,16.0,125.0,350.03,285.28
2016,7,19,18,45,410.0,30.0,4.75,15.5,84.0,268.76,210.76
2016,7,19,19,0,304.0,22.0,4.6,15.0,43.0,187.26,101.34
2016,7,19,19,15,152.0,11.0,4.5,15.0,21.5,72.44,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,3.35,13.5,20.5,9.53,0.0
2016,7,20,5,30,314.0,20.0,3.5,14.0,41.0,15.83,2.88
2016,7,20,5,45,421.0,28.0,3.65,14.5,81.5,23.31,14.12
2016,7,20,6,0,528.0,36.0,3.8,15.0,122.0,29.11,19.87
2016,7,20,6,15,592.5,41.5,3.75,15.0,170.0,32.33,23.07
2016,7,20,6,30,657.0,47.0,3.7,15.0,218.0,35.45,26.03
2016,7,20,6,45,699.5,51.0,3.7,15.5,268.5,37.17,27.56
2016,7,20,7,0,742.0,55.0,3.7,16.0,319.0,38.83,28.94
2016,7,20,7,15,772.0,58.0,3.65,16.0,370.5,39.62,29.57
2016,7,20,7,30,802.0,61.0,3.6,16.0,422.0,75.61,40.14
2016,7,20,7,45,824.0,63.5,3.55,16.5,472.5,121.44,63.29
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,169.78,97.79
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.5,219.17,138.54
2016,7,20,8,30,880.0,70.0,3.4,18.0,620.0,270.25,183.11
2016,7,20,8,45,892.5,71.5,3.4,18.5,664.5,321.13,228.42
2016,7,20,9,0,905.0,73.0,3.4,19.0,709.0,372.87,274.07
2016,7,20,9,15,915.0,74.5,3.4,19.0,749.5,424.3,319.21
2016,7,20,9,30,925.0,76.0,3.4,19.0,790.0,475.93,363.46
2016,7,20,9,45,924.0,82.5,3.4,19.5,822.5,526.39,404.89
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,575.66,444.07
2016,7,20,10,15,929.0,90.0,3.45,20.0,884.0,622.94,481.72
2016,7,20,10,30,935.0,91.0,3.5,20.0,913.0,669.24,517.78
2016,7,20,10,45,941.5,91.0,3.55,20.5,936.0,713.82,550.78
2016,7,20,11,0,948.0,91.0,3.6,21.0,959.0,757.05,580.71
2016,7,20,11,15,951.0,91.5,3.65,21.0,974.5,796.58,608.16
2016,7,20,11,30,954.0,92.0,3.7,21.0,990.0,834.16,634.1
2016,7,20,11,45,957.0,91.0,3.8,21.5,998.0,868.26,656.51
2016,7,20,12,0,960.0,90.0,3.9,22.0,1006.0,900.07,677.23
2016,7,20,12,15,960.0,90.0,4.0,22.0,1006.5,927.79,696.43
2016,7,20,12,30,960.0,90.0,4.1,22.0,1007.0,952.81,713.85
2016,7,20,12,45,959.5,90.0,4.25,22.0,1000.0,974.57,729.42
2016,7,20,13,0,959.0,90.0,4.4,22.0,993.0,993.39,743.11
2016,7,20,13,15,956.5,89.5,4.5,22.0,978.5,1006.75,753.07
2016,7,20,13,30,954.0,89.0,4.6,22.0,964.0,1016.94,761.28
2016,7,20,13,45,950.5,88.0,4.75,22.0,942.5,1022.41,766.9
2016,7,20,14,0,947.0,87.0,4.9,22.0,921.0,1024.62,770.46
2016,7,20,14,15,941.5,86.0,5.0,21.5,892.5,1021.62,771.71
2016,7,20,14,30,936.0,85.0,5.1,21.0,864.0,1015.39,770.9
2016,7,20,14,45,929.0,83.5,5.25,21.0,829.5,1003.99,765.48
2016,7,20,15,0,922.0,82.0,5.4,21.0,795.0,989.51,757.96
2016,7,20,15,15,912.0,81.0,5.45,20.5,755.0,969.78,747.58
2016,7,20,15,30,902.0,80.0,5.5,20.0,715.0,947.31,735.25
2016,7,20,15,45,889.0,78.0,5.6,20.0,670.0,918.31,717.05
2016,7,20,16,0,876.0,76.0,5.7,20.0,625.0,886.99,697.06
2016,7,20,16,15,859.0,74.0,5.7,19.5,577.0,850.06,673.56
2016,7,20,16,30,842.0,72.0,5.7,19.0,529.0,811.46,648.5
2016,7,20,16,45,819.5,69.0,5.75,19.0,478.0,765.69,616.58
2016,7,20,17,0,797.0,66.0,5.8,19.0,427.0,725.79,588.58
2016,7,20,17,15,766.0,62.5,5.8,18.5,375.0,671.37,549.6
2016,7,20,17,30,735.0,59.0,5.8,18.0,323.0,617.28,509.72
2016,7,20,17,45,691.0,55.0,5.8,17.5,272.0,554.38,461.36
2016,7,20,18,0,647.0,51.0,5.8,17.0,221.0,493.46,410.99
2016,7,20,18,15,581.0,45.0,5.65,16.5,172.5,419.4,347.46
2016,7,20,18,30,515.0,39.0,5.5,16.0,124.0,354.79,289.27
2016,7,20,18,45,406.0,30.5,5.4,15.5,83.0,267.04,209.11
2016,7,20,19,0,297.0,22.0,5.3,15.0,42.0,183.01,92.74
2016,7,20,19,15,148.5,11.0,5.2,15.0,21.0,70.84,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
