Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,150.5,10.0,3.95,13.5,20.0,9.53,0.0
2016,7,21,5,30,301.0,20.0,4.1,14.0,40.0,15.91,2.07
2016,7,21,5,45,411.5,28.5,4.35,14.5,80.5,21.92,12.87
2016,7,21,6,0,522.0,37.0,4.6,15.0,121.0,30.15,20.75
2016,7,21,6,15,381.0,63.5,4.6,15.0,136.5,47.35,36.33
2016,7,21,6,30,240.0,90.0,4.6,15.0,152.0,69.57,56.29
2016,7,21,6,45,255.0,109.0,4.6,15.5,188.0,82.62,67.8
2016,7,21,7,0,270.0,128.0,4.6,16.0,224.0,95.12,78.58
2016,7,21,7,15,534.5,95.0,4.5,16.0,322.5,61.81,49.14
2016,7,21,7,30,799.0,62.0,4.4,16.0,421.0,74.45,40.14
2016,7,21,7,45,821.0,64.5,4.3,16.5,471.5,120.16,62.73
2016,7,21,8,0,843.0,67.0,4.2,17.0,522.0,168.38,96.89
2016,7,21,8,15,859.5,69.0,4.1,17.5,570.0,217.56,137.4
2016,7,21,8,30,876.0,71.0,4.0,18.0,618.0,268.39,181.8
2016,7,21,8,45,889.5,72.5,3.9,18.5,662.5,319.41,227.23
2016,7,21,9,0,903.0,74.0,3.8,19.0,707.0,371.4,273.11
2016,7,21,9,15,913.0,75.5,3.75,19.0,747.0,422.78,318.3
2016,7,21,9,30,923.0,77.0,3.7,19.0,787.0,474.37,362.61
2016,7,21,9,45,929.5,78.5,3.7,19.5,821.5,524.24,403.8
2016,7,21,10,0,936.0,80.0,3.7,20.0,856.0,573.56,443.31
2016,7,21,10,15,942.0,81.0,3.75,20.0,885.0,621.4,481.59
2016,7,21,10,30,948.0,82.0,3.8,20.0,914.0,668.24,518.22
2016,7,21,10,45,953.5,82.0,3.9,20.5,937.0,712.66,551.45
2016,7,21,11,0,959.0,82.0,4.0,21.0,960.0,755.61,581.28
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.5,795.52,609.34
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,833.44,635.88
2016,7,21,11,45,967.5,83.0,4.35,21.0,999.0,868.35,660.46
2016,7,21,12,0,970.0,83.0,4.5,21.0,1007.0,900.93,683.65
2016,7,21,12,15,970.5,83.0,4.65,21.0,1008.0,929.3,704.11
2016,7,21,12,30,971.0,83.0,4.8,21.0,1009.0,954.96,722.81
2016,7,21,12,45,961.5,89.0,4.95,21.0,999.5,974.54,737.43
2016,7,21,13,0,952.0,95.0,5.1,21.0,990.0,990.98,750.03
2016,7,21,13,15,949.5,94.5,5.1,21.0,976.0,1004.35,759.52
2016,7,21,13,30,947.0,94.0,5.1,21.0,962.0,1014.57,766.98
2016,7,21,13,45,947.5,90.5,5.15,21.0,941.5,1021.35,772.63
2016,7,21,14,0,948.0,87.0,5.2,21.0,921.0,1024.83,776.19
2016,7,21,14,15,942.5,86.5,5.15,20.5,892.5,1022.39,776.58
2016,7,21,14,30,937.0,86.0,5.1,20.0,864.0,1016.74,774.93
2016,7,21,14,45,933.5,82.5,5.1,20.0,830.0,1006.51,769.14
2016,7,21,15,0,930.0,79.0,5.1,20.0,796.0,993.07,761.26
2016,7,21,15,15,920.5,77.5,5.05,20.0,756.0,973.1,748.56
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,950.33,734.0
2016,7,21,15,45,901.0,73.0,5.0,20.0,672.0,922.65,716.36
2016,7,21,16,0,891.0,70.0,5.0,20.0,628.0,892.48,696.9
2016,7,21,16,15,875.0,68.0,5.0,19.5,579.5,855.96,674.06
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,817.67,649.6
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.0,772.92,618.91
2016,7,21,17,0,818.0,60.0,5.1,19.0,429.0,727.17,586.89
2016,7,21,17,15,788.0,57.0,5.1,18.5,377.0,673.6,548.98
2016,7,21,17,30,758.0,54.0,5.1,18.0,325.0,626.48,514.91
2016,7,21,17,45,715.0,50.5,5.1,17.5,273.5,564.08,467.39
2016,7,21,18,0,672.0,47.0,5.1,17.0,222.0,503.61,417.95
2016,7,21,18,15,607.5,41.5,4.95,16.5,173.5,430.16,355.16
2016,7,21,18,30,543.0,36.0,4.8,16.0,125.0,361.26,293.7
2016,7,21,18,45,431.0,28.0,4.7,15.5,83.5,270.89,211.18
2016,7,21,19,0,319.0,20.0,4.6,15.0,42.0,184.78,85.87
2016,7,21,19,15,159.5,10.0,4.5,14.5,21.0,74.15,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,153.0,9.5,3.75,13.5,19.5,9.05,0.0
2016,7,22,5,30,306.0,19.0,3.9,14.0,39.0,16.41,1.25
2016,7,22,5,45,416.0,27.5,4.05,14.5,79.5,23.0,13.72
2016,7,22,6,0,526.0,36.0,4.2,15.0,120.0,29.29,19.98
2016,7,22,6,15,593.0,41.5,4.1,15.0,168.5,32.49,23.19
2016,7,22,6,30,660.0,47.0,4.0,15.0,217.0,35.62,26.16
2016,7,22,6,45,703.0,51.5,3.95,15.5,268.5,37.73,28.06
2016,7,22,7,0,746.0,56.0,3.9,16.0,320.0,39.76,29.77
2016,7,22,7,15,777.0,59.0,3.8,16.5,372.0,40.51,30.3
2016,7,22,7,30,808.0,62.0,3.7,17.0,424.0,72.92,39.48
2016,7,22,7,45,830.5,65.0,3.65,17.5,475.5,119.53,61.94
2016,7,22,8,0,853.0,68.0,3.6,18.0,527.0,168.72,96.32
2016,7,22,8,15,870.5,70.0,3.55,18.5,575.5,218.65,137.03
2016,7,22,8,30,888.0,72.0,3.5,19.0,624.0,270.32,181.81
2016,7,22,8,45,900.5,74.0,3.5,19.5,669.5,322.13,227.69
2016,7,22,9,0,913.0,76.0,3.5,20.0,715.0,374.81,273.97
2016,7,22,9,15,923.0,77.5,3.5,20.0,755.5,426.76,319.45
2016,7,22,9,30,933.0,79.0,3.5,20.0,796.0,478.91,364.04
2016,7,22,9,45,930.5,86.5,3.55,20.5,829.0,530.01,405.98
2016,7,22,10,0,928.0,94.0,3.6,21.0,862.0,579.78,445.57
2016,7,22,10,15,934.0,95.0,3.65,21.5,891.0,627.45,482.52
2016,7,22,10,30,940.0,96.0,3.7,22.0,920.0,674.12,517.73
2016,7,22,10,45,946.0,96.0,3.75,22.5,942.5,718.72,550.56
2016,7,22,11,0,952.0,96.0,3.8,23.0,965.0,761.93,580.54
2016,7,22,11,15,954.5,96.5,3.9,23.0,980.5,801.4,607.97
2016,7,22,11,30,957.0,97.0,4.0,23.0,996.0,838.88,633.91
2016,7,22,11,45,959.5,96.5,4.1,23.0,1004.0,873.28,657.66
2016,7,22,12,0,962.0,96.0,4.2,23.0,1012.0,905.38,679.8
2016,7,22,12,15,962.0,96.0,4.3,23.0,1012.0,933.32,699.1
2016,7,22,12,30,962.0,96.0,4.4,23.0,1012.0,958.56,716.62
2016,7,22,12,45,959.5,96.0,4.55,23.0,1004.0,978.69,731.24
2016,7,22,13,0,957.0,96.0,4.7,23.0,996.0,995.79,744.2
2016,7,22,13,15,954.0,95.5,4.85,23.0,981.0,1008.8,754.54
2016,7,22,13,30,951.0,95.0,5.0,23.0,966.0,1018.63,762.87
2016,7,22,13,45,946.5,94.5,5.15,23.0,943.5,1023.78,768.18
2016,7,22,14,0,942.0,94.0,5.3,23.0,921.0,1025.67,771.41
2016,7,22,14,15,936.0,93.0,5.35,23.0,892.0,1022.31,770.44
2016,7,22,14,30,930.0,92.0,5.4,23.0,863.0,1015.75,767.43
2016,7,22,14,45,921.5,91.0,5.5,23.0,828.0,1003.6,761.08
2016,7,22,15,0,913.0,90.0,5.6,23.0,793.0,988.44,752.72
2016,7,22,15,15,902.5,88.0,5.6,22.5,752.5,967.32,741.08
2016,7,22,15,30,892.0,86.0,5.6,22.0,712.0,943.46,727.52
2016,7,22,15,45,877.5,84.5,5.65,22.0,667.0,913.94,708.76
2016,7,22,16,0,863.0,83.0,5.7,22.0,622.0,882.21,688.32
2016,7,22,16,15,845.5,80.5,5.65,21.5,573.5,844.65,664.28
2016,7,22,16,30,828.0,78.0,5.6,21.0,525.0,812.63,644.03
2016,7,22,16,45,802.0,75.5,5.6,20.5,473.5,764.94,611.95
2016,7,22,17,0,776.0,73.0,5.6,20.0,422.0,716.59,578.71
2016,7,22,17,15,743.5,69.0,5.5,19.5,370.0,661.14,538.77
2016,7,22,17,30,711.0,65.0,5.4,19.0,318.0,606.11,498.03
2016,7,22,17,45,659.5,61.0,5.35,18.5,266.5,538.97,445.92
2016,7,22,18,0,608.0,57.0,5.3,18.0,215.0,478.81,396.11
2016,7,22,18,15,536.0,50.0,5.15,17.5,166.5,402.14,330.82
2016,7,22,18,30,464.0,43.0,5.0,17.0,118.0,330.91,267.81
2016,7,22,18,45,342.0,33.0,4.9,16.5,77.5,237.3,183.36
2016,7,22,19,0,220.0,23.0,4.8,16.0,37.0,146.89,59.58
2016,7,22,19,15,110.0,11.5,4.7,15.5,18.5,55.38,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,111.0,10.5,3.1,14.5,17.0,10.01,0.0
2016,7,23,5,30,222.0,21.0,3.1,15.0,34.0,17.03,0.17
2016,7,23,5,45,343.0,31.0,3.1,15.5,74.0,24.34,14.68
2016,7,23,6,0,464.0,41.0,3.1,16.0,114.0,31.26,21.59
2016,7,23,6,15,536.0,47.5,2.95,16.0,161.5,34.75,25.07
2016,7,23,6,30,608.0,54.0,2.8,16.0,209.0,38.11,28.27
2016,7,23,6,45,659.0,58.5,2.65,16.5,260.5,43.58,33.13
2016,7,23,7,0,710.0,63.0,2.5,17.0,312.0,45.35,34.59
2016,7,23,7,15,743.0,67.0,2.5,17.5,364.0,46.59,35.53
2016,7,23,7,30,776.0,71.0,2.5,18.0,416.0,69.54,38.08
2016,7,23,7,45,802.0,73.0,2.5,19.0,467.5,114.09,58.51
2016,7,23,8,0,828.0,75.0,2.5,20.0,519.0,168.94,96.73
2016,7,23,8,15,846.0,77.5,2.55,20.5,567.5,218.2,136.2
2016,7,23,8,30,864.0,80.0,2.6,21.0,616.0,269.25,179.74
2016,7,23,8,45,877.5,82.0,2.65,21.5,661.0,320.25,224.24
2016,7,23,9,0,891.0,84.0,2.7,22.0,706.0,372.22,269.24
2016,7,23,9,15,901.5,86.0,2.8,22.5,746.5,423.81,313.23
2016,7,23,9,30,912.0,88.0,2.9,23.0,787.0,475.66,356.3
2016,7,23,9,45,922.0,88.0,3.0,23.5,822.5,525.65,396.83
2016,7,23,10,0,932.0,88.0,3.1,24.0,858.0,575.4,436.02
2016,7,23,10,15,938.0,89.0,3.2,24.5,887.5,623.24,472.71
2016,7,23,10,30,944.0,90.0,3.3,25.0,917.0,670.09,507.68
2016,7,23,10,45,945.5,92.5,3.45,25.5,938.5,714.06,539.88
2016,7,23,11,0,947.0,95.0,3.6,26.0,960.0,756.3,569.13
2016,7,23,11,15,950.0,95.5,3.75,26.0,975.5,795.99,596.6
2016,7,23,11,30,953.0,96.0,3.9,26.0,991.0,833.73,622.64
2016,7,23,11,45,952.5,97.5,4.05,26.0,998.0,867.45,645.87
2016,7,23,12,0,952.0,99.0,4.2,26.0,1005.0,898.72,667.44
2016,7,23,12,15,952.5,99.0,4.35,26.0,1005.5,926.91,686.96
2016,7,23,12,30,953.0,99.0,4.5,26.0,1006.0,952.44,704.74
2016,7,23,12,45,950.5,100.0,4.65,26.0,998.5,973.43,719.85
2016,7,23,13,0,948.0,101.0,4.8,26.0,991.0,991.46,733.26
2016,7,23,13,15,945.5,100.5,4.9,25.5,976.5,1004.92,744.87
2016,7,23,13,30,943.0,100.0,5.0,25.0,962.0,1015.23,754.56
2016,7,23,13,45,940.0,99.0,5.1,25.0,940.5,1021.35,760.07
2016,7,23,14,0,937.0,98.0,5.2,25.0,919.0,1024.23,763.56
2016,7,23,14,15,931.5,96.5,5.2,24.5,890.5,1020.89,763.77
2016,7,23,14,30,926.0,95.0,5.2,24.0,862.0,1014.34,761.96
2016,7,23,14,45,918.0,94.0,5.25,24.0,827.5,1002.75,755.71
2016,7,23,15,0,910.0,93.0,5.3,24.0,793.0,988.15,747.5
2016,7,23,15,15,900.0,91.0,5.3,23.5,752.5,967.59,736.38
2016,7,23,15,30,890.0,89.0,5.3,23.0,712.0,944.28,723.36
2016,7,23,15,45,876.0,87.5,5.3,23.0,667.0,915.3,704.88
2016,7,23,16,0,862.0,86.0,5.3,23.0,622.0,884.09,684.77
2016,7,23,16,15,844.0,83.0,5.2,22.5,573.5,845.56,660.02
2016,7,23,16,30,826.0,80.0,5.1,22.0,525.0,812.61,639.07
2016,7,23,16,45,800.0,77.5,5.1,22.0,473.5,764.98,606.24
2016,7,23,17,0,774.0,75.0,5.1,22.0,422.0,716.68,572.38
2016,7,23,17,15,741.0,71.0,5.05,21.0,370.0,660.91,533.98
2016,7,23,17,30,708.0,67.0,5.0,20.0,318.0,605.58,494.56
2016,7,23,17,45,655.5,62.5,5.0,19.5,265.5,541.2,444.89
2016,7,23,18,0,603.0,58.0,5.0,19.0,213.0,476.23,391.79
2016,7,23,18,15,529.0,51.0,4.9,18.5,164.5,398.63,326.17
2016,7,23,18,30,455.0,44.0,4.8,18.0,116.0,326.59,262.82
2016,7,23,18,45,330.0,33.5,4.7,17.5,76.0,231.42,177.21
2016,7,23,19,0,205.0,23.0,4.6,17.0,36.0,138.91,47.16
2016,7,23,19,15,102.5,11.5,4.5,16.5,18.0,52.2,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,94.0,10.5,3.1,14.0,16.0,10.01,0.0
2016,7,24,5,30,188.0,21.0,3.1,14.0,32.0,17.12,0.0
2016,7,24,5,45,308.0,32.0,3.15,14.5,70.5,25.37,15.51
2016,7,24,6,0,428.0,43.0,3.2,15.0,109.0,33.14,23.3
2016,7,24,6,15,503.0,50.5,3.05,15.5,156.5,37.37,27.42
2016,7,24,6,30,578.0,58.0,2.9,16.0,204.0,41.41,31.18
2016,7,24,6,45,628.0,63.5,2.8,16.5,255.0,43.6,33.14
2016,7,24,7,0,678.0,69.0,2.7,17.0,306.0,45.67,34.88
2016,7,24,7,15,713.0,73.5,2.65,17.5,358.0,51.75,40.06
2016,7,24,7,30,748.0,78.0,2.6,18.0,410.0,72.41,41.97
2016,7,24,7,45,774.5,81.0,2.6,18.5,461.0,116.33,61.9
2016,7,24,8,0,801.0,84.0,2.6,19.0,512.0,163.37,93.83
2016,7,24,8,15,820.5,87.0,2.6,19.5,561.0,212.12,132.83
2016,7,24,8,30,840.0,90.0,2.6,20.0,610.0,269.75,181.47
2016,7,24,8,45,856.5,91.5,2.65,20.5,655.5,320.14,225.34
2016,7,24,9,0,873.0,93.0,2.7,21.0,701.0,371.79,270.04
2016,7,24,9,15,884.5,95.0,2.7,21.0,741.5,422.99,314.23
2016,7,24,9,30,896.0,97.0,2.7,21.0,782.0,474.57,357.7
2016,7,24,9,45,904.5,98.0,2.75,21.5,817.5,524.04,397.89
2016,7,24,10,0,913.0,99.0,2.8,22.0,853.0,573.16,436.63
2016,7,24,10,15,919.5,100.5,2.85,22.5,882.0,621.01,473.27
2016,7,24,10,30,926.0,102.0,2.9,23.0,911.0,667.93,508.22
2016,7,24,10,45,931.5,102.5,3.0,23.5,934.0,712.22,540.62
2016,7,24,11,0,937.0,103.0,3.1,24.0,957.0,755.1,570.61
2016,7,24,11,15,940.0,103.5,3.2,24.0,972.0,794.55,597.77
2016,7,24,11,30,943.0,104.0,3.3,24.0,987.0,832.07,623.49
2016,7,24,11,45,944.5,104.0,3.4,24.0,995.0,865.84,646.58
2016,7,24,12,0,946.0,104.0,3.5,24.0,1003.0,897.29,668.08
2016,7,24,12,15,946.0,104.0,3.65,24.0,1003.0,924.99,687.35
2016,7,24,12,30,946.0,104.0,3.8,24.0,1003.0,950.02,704.91
2016,7,24,12,45,943.5,104.5,4.0,24.0,995.5,970.48,719.79
2016,7,24,13,0,941.0,105.0,4.2,24.0,988.0,987.98,732.8
2016,7,24,13,15,938.0,104.5,4.35,24.0,972.5,1000.95,742.61
2016,7,24,13,30,935.0,104.0,4.5,24.0,957.0,1010.78,750.41
2016,7,24,13,45,929.5,103.5,4.65,24.0,934.5,1015.0,755.17
2016,7,24,14,0,924.0,103.0,4.8,24.0,912.0,1016.0,757.91
2016,7,24,14,15,917.5,101.5,4.85,23.5,883.0,1011.76,757.92
2016,7,24,14,30,911.0,100.0,4.9,23.0,854.0,1004.34,755.92
2016,7,24,14,45,901.0,99.0,5.0,23.0,818.5,990.97,748.86
2016,7,24,15,0,891.0,98.0,5.1,23.0,783.0,974.66,739.85
2016,7,24,15,15,880.0,96.5,5.1,22.5,742.5,954.01,728.6
2016,7,24,15,30,869.0,95.0,5.1,22.0,702.0,930.73,715.51
2016,7,24,15,45,852.0,93.5,5.1,22.0,656.0,899.45,695.32
2016,7,24,16,0,835.0,92.0,5.1,22.0,610.0,873.76,679.06
2016,7,24,16,15,815.5,89.0,5.05,21.5,561.5,834.51,653.92
2016,7,24,16,30,796.0,86.0,5.0,21.0,513.0,793.73,627.35
2016,7,24,16,45,768.5,83.0,4.95,21.0,462.0,745.14,593.35
2016,7,24,17,0,741.0,80.0,4.9,21.0,411.0,696.03,558.41
2016,7,24,17,15,706.0,75.5,4.85,20.0,359.0,639.27,518.89
2016,7,24,17,30,671.0,71.0,4.8,19.0,307.0,587.11,481.57
2016,7,24,17,45,622.5,65.0,4.75,18.5,256.5,521.51,430.12
2016,7,24,18,0,574.0,59.0,4.7,18.0,206.0,458.48,378.3
2016,7,24,18,15,500.0,51.5,4.6,17.5,158.5,381.56,313.0
2016,7,24,18,30,426.0,44.0,4.5,17.0,111.0,310.25,250.12
2016,7,24,18,45,310.5,32.5,4.45,16.5,72.0,220.23,168.26
2016,7,24,19,0,195.0,21.0,4.4,16.0,33.0,131.46,34.48
2016,7,24,19,15,97.5,10.5,4.3,15.5,16.5,49.1,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,9.53,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,16.25,0.0
2016,7,25,5,45,296.0,31.5,3.15,14.5,68.0,25.0,15.09
2016,7,25,6,0,415.0,43.0,3.2,15.0,106.0,33.25,23.36
2016,7,25,6,15,490.5,51.0,3.05,15.0,153.5,37.9,27.93
2016,7,25,6,30,566.0,59.0,2.9,15.0,201.0,42.33,32.12
2016,7,25,6,45,312.5,95.5,2.8,15.5,177.0,68.19,55.07
2016,7,25,7,0,59.0,132.0,2.7,16.0,153.0,108.31,90.09
2016,7,25,7,15,97.0,156.5,2.6,16.5,197.0,119.71,99.55
2016,7,25,7,30,135.0,181.0,2.5,17.0,241.0,140.67,109.51
2016,7,25,7,45,185.0,201.0,2.45,17.5,294.0,169.22,127.46
2016,7,25,8,0,235.0,221.0,2.4,18.0,347.0,195.19,144.2
2016,7,25,8,15,531.0,158.5,2.4,18.5,477.0,210.84,144.0
2016,7,25,8,30,827.0,96.0,2.4,19.0,607.0,263.0,177.0
2016,7,25,8,45,839.5,100.0,2.45,19.5,651.5,313.93,221.48
2016,7,25,9,0,852.0,104.0,2.5,20.0,696.0,371.92,271.1
2016,7,25,9,15,864.0,106.0,2.5,20.0,737.0,422.41,314.65
2016,7,25,9,30,876.0,108.0,2.5,20.0,778.0,473.34,357.6
2016,7,25,9,45,882.5,111.0,2.5,20.5,812.5,522.67,397.51
2016,7,25,10,0,889.0,114.0,2.5,21.0,847.0,571.53,435.8
2016,7,25,10,15,896.0,115.5,2.55,21.5,876.5,618.75,471.94
2016,7,25,10,30,903.0,117.0,2.6,22.0,906.0,665.14,506.46
2016,7,25,10,45,909.0,117.5,2.65,22.5,928.5,708.98,538.3
2016,7,25,11,0,915.0,118.0,2.7,23.0,951.0,751.52,568.35
2016,7,25,11,15,918.5,118.5,2.7,23.0,966.5,790.71,594.74
2016,7,25,11,30,922.0,119.0,2.7,23.0,982.0,828.07,619.69
2016,7,25,11,45,926.0,118.0,2.75,23.0,990.5,862.5,642.84
2016,7,25,12,0,930.0,117.0,2.8,23.0,999.0,894.8,664.5
2016,7,25,12,15,930.0,117.0,2.85,23.0,999.5,922.28,682.92
2016,7,25,12,30,930.0,117.0,2.9,23.0,1000.0,947.15,699.66
2016,7,25,12,45,929.5,116.5,2.95,23.5,992.5,968.36,712.66
2016,7,25,13,0,929.0,116.0,3.0,24.0,985.0,986.69,723.81
2016,7,25,13,15,926.0,115.0,3.05,24.0,970.0,999.19,732.65
2016,7,25,13,30,923.0,114.0,3.1,24.0,955.0,1008.56,739.61
2016,7,25,13,45,922.0,111.0,3.2,24.0,934.0,1014.64,744.98
2016,7,25,14,0,921.0,108.0,3.3,24.0,913.0,1017.5,748.39
2016,7,25,14,15,914.5,107.0,3.35,23.5,884.0,1013.88,748.76
2016,7,25,14,30,908.0,106.0,3.4,23.0,855.0,1007.1,747.22
2016,7,25,14,45,903.0,102.5,3.45,23.0,821.0,995.94,741.43
2016,7,25,15,0,898.0,99.0,3.5,23.0,787.0,981.67,733.7
2016,7,25,15,15,886.5,97.0,3.45,22.5,746.0,959.92,721.71
2016,7,25,15,30,875.0,95.0,3.4,22.0,705.0,935.49,707.95
2016,7,25,15,45,864.0,91.5,3.4,22.0,660.5,907.27,690.52
2016,7,25,16,0,853.0,88.0,3.4,22.0,616.0,876.67,671.39
2016,7,25,16,15,834.0,85.0,3.35,21.5,567.0,844.9,652.28
2016,7,25,16,30,815.0,82.0,3.3,21.0,518.0,804.02,626.43
2016,7,25,16,45,792.0,78.0,3.25,21.0,467.0,757.3,594.77
2016,7,25,17,0,769.0,74.0,3.2,21.0,416.0,709.75,561.95
2016,7,25,17,15,735.0,70.0,3.15,20.5,364.0,653.42,522.83
2016,7,25,17,30,701.0,66.0,3.1,20.0,312.0,597.62,482.85
2016,7,25,17,45,653.0,60.5,3.05,19.5,260.5,535.27,435.49
2016,7,25,18,0,605.0,55.0,3.0,19.0,209.0,472.05,384.58
2016,7,25,18,15,531.5,48.0,2.9,18.5,160.5,394.9,320.2
2016,7,25,18,30,458.0,41.0,2.8,18.0,112.0,323.39,257.93
2016,7,25,18,45,338.5,30.5,2.75,17.5,72.5,231.37,174.49
2016,7,25,19,0,219.0,20.0,2.7,17.0,33.0,140.0,23.44
2016,7,25,19,15,109.5,10.0,2.6,16.5,16.5,53.26,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,91.5,9.5,0.75,14.5,14.5,9.05,0.0
2016,7,26,5,30,183.0,19.0,0.8,15.0,29.0,15.39,0.0
2016,7,26,5,45,300.0,30.5,0.85,15.5,67.0,24.18,14.25
2016,7,26,6,0,417.0,42.0,0.9,16.0,105.0,32.46,22.59
2016,7,26,6,15,491.5,50.0,0.85,16.5,152.0,37.14,27.12
2016,7,26,6,30,566.0,58.0,0.8,17.0,199.0,41.6,31.25
2016,7,26,6,45,615.0,64.5,0.8,17.5,249.5,44.56,33.88
2016,7,26,7,0,664.0,71.0,0.8,18.0,300.0,47.34,36.23
2016,7,26,7,15,699.5,75.5,0.8,18.5,352.0,48.42,37.01
2016,7,26,7,30,735.0,80.0,0.8,19.0,404.0,70.18,42.21
2016,7,26,7,45,760.0,84.5,0.85,20.0,454.5,114.49,61.25
2016,7,26,8,0,785.0,89.0,0.9,21.0,505.0,161.79,92.23
2016,7,26,8,15,805.0,92.0,0.9,21.5,554.0,209.85,129.55
2016,7,26,8,30,825.0,95.0,0.9,22.0,603.0,260.05,171.16
2016,7,26,8,45,838.5,98.0,0.95,22.5,647.5,310.38,213.99
2016,7,26,9,0,852.0,101.0,1.0,23.0,692.0,367.93,261.87
2016,7,26,9,15,864.0,103.5,1.05,23.5,733.0,418.84,303.91
2016,7,26,9,30,876.0,106.0,1.1,24.0,774.0,470.2,345.18
2016,7,26,9,45,883.5,108.5,1.15,25.0,808.5,519.64,383.11
2016,7,26,10,0,891.0,111.0,1.2,26.0,843.0,568.69,419.41
2016,7,26,10,15,897.5,112.0,1.3,26.0,872.0,615.32,454.91
2016,7,26,10,30,904.0,113.0,1.4,26.0,901.0,661.05,488.99
2016,7,26,10,45,909.0,114.0,1.5,26.5,923.5,704.72,519.94
2016,7,26,11,0,914.0,115.0,1.6,27.0,946.0,747.0,549.14
2016,7,26,11,15,917.0,116.0,1.75,27.0,961.5,786.24,575.81
2016,7,26,11,30,920.0,117.0,1.9,27.0,977.0,823.62,601.18
2016,7,26,11,45,922.0,117.0,2.1,27.5,984.5,857.28,623.27
2016,7,26,12,0,924.0,117.0,2.3,28.0,992.0,888.72,643.81
2016,7,26,12,15,924.0,117.0,2.4,28.0,992.5,916.07,662.1
2016,7,26,12,30,924.0,117.0,2.5,28.0,993.0,940.82,678.79
2016,7,26,12,45,919.0,118.5,2.65,28.0,984.5,959.74,692.22
2016,7,26,13,0,914.0,120.0,2.8,28.0,976.0,975.7,703.89
2016,7,26,13,15,911.0,119.5,2.9,28.0,961.0,988.55,713.25
2016,7,26,13,30,908.0,119.0,3.0,28.0,946.0,998.34,720.78
2016,7,26,13,45,905.0,117.0,3.1,28.0,924.0,1003.48,725.47
2016,7,26,14,0,902.0,115.0,3.2,28.0,902.0,1005.46,728.27
2016,7,26,14,15,895.0,113.5,3.2,27.5,873.0,1000.91,727.65
2016,7,26,14,30,888.0,112.0,3.2,27.0,844.0,993.24,725.18
2016,7,26,14,45,880.5,109.5,3.25,27.0,809.5,980.95,718.77
2016,7,26,15,0,873.0,107.0,3.3,27.0,775.0,965.7,710.51
2016,7,26,15,15,861.0,105.0,3.25,26.5,734.5,943.88,698.65
2016,7,26,15,30,849.0,103.0,3.2,26.0,694.0,919.48,685.09
2016,7,26,15,45,834.5,100.0,3.2,26.0,649.0,897.09,671.87
2016,7,26,16,0,820.0,97.0,3.2,26.0,604.0,864.57,651.68
2016,7,26,16,15,800.0,94.0,3.15,25.5,555.5,825.26,627.63
2016,7,26,16,30,780.0,91.0,3.1,25.0,507.0,784.47,602.2
2016,7,26,16,45,754.0,87.0,3.05,25.0,456.0,736.35,569.93
2016,7,26,17,0,728.0,83.0,3.0,25.0,405.0,687.64,536.65
2016,7,26,17,15,692.0,78.0,2.9,24.0,353.0,633.88,500.63
2016,7,26,17,30,656.0,73.0,2.8,23.0,301.0,577.36,461.22
2016,7,26,17,45,605.5,66.5,2.7,22.5,250.5,510.43,410.1
2016,7,26,18,0,555.0,60.0,2.6,22.0,200.0,446.25,358.94
2016,7,26,18,15,481.0,51.5,2.5,21.0,152.5,369.05,295.93
2016,7,26,18,30,407.0,43.0,2.4,20.0,105.0,297.58,234.97
2016,7,26,18,45,291.0,31.0,2.3,19.5,67.0,208.09,154.28
2016,7,26,19,0,175.0,19.0,2.2,19.0,29.0,118.21,4.63
2016,7,26,19,15,87.5,9.5,2.1,18.5,14.5,43.86,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,43.0,8.0,1.2,16.0,10.0,7.63,0.0
2016,7,27,5,30,86.0,16.0,1.2,16.0,20.0,12.54,0.0
2016,7,27,5,45,178.0,31.5,1.25,16.5,53.5,24.47,14.24
2016,7,27,6,0,270.0,47.0,1.3,17.0,87.0,35.93,25.43
2016,7,27,6,15,339.5,60.0,1.25,17.5,130.5,44.95,33.78
2016,7,27,6,30,409.0,73.0,1.2,18.0,174.0,53.56,41.56
2016,7,27,6,45,466.5,81.5,1.2,18.5,222.0,58.42,45.85
2016,7,27,7,0,524.0,90.0,1.2,19.0,270.0,62.14,48.98
2016,7,27,7,15,562.5,97.5,1.2,19.5,319.0,64.74,51.02
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,78.91,52.08
2016,7,27,7,45,635.5,109.0,1.3,20.5,418.0,116.95,68.01
2016,7,27,8,0,670.0,113.0,1.4,21.0,468.0,158.97,95.11
2016,7,27,8,15,692.5,118.0,1.4,21.5,515.0,203.49,129.42
2016,7,27,8,30,715.0,123.0,1.4,22.0,562.0,250.46,168.07
2016,7,27,8,45,736.5,125.0,1.45,22.5,606.5,302.25,211.34
2016,7,27,9,0,758.0,127.0,1.5,23.0,651.0,350.41,251.75
2016,7,27,9,15,771.5,130.0,1.55,23.5,690.5,398.16,291.41
2016,7,27,9,30,785.0,133.0,1.6,24.0,730.0,446.71,330.7
2016,7,27,9,45,777.0,145.0,1.65,24.5,759.5,493.12,367.33
2016,7,27,10,0,769.0,157.0,1.7,25.0,789.0,538.01,401.63
2016,7,27,10,15,777.5,159.0,1.8,25.0,817.5,582.18,435.62
2016,7,27,10,30,786.0,161.0,1.9,25.0,846.0,625.94,468.62
2016,7,27,10,45,796.5,160.0,2.0,25.5,869.0,667.83,498.79
2016,7,27,11,0,807.0,159.0,2.1,26.0,892.0,709.05,527.87
2016,7,27,11,15,811.0,160.0,2.2,26.0,907.0,746.4,554.74
2016,7,27,11,30,815.0,161.0,2.3,26.0,922.0,782.26,579.34
2016,7,27,11,45,821.5,159.0,2.4,26.5,931.5,815.75,600.89
2016,7,27,12,0,828.0,157.0,2.5,27.0,941.0,847.52,621.17
2016,7,27,12,15,828.5,157.0,2.6,27.0,941.0,874.1,639.2
2016,7,27,12,30,829.0,157.0,2.7,27.0,941.0,898.36,655.78
2016,7,27,12,45,841.0,148.0,2.8,27.0,938.5,915.61,667.82
2016,7,27,13,0,853.0,139.0,2.9,27.0,936.0,936.37,682.31
2016,7,27,13,15,849.5,138.0,2.95,26.5,921.0,947.66,691.64
2016,7,27,13,30,846.0,137.0,3.0,26.0,906.0,956.04,699.3
2016,7,27,13,45,845.0,133.5,3.15,26.0,886.0,961.39,704.49
2016,7,27,14,0,844.0,130.0,3.3,26.0,866.0,963.73,707.83
2016,7,27,14,15,836.5,128.5,3.3,25.5,837.5,958.83,706.85
2016,7,27,14,30,829.0,127.0,3.3,25.0,809.0,951.0,704.08
2016,7,27,14,45,823.5,122.5,3.35,25.0,775.5,947.34,703.21
2016,7,27,15,0,818.0,118.0,3.4,25.0,742.0,932.46,694.89
2016,7,27,15,15,805.0,115.5,3.35,24.5,702.5,909.93,682.23
2016,7,27,15,30,792.0,113.0,3.3,24.0,663.0,884.95,667.92
2016,7,27,15,45,780.0,108.0,3.3,24.0,620.0,855.68,649.63
2016,7,27,16,0,768.0,103.0,3.3,24.0,577.0,824.23,629.73
2016,7,27,16,15,747.0,99.5,3.25,23.5,529.5,784.73,604.9
2016,7,27,16,30,726.0,96.0,3.2,23.0,482.0,743.92,578.78
2016,7,27,16,45,703.5,90.5,3.15,22.5,433.5,702.16,551.47
2016,7,27,17,0,681.0,85.0,3.1,22.0,385.0,656.22,520.45
2016,7,27,17,15,644.5,79.5,3.05,21.5,334.5,599.51,480.47
2016,7,27,17,30,608.0,74.0,3.0,21.0,284.0,543.8,439.73
2016,7,27,17,45,563.0,66.5,2.95,20.5,236.0,481.22,391.11
2016,7,27,18,0,518.0,59.0,2.9,20.0,188.0,421.05,342.41
2016,7,27,18,15,445.0,50.5,2.8,19.5,143.0,346.17,279.75
2016,7,27,18,30,372.0,42.0,2.7,19.0,98.0,277.01,219.62
2016,7,27,18,45,266.5,30.0,2.65,18.5,62.0,194.56,143.65
2016,7,27,19,0,161.0,18.0,2.6,18.0,26.0,109.83,0.0
2016,7,27,19,15,80.5,9.0,2.5,17.5,13.0,40.47,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,88.5,8.5,1.7,14.0,12.5,8.1,0.0
2016,7,28,5,30,177.0,17.0,1.7,14.0,25.0,13.66,0.0
2016,7,28,5,45,291.5,27.5,1.7,14.5,61.0,21.58,11.86
2016,7,28,6,0,406.0,38.0,1.7,15.0,97.0,29.04,19.63
2016,7,28,6,15,479.0,45.5,1.65,15.5,142.5,33.45,23.93
2016,7,28,6,30,552.0,53.0,1.6,16.0,188.0,37.65,27.85
2016,7,28,6,45,601.5,59.0,1.6,16.5,237.5,40.4,30.32
2016,7,28,7,0,651.0,65.0,1.6,17.0,287.0,42.98,32.52
2016,7,28,7,15,685.5,69.0,1.55,17.5,337.0,48.41,37.16
2016,7,28,7,30,720.0,73.0,1.5,18.0,387.0,60.88,37.22
2016,7,28,7,45,745.5,76.5,1.45,18.5,436.5,103.7,54.28
2016,7,28,8,0,771.0,80.0,1.4,19.0,486.0,149.52,84.05
2016,7,28,8,15,790.0,82.5,1.45,19.5,533.5,196.3,120.68
2016,7,28,8,30,809.0,85.0,1.5,20.0,581.0,252.0,167.21
2016,7,28,8,45,823.5,87.5,1.55,20.5,625.0,301.1,209.66
2016,7,28,9,0,838.0,90.0,1.6,21.0,669.0,351.3,252.86
2016,7,28,9,15,849.0,92.0,1.7,21.5,708.0,400.69,294.88
2016,7,28,9,30,860.0,94.0,1.8,22.0,747.0,450.44,336.15
2016,7,28,9,45,870.0,95.0,1.9,22.5,781.5,499.04,375.46
2016,7,28,10,0,880.0,96.0,2.0,23.0,816.0,547.48,413.52
2016,7,28,10,15,886.0,97.0,2.1,23.0,844.5,593.28,449.5
2016,7,28,10,30,892.0,98.0,2.2,23.0,873.0,638.15,484.0
2016,7,28,10,45,895.0,99.5,2.3,23.5,894.0,680.37,514.89
2016,7,28,11,0,898.0,101.0,2.4,24.0,915.0,721.08,543.68
2016,7,28,11,15,900.5,101.5,2.45,24.0,929.5,758.84,569.38
2016,7,28,11,30,903.0,102.0,2.5,24.0,944.0,794.72,593.66
2016,7,28,11,45,902.5,103.5,2.65,24.0,951.0,827.07,616.12
2016,7,28,12,0,902.0,105.0,2.8,24.0,958.0,857.1,637.02
2016,7,28,12,15,902.0,105.0,2.85,24.0,957.5,883.73,654.98
2016,7,28,12,30,902.0,105.0,2.9,24.0,957.0,907.8,671.28
2016,7,28,12,45,895.0,107.5,2.95,24.0,948.0,925.28,683.24
2016,7,28,13,0,888.0,110.0,3.0,24.0,939.0,939.8,693.39
2016,7,28,13,15,884.5,109.5,3.0,24.0,924.0,951.64,701.5
2016,7,28,13,30,881.0,109.0,3.0,24.0,909.0,960.48,707.76
2016,7,28,13,45,876.5,108.0,3.05,24.0,887.5,964.82,711.57
2016,7,28,14,0,872.0,107.0,3.1,24.0,866.0,966.08,713.52
2016,7,28,14,15,865.0,106.0,3.1,23.5,837.5,961.88,713.0
2016,7,28,14,30,858.0,105.0,3.1,23.0,809.0,954.67,710.65
2016,7,28,14,45,849.0,103.0,3.1,23.0,775.0,941.5,703.05
2016,7,28,15,0,840.0,101.0,3.1,23.0,741.0,925.51,693.68
2016,7,28,15,15,828.0,99.0,3.1,22.5,701.5,903.97,681.95
2016,7,28,15,30,816.0,97.0,3.1,22.0,662.0,879.95,668.52
2016,7,28,15,45,801.0,94.5,3.1,22.0,618.5,857.99,655.19
2016,7,28,16,0,786.0,92.0,3.1,22.0,575.0,826.27,634.99
2016,7,28,16,15,766.0,89.0,3.05,21.5,528.0,787.76,610.75
2016,7,28,16,30,746.0,86.0,3.0,21.0,481.0,747.87,585.19
2016,7,28,16,45,720.0,82.0,3.0,21.0,431.5,700.78,553.04
2016,7,28,17,0,694.0,78.0,3.0,21.0,382.0,653.21,519.9
2016,7,28,17,15,658.0,73.5,3.0,20.5,332.5,600.91,483.27
2016,7,28,17,30,622.0,69.0,3.0,20.0,283.0,546.38,443.67
2016,7,28,17,45,572.5,63.0,3.0,19.5,234.0,482.23,393.62
2016,7,28,18,0,523.0,57.0,3.0,19.0,185.0,420.87,343.68
2016,7,28,18,15,450.0,48.5,2.85,18.5,140.5,345.9,280.51
2016,7,28,18,30,377.0,40.0,2.7,18.0,96.0,276.75,219.93
2016,7,28,18,45,267.0,28.5,2.55,17.5,60.5,192.72,141.39
2016,7,28,19,0,157.0,17.0,2.4,17.0,25.0,105.86,0.0
2016,7,28,19,15,78.5,8.5,2.25,17.0,12.5,39.07,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.5,2.1,15.0,10.0,7.15,0.0
2016,7,29,5,30,99.0,15.0,2.1,15.0,20.0,11.79,0.0
2016,7,29,5,45,192.0,29.5,2.15,15.5,52.5,22.95,12.7
2016,7,29,6,0,285.0,44.0,2.2,16.0,85.0,33.68,23.5
2016,7,29,6,15,357.0,55.5,2.15,16.0,128.0,41.61,31.01
2016,7,29,6,30,429.0,67.0,2.1,16.0,171.0,49.45,38.25
2016,7,29,6,45,481.0,75.5,2.05,16.5,218.0,53.62,41.99
2016,7,29,7,0,533.0,84.0,2.0,17.0,265.0,57.53,45.34
2016,7,29,7,15,572.0,91.0,1.95,17.5,314.0,59.95,47.28
2016,7,29,7,30,611.0,98.0,1.9,18.0,363.0,70.77,47.74
2016,7,29,7,45,643.5,102.0,1.9,18.5,412.0,109.17,62.8
2016,7,29,8,0,676.0,106.0,1.9,19.0,461.0,151.32,89.75
2016,7,29,8,15,698.5,110.5,1.95,19.5,508.0,195.76,124.15
2016,7,29,8,30,721.0,115.0,2.0,20.0,555.0,242.63,163.22
2016,7,29,8,45,743.0,116.0,2.05,20.5,599.5,293.68,206.59
2016,7,29,9,0,765.0,117.0,2.1,21.0,644.0,341.54,247.53
2016,7,29,9,15,778.5,119.5,2.1,21.5,683.5,389.25,287.89
2016,7,29,9,30,792.0,122.0,2.1,22.0,723.0,437.75,327.84
2016,7,29,9,45,808.5,121.0,2.15,22.5,759.0,485.31,366.16
2016,7,29,10,0,825.0,120.0,2.2,23.0,795.0,537.24,406.52
2016,7,29,10,15,832.5,121.5,2.25,23.0,823.5,582.06,441.54
2016,7,29,10,30,840.0,123.0,2.3,23.0,852.0,626.19,475.29
2016,7,29,10,45,851.0,120.5,2.4,23.5,875.5,668.33,506.28
2016,7,29,11,0,862.0,118.0,2.5,24.0,899.0,709.61,536.01
2016,7,29,11,15,866.0,119.0,2.55,24.0,914.5,747.78,562.46
2016,7,29,11,30,870.0,120.0,2.6,24.0,930.0,784.26,587.27
2016,7,29,11,45,876.0,117.5,2.65,24.5,939.0,817.38,608.48
2016,7,29,12,0,882.0,115.0,2.7,25.0,948.0,848.57,628.26
2016,7,29,12,15,882.5,115.0,2.75,25.0,948.5,875.25,646.18
2016,7,29,12,30,883.0,115.0,2.8,25.0,949.0,899.46,662.51
2016,7,29,12,45,886.5,112.0,2.9,25.0,943.5,920.93,677.45
2016,7,29,13,0,890.0,109.0,3.0,25.0,938.0,939.71,690.71
2016,7,29,13,15,887.0,108.0,3.05,24.5,923.5,951.55,700.5
2016,7,29,13,30,884.0,107.0,3.1,24.0,909.0,960.37,708.5
2016,7,29,13,45,882.0,105.0,3.2,24.0,888.0,966.07,713.59
2016,7,29,14,0,880.0,103.0,3.3,24.0,867.0,968.69,716.78
2016,7,29,14,15,873.5,102.0,3.3,24.0,839.0,964.92,715.15
2016,7,29,14,30,867.0,101.0,3.3,24.0,811.0,958.12,711.69
2016,7,29,14,45,859.5,98.5,3.3,24.0,777.5,945.73,704.62
2016,7,29,15,0,852.0,96.0,3.3,24.0,744.0,930.44,695.74
2016,7,29,15,15,840.5,94.0,3.25,23.5,704.5,909.14,683.88
2016,7,29,15,30,829.0,92.0,3.2,23.0,665.0,885.32,670.31
2016,7,29,15,45,814.0,90.0,3.2,23.0,621.0,855.94,651.9
2016,7,29,16,0,799.0,88.0,3.2,23.0,577.0,832.03,637.26
2016,7,29,16,15,780.0,85.0,3.15,22.5,530.0,794.03,613.45
2016,7,29,16,30,761.0,82.0,3.1,22.0,483.0,754.59,588.33
2016,7,29,16,45,733.5,79.0,3.1,21.5,433.5,707.06,557.06
2016,7,29,17,0,706.0,76.0,3.1,21.0,384.0,659.12,524.72
2016,7,29,17,15,671.0,71.5,3.05,20.5,334.0,606.99,488.07
2016,7,29,17,30,636.0,67.0,3.0,20.0,284.0,552.7,448.55
2016,7,29,17,45,583.0,61.5,2.95,19.5,234.5,486.38,396.75
2016,7,29,18,0,530.0,56.0,2.9,19.0,185.0,423.13,345.17
2016,7,29,18,15,456.0,47.5,2.7,18.5,140.0,347.39,281.29
2016,7,29,18,30,382.0,39.0,2.5,18.0,95.0,277.6,220.05
2016,7,29,18,45,266.5,27.5,2.4,17.5,59.0,190.93,138.34
2016,7,29,19,0,151.0,16.0,2.3,17.0,23.0,101.0,0.0
2016,7,29,19,15,75.5,8.0,2.15,17.0,11.5,37.28,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.0,7.15,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,22.0,11.94,0.0
2016,7,30,5,45,279.0,26.5,2.15,14.5,58.0,20.86,10.89
2016,7,30,6,0,397.0,38.0,2.3,15.0,94.0,29.27,19.74
2016,7,30,6,15,472.5,46.0,2.3,15.5,139.5,34.09,24.44
2016,7,30,6,30,548.0,54.0,2.3,16.0,185.0,38.68,28.72
2016,7,30,6,45,289.0,88.5,2.3,16.5,159.0,63.36,50.58
2016,7,30,7,0,30.0,123.0,2.3,17.0,133.0,101.86,84.14
2016,7,30,7,15,18.5,133.5,2.25,17.5,140.5,116.2,96.16
2016,7,30,7,30,7.0,144.0,2.2,18.0,148.0,125.94,99.2
2016,7,30,7,45,13.5,166.0,2.2,18.5,173.5,145.93,114.54
2016,7,30,8,0,20.0,188.0,2.2,19.0,199.0,166.8,130.3
2016,7,30,8,15,83.0,229.5,2.2,19.5,279.5,204.07,156.56
2016,7,30,8,30,146.0,271.0,2.2,20.0,360.0,248.15,188.32
2016,7,30,8,45,181.5,291.0,2.25,20.5,410.0,284.33,215.31
2016,7,30,9,0,217.0,311.0,2.3,21.0,460.0,324.34,245.49
2016,7,30,9,15,542.0,203.0,2.35,21.5,605.5,362.4,270.91
2016,7,30,9,30,867.0,95.0,2.4,22.0,751.0,451.19,337.98
2016,7,30,9,45,879.5,95.0,2.5,22.5,787.0,500.59,378.04
2016,7,30,10,0,892.0,95.0,2.6,23.0,823.0,550.03,417.2
2016,7,30,10,15,898.5,96.0,2.65,23.0,851.5,596.76,453.99
2016,7,30,10,30,905.0,97.0,2.7,23.0,880.0,642.58,489.25
2016,7,30,10,45,910.5,97.5,2.8,23.5,902.5,686.21,521.39
2016,7,30,11,0,916.0,98.0,2.9,24.0,925.0,728.47,551.47
2016,7,30,11,15,919.0,98.5,2.95,24.0,940.5,767.35,578.09
2016,7,30,11,30,922.0,99.0,3.0,24.0,956.0,804.32,603.25
2016,7,30,11,45,924.5,98.5,3.05,24.0,964.0,837.92,626.01
2016,7,30,12,0,927.0,98.0,3.1,24.0,972.0,869.27,647.19
2016,7,30,12,15,927.0,98.0,3.1,24.0,972.5,896.55,665.28
2016,7,30,12,30,927.0,98.0,3.1,24.0,973.0,921.19,681.62
2016,7,30,12,45,917.0,103.5,3.1,24.0,963.0,939.37,693.7
2016,7,30,13,0,907.0,109.0,3.1,24.0,953.0,954.48,703.85
2016,7,30,13,15,904.0,108.5,3.05,23.5,938.5,967.1,713.47
2016,7,30,13,30,901.0,108.0,3.0,23.0,924.0,976.65,721.21
2016,7,30,13,45,900.0,105.5,3.0,23.0,903.0,982.97,725.95
2016,7,30,14,0,899.0,103.0,3.0,23.0,882.0,986.13,728.76
2016,7,30,14,15,893.0,101.5,2.95,23.0,854.0,982.34,726.74
2016,7,30,14,30,887.0,100.0,2.9,23.0,826.0,975.44,722.85
2016,7,30,14,45,883.0,96.5,2.9,23.0,792.5,965.19,717.3
2016,7,30,15,0,879.0,93.0,2.9,23.0,759.0,951.88,709.85
2016,7,30,15,15,868.5,91.0,2.85,22.5,719.5,931.16,698.49
2016,7,30,15,30,858.0,89.0,2.8,22.0,680.0,907.78,685.39
2016,7,30,15,45,849.0,85.0,2.8,21.5,636.5,880.93,670.24
2016,7,30,16,0,840.0,81.0,2.8,21.0,593.0,851.63,653.29
2016,7,30,16,15,821.5,78.0,2.85,20.5,545.0,813.07,629.91
2016,7,30,16,30,803.0,75.0,2.9,20.0,497.0,780.04,610.1
2016,7,30,16,45,784.0,70.5,2.95,20.0,447.5,736.21,580.8
2016,7,30,17,0,765.0,66.0,3.0,20.0,398.0,691.33,550.14
