Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,15,732.0,62.5,3.0,19.5,346.5,636.6,512.01
2016,7,30,17,30,699.0,59.0,3.0,19.0,295.0,582.41,472.96
2016,7,30,17,45,656.0,53.5,3.05,18.5,245.0,519.93,425.28
2016,7,30,18,0,613.0,48.0,3.1,18.0,195.0,459.49,375.99
2016,7,30,18,15,540.0,41.0,3.05,17.5,148.0,382.34,310.74
2016,7,30,18,30,467.0,34.0,3.0,17.0,101.0,315.7,251.05
2016,7,30,18,45,350.0,24.5,2.95,16.5,63.5,227.16,163.53
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,134.56,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,52.71,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,105.5,7.0,2.45,13.5,11.5,6.67,0.0
2016,7,31,5,30,211.0,14.0,2.5,14.0,23.0,13.34,0.0
2016,7,31,5,45,333.0,24.0,2.65,14.5,60.0,18.7,8.95
2016,7,31,6,0,455.0,34.0,2.8,15.0,97.0,25.86,16.75
2016,7,31,6,15,529.0,40.5,2.75,15.0,143.5,29.61,20.52
2016,7,31,6,30,603.0,47.0,2.7,15.0,190.0,36.28,26.7
2016,7,31,6,45,304.0,79.5,2.65,15.5,152.0,56.8,44.98
2016,7,31,7,0,5.0,112.0,2.6,16.0,114.0,98.31,81.38
2016,7,31,7,15,20.0,137.0,2.45,16.5,145.5,118.68,98.72
2016,7,31,7,30,35.0,162.0,2.3,17.0,177.0,131.75,109.46
2016,7,31,7,45,68.5,191.5,2.2,17.5,226.0,159.49,124.2
2016,7,31,8,0,102.0,221.0,2.1,18.0,275.0,191.23,146.9
2016,7,31,8,15,197.0,236.5,2.0,18.5,352.5,220.03,164.85
2016,7,31,8,30,292.0,252.0,1.9,19.0,430.0,258.43,191.42
2016,7,31,8,45,574.0,170.5,1.85,19.5,553.0,283.08,203.41
2016,7,31,9,0,856.0,89.0,1.8,20.0,676.0,351.44,253.33
2016,7,31,9,15,867.5,91.0,1.8,20.0,716.5,402.06,296.97
2016,7,31,9,30,879.0,93.0,1.8,20.0,757.0,453.08,340.0
2016,7,31,9,45,869.0,104.5,1.8,20.5,786.5,501.99,379.6
2016,7,31,10,0,859.0,116.0,1.8,21.0,816.0,548.93,416.27
2016,7,31,10,15,866.0,117.5,1.8,21.5,845.0,595.09,451.27
2016,7,31,10,30,873.0,119.0,1.8,22.0,874.0,640.45,484.62
2016,7,31,10,45,873.5,122.5,1.8,22.5,894.5,682.29,514.45
2016,7,31,11,0,874.0,126.0,1.8,23.0,915.0,722.47,542.32
2016,7,31,11,15,878.0,127.0,1.85,23.0,930.5,761.26,569.19
2016,7,31,11,30,882.0,128.0,1.9,23.0,946.0,798.35,594.08
2016,7,31,11,45,883.5,128.5,1.95,23.0,953.5,831.13,615.97
2016,7,31,12,0,885.0,129.0,2.0,23.0,961.0,861.75,636.4
2016,7,31,12,15,885.0,129.0,2.05,23.0,961.5,888.33,654.14
2016,7,31,12,30,885.0,129.0,2.1,23.0,962.0,912.43,670.3
2016,7,31,12,45,894.5,121.5,2.2,23.0,958.0,935.34,686.25
2016,7,31,13,0,904.0,114.0,2.3,23.0,954.0,955.6,700.55
2016,7,31,13,15,901.0,113.5,2.35,23.0,939.0,968.27,709.52
2016,7,31,13,30,898.0,113.0,2.4,23.0,924.0,977.88,716.68
2016,7,31,13,45,897.0,109.5,2.5,23.0,902.5,983.22,721.71
2016,7,31,14,0,896.0,106.0,2.6,23.0,881.0,985.37,724.81
2016,7,31,14,15,889.0,105.0,2.65,22.5,852.0,981.2,724.84
2016,7,31,14,30,882.0,104.0,2.7,22.0,823.0,973.93,722.99
2016,7,31,14,45,876.5,100.5,2.8,22.0,789.0,962.32,717.42
2016,7,31,15,0,871.0,97.0,2.9,22.0,755.0,947.69,709.89
2016,7,31,15,15,859.0,95.0,2.95,21.5,715.0,925.7,698.39
2016,7,31,15,30,847.0,93.0,3.0,21.0,675.0,901.13,685.1
2016,7,31,15,45,835.0,89.5,3.1,21.0,630.5,872.39,667.85
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,841.39,648.85
2016,7,31,16,15,803.5,83.0,3.2,20.5,538.0,809.76,629.81
2016,7,31,16,30,784.0,80.0,3.2,20.0,490.0,769.22,604.05
2016,7,31,16,45,761.0,76.0,3.25,19.5,440.0,723.39,574.12
2016,7,31,17,0,738.0,72.0,3.3,19.0,390.0,676.82,542.84
2016,7,31,17,15,702.5,67.5,3.25,18.5,339.0,619.92,502.34
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,563.77,461.09
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,502.98,413.4
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,441.42,362.6
2016,7,31,18,15,497.5,43.5,3.0,16.5,141.5,364.53,297.09
2016,7,31,18,30,422.0,36.0,2.9,16.0,95.0,293.75,233.97
2016,7,31,18,45,303.0,25.5,2.85,15.5,59.0,205.38,145.52
2016,7,31,19,0,184.0,15.0,2.8,15.0,23.0,94.17,0.0
2016,7,31,19,15,92.0,7.5,2.7,15.0,11.5,42.96,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,91.5,7.0,2.05,14.0,10.5,6.67,0.0
2016,8,1,5,30,183.0,14.0,2.1,14.0,21.0,13.34,0.0
2016,8,1,5,45,308.5,24.0,2.15,14.5,57.0,18.78,8.76
2016,8,1,6,0,434.0,34.0,2.2,15.0,93.0,25.93,16.79
2016,8,1,6,15,509.5,40.5,2.15,15.0,139.0,29.66,20.57
2016,8,1,6,30,585.0,47.0,2.1,15.0,185.0,36.34,26.76
2016,8,1,6,45,300.5,82.0,2.1,15.5,153.5,58.72,46.68
2016,8,1,7,0,16.0,117.0,2.1,16.0,122.0,101.97,84.56
2016,8,1,7,15,25.0,138.5,2.05,16.5,148.5,113.87,94.52
2016,8,1,7,30,34.0,160.0,2.0,17.0,175.0,130.16,108.07
2016,8,1,7,45,39.0,182.0,2.0,17.5,201.5,151.09,118.35
2016,8,1,8,0,44.0,204.0,2.0,18.0,228.0,172.81,134.59
2016,8,1,8,15,45.5,224.0,1.95,18.0,250.5,193.33,150.4
2016,8,1,8,30,47.0,244.0,1.9,18.0,273.0,214.19,166.54
2016,8,1,8,45,459.0,161.0,1.85,18.5,473.0,245.66,178.49
2016,8,1,9,0,871.0,78.0,1.8,19.0,673.0,345.69,249.58
2016,8,1,9,15,882.0,80.0,1.85,19.5,713.5,396.82,293.4
2016,8,1,9,30,893.0,82.0,1.9,20.0,754.0,448.28,336.57
2016,8,1,9,45,893.0,88.0,2.0,20.5,787.0,498.05,377.4
2016,8,1,10,0,893.0,94.0,2.1,21.0,820.0,546.75,416.15
2016,8,1,10,15,899.5,95.0,2.2,21.0,849.0,593.61,453.36
2016,8,1,10,30,906.0,96.0,2.3,21.0,878.0,639.55,489.05
2016,8,1,10,45,911.5,96.5,2.4,21.5,900.5,683.31,521.44
2016,8,1,11,0,917.0,97.0,2.5,22.0,923.0,725.69,551.84
2016,8,1,11,15,920.0,97.5,2.55,22.0,938.5,764.67,578.59
2016,8,1,11,30,923.0,98.0,2.6,22.0,954.0,801.75,603.88
2016,8,1,11,45,925.0,98.0,2.7,22.0,962.0,835.5,627.12
2016,8,1,12,0,927.0,98.0,2.8,22.0,970.0,866.96,648.8
2016,8,1,12,15,927.5,98.0,2.9,22.0,970.0,894.73,667.98
2016,8,1,12,30,928.0,98.0,3.0,22.0,970.0,919.86,685.45
2016,8,1,12,45,925.0,99.0,3.1,22.5,962.0,940.07,698.33
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,957.32,709.32
2016,8,1,13,15,919.0,99.5,3.3,22.5,939.0,970.03,720.17
2016,8,1,13,30,916.0,99.0,3.4,22.0,924.0,979.62,729.12
2016,8,1,13,45,914.0,96.5,3.5,22.0,903.0,984.93,733.97
2016,8,1,14,0,912.0,94.0,3.6,22.0,882.0,987.01,736.82
2016,8,1,14,15,906.0,93.0,3.65,21.5,853.5,983.63,737.23
2016,8,1,14,30,900.0,92.0,3.7,21.0,825.0,977.09,735.68
2016,8,1,14,45,893.5,89.5,3.8,21.0,790.5,965.32,729.59
2016,8,1,15,0,887.0,87.0,3.9,21.0,756.0,950.5,721.53
2016,8,1,15,15,876.0,85.5,3.9,20.5,716.0,929.67,710.15
2016,8,1,15,30,865.0,84.0,3.9,20.0,676.0,906.18,696.95
2016,8,1,15,45,852.0,81.5,3.95,20.0,632.0,877.22,678.78
2016,8,1,16,0,839.0,79.0,4.0,20.0,588.0,846.01,658.93
2016,8,1,16,15,820.5,76.5,3.95,19.5,539.5,808.03,634.76
2016,8,1,16,30,802.0,74.0,3.9,19.0,491.0,775.57,614.32
2016,8,1,16,45,776.5,71.0,3.9,19.0,441.0,728.41,581.63
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,680.65,547.91
2016,8,1,17,15,717.0,64.0,3.85,18.0,339.5,625.06,509.12
2016,8,1,17,30,683.0,60.0,3.8,17.0,288.0,570.1,469.33
2016,8,1,17,45,630.0,55.5,3.8,16.5,237.5,502.93,416.36
2016,8,1,18,0,577.0,51.0,3.8,16.0,187.0,442.89,366.06
2016,8,1,18,15,500.0,43.5,3.7,15.5,140.5,365.09,299.1
2016,8,1,18,30,423.0,36.0,3.6,15.0,94.0,293.52,234.59
2016,8,1,18,45,294.0,25.5,3.5,15.0,57.5,200.63,139.35
2016,8,1,19,0,165.0,15.0,3.4,15.0,21.0,85.58,0.0
2016,8,1,19,15,82.5,7.5,3.35,14.5,10.5,7.15,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,74.0,7.0,2.8,13.5,10.0,0.0,0.0
2016,8,2,5,30,148.0,14.0,2.9,14.0,20.0,13.34,0.0
2016,8,2,5,45,282.0,25.0,3.0,14.5,56.0,19.8,9.21
2016,8,2,6,0,416.0,36.0,3.1,15.0,92.0,27.83,18.37
2016,8,2,6,15,496.5,44.0,3.05,15.0,139.0,32.73,23.23
2016,8,2,6,30,577.0,52.0,3.0,15.0,186.0,37.4,27.68
2016,8,2,6,45,296.5,84.0,3.0,15.5,154.0,60.29,48.06
2016,8,2,7,0,16.0,116.0,3.0,16.0,122.0,101.14,83.88
2016,8,2,7,15,25.5,138.0,2.95,16.5,148.5,113.46,94.24
2016,8,2,7,30,35.0,160.0,2.9,17.0,175.0,129.88,107.96
2016,8,2,7,45,53.0,186.5,2.9,17.5,212.5,154.59,120.97
2016,8,2,8,0,71.0,213.0,2.9,18.0,250.0,181.6,140.79
2016,8,2,8,15,90.5,239.0,2.85,18.0,290.5,210.81,162.76
2016,8,2,8,30,110.0,265.0,2.8,18.0,331.0,242.43,186.91
2016,8,2,8,45,175.0,284.5,2.8,18.5,399.5,276.37,211.33
2016,8,2,9,0,240.0,304.0,2.8,19.0,468.0,324.86,247.72
2016,8,2,9,15,574.5,196.0,2.75,19.0,619.5,365.54,275.61
2016,8,2,9,30,909.0,88.0,2.7,19.0,771.0,458.37,346.99
2016,8,2,9,45,914.0,91.5,2.7,19.5,806.0,509.29,388.75
2016,8,2,10,0,919.0,95.0,2.7,20.0,841.0,559.55,428.85
2016,8,2,10,15,925.5,96.0,2.7,20.0,871.0,607.67,467.04
2016,8,2,10,30,932.0,97.0,2.7,20.0,901.0,654.83,503.53
2016,8,2,10,45,937.0,98.0,2.75,20.5,924.0,699.87,536.81
2016,8,2,11,0,942.0,99.0,2.8,21.0,947.0,743.43,568.0
2016,8,2,11,15,945.0,99.5,2.8,21.0,962.5,783.44,595.28
2016,8,2,11,30,948.0,100.0,2.8,21.0,978.0,821.48,621.0
2016,8,2,11,45,949.5,100.5,2.85,21.5,986.0,856.18,643.36
2016,8,2,12,0,951.0,101.0,2.9,22.0,994.0,888.52,663.98
2016,8,2,12,15,951.0,101.0,2.95,22.0,993.5,916.59,682.93
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,941.93,700.11
2016,8,2,12,45,945.0,103.5,3.05,22.0,984.0,961.46,713.47
2016,8,2,13,0,939.0,106.0,3.1,22.0,975.0,977.88,724.91
2016,8,2,13,15,935.5,105.5,3.15,22.0,959.0,990.49,733.94
2016,8,2,13,30,932.0,105.0,3.2,22.0,943.0,999.92,741.02
2016,8,2,13,45,927.0,104.0,3.3,22.5,920.5,1004.16,743.77
2016,8,2,14,0,922.0,103.0,3.4,23.0,898.0,1005.14,744.52
2016,8,2,14,15,915.0,101.5,3.45,22.5,868.0,1000.42,744.14
2016,8,2,14,30,908.0,100.0,3.5,22.0,838.0,992.49,741.78
2016,8,2,14,45,898.5,98.5,3.6,22.0,802.0,979.04,734.74
2016,8,2,15,0,889.0,97.0,3.7,22.0,766.0,962.59,725.75
2016,8,2,15,15,876.5,95.5,3.8,21.5,724.5,940.47,714.3
2016,8,2,15,30,864.0,94.0,3.9,21.0,683.0,915.74,700.96
2016,8,2,15,45,847.0,92.0,4.0,21.0,637.0,883.9,681.19
2016,8,2,16,0,830.0,90.0,4.1,21.0,591.0,857.52,665.14
2016,8,2,16,15,809.0,87.0,4.15,20.5,541.5,817.02,639.74
2016,8,2,16,30,788.0,84.0,4.2,20.0,492.0,775.07,612.86
2016,8,2,16,45,757.5,81.0,4.3,20.0,440.0,724.3,577.88
2016,8,2,17,0,727.0,78.0,4.4,20.0,388.0,673.23,542.0
2016,8,2,17,15,689.0,73.5,4.4,19.5,336.0,618.59,502.97
2016,8,2,17,30,651.0,69.0,4.4,19.0,284.0,561.6,460.57
2016,8,2,17,45,589.0,63.5,4.45,18.5,232.5,488.97,402.75
2016,8,2,18,0,527.0,58.0,4.5,18.0,181.0,420.04,345.53
2016,8,2,18,15,443.5,49.0,4.45,17.5,135.0,338.76,275.92
2016,8,2,18,30,360.0,40.0,4.4,17.0,89.0,264.17,209.33
2016,8,2,18,45,225.0,27.5,4.35,16.5,53.5,167.88,112.17
2016,8,2,19,0,90.0,15.0,4.3,16.0,18.0,52.98,0.0
2016,8,2,19,15,45.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,6.5,2.5,14.0,8.5,0.0,0.0
2016,8,3,5,30,106.0,13.0,2.5,14.0,17.0,12.39,0.0
2016,8,3,5,45,242.0,25.5,2.55,14.5,52.5,20.37,9.25
2016,8,3,6,0,378.0,38.0,2.6,15.0,88.0,29.77,19.99
2016,8,3,6,15,461.5,46.5,2.45,15.5,134.5,34.98,25.14
2016,8,3,6,30,545.0,55.0,2.3,16.0,181.0,39.97,29.82
2016,8,3,6,45,294.5,88.5,2.15,16.5,159.0,63.75,50.91
2016,8,3,7,0,44.0,122.0,2.0,17.0,137.0,100.87,83.27
2016,8,3,7,15,47.0,143.0,1.9,17.5,161.5,116.69,96.59
2016,8,3,7,30,50.0,164.0,1.8,18.0,186.0,132.17,109.36
2016,8,3,7,45,94.0,192.0,1.7,18.5,238.5,160.1,123.51
2016,8,3,8,0,138.0,220.0,1.6,19.0,291.0,185.49,140.14
2016,8,3,8,15,208.5,236.0,1.6,19.0,355.5,219.68,163.55
2016,8,3,8,30,279.0,252.0,1.6,19.0,420.0,253.38,187.56
2016,8,3,8,45,571.5,173.0,1.65,19.5,551.0,280.83,201.1
2016,8,3,9,0,864.0,94.0,1.7,20.0,682.0,352.92,253.39
2016,8,3,9,15,876.0,96.0,1.8,20.5,723.0,404.33,297.29
2016,8,3,9,30,888.0,98.0,1.9,21.0,764.0,456.16,340.57
2016,8,3,9,45,902.0,97.5,2.0,21.5,801.5,507.07,382.01
2016,8,3,10,0,916.0,97.0,2.1,22.0,839.0,558.14,422.38
2016,8,3,10,15,922.5,98.0,2.2,22.0,868.5,606.18,460.31
2016,8,3,10,30,929.0,99.0,2.3,22.0,898.0,653.28,496.68
2016,8,3,10,45,934.0,100.0,2.45,22.5,921.0,698.25,529.99
2016,8,3,11,0,939.0,101.0,2.6,23.0,944.0,741.76,561.46
2016,8,3,11,15,942.0,101.5,2.75,23.0,959.5,781.72,589.29
2016,8,3,11,30,945.0,102.0,2.9,23.0,975.0,819.7,615.68
2016,8,3,11,45,946.5,102.5,3.05,23.0,983.0,854.37,639.75
2016,8,3,12,0,948.0,103.0,3.2,23.0,991.0,886.66,662.21
2016,8,3,12,15,948.5,103.0,3.3,23.0,991.5,915.13,681.78
2016,8,3,12,30,949.0,103.0,3.4,23.0,992.0,940.9,699.6
2016,8,3,12,45,947.0,103.5,3.55,23.0,984.0,962.09,714.75
2016,8,3,13,0,945.0,104.0,3.7,23.0,976.0,980.27,728.02
2016,8,3,13,15,942.0,103.5,3.85,22.5,961.0,993.41,739.49
2016,8,3,13,30,939.0,103.0,4.0,22.0,946.0,1003.35,749.01
2016,8,3,13,45,934.0,102.0,4.15,22.0,923.0,1007.62,753.42
2016,8,3,14,0,929.0,101.0,4.3,22.0,900.0,1008.6,755.78
2016,8,3,14,15,922.0,100.0,4.35,21.5,870.5,1004.39,755.65
2016,8,3,14,30,915.0,99.0,4.4,21.0,841.0,996.96,753.49
2016,8,3,14,45,905.5,98.0,4.5,21.0,805.0,984.0,746.71
2016,8,3,15,0,896.0,97.0,4.6,21.0,769.0,968.04,738.09
2016,8,3,15,15,884.0,95.0,4.6,20.5,727.5,945.72,725.71
2016,8,3,15,30,872.0,93.0,4.6,20.0,686.0,920.73,711.45
2016,8,3,15,45,856.0,91.0,4.7,20.0,640.0,889.63,692.12
2016,8,3,16,0,840.0,89.0,4.8,20.0,594.0,863.89,676.47
2016,8,3,16,15,819.0,86.0,4.8,19.5,544.0,823.12,650.34
2016,8,3,16,30,798.0,83.0,4.8,19.0,494.0,780.88,622.74
2016,8,3,16,45,770.5,79.5,4.8,18.5,442.5,731.61,589.27
2016,8,3,17,0,743.0,76.0,4.8,18.0,391.0,681.83,554.57
2016,8,3,17,15,705.0,71.0,4.75,17.5,338.0,622.32,511.07
2016,8,3,17,30,667.0,66.0,4.7,17.0,285.0,567.63,469.95
2016,8,3,17,45,612.0,60.5,4.7,16.5,234.0,499.06,414.58
2016,8,3,18,0,557.0,55.0,4.7,16.0,183.0,433.66,359.46
2016,8,3,18,15,474.0,46.5,4.6,15.5,136.0,352.2,288.83
2016,8,3,18,30,391.0,38.0,4.5,15.0,89.0,277.42,220.98
2016,8,3,18,45,252.0,26.0,4.4,15.0,53.0,177.39,115.04
2016,8,3,19,0,113.0,14.0,4.3,15.0,17.0,61.67,0.0
2016,8,3,19,15,56.5,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,52.5,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,105.0,13.0,3.5,14.0,16.0,12.39,0.0
2016,8,4,5,45,245.0,25.0,3.55,14.5,51.5,20.02,8.52
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,28.98,19.24
2016,8,4,6,15,468.5,45.5,3.55,15.0,133.5,34.23,24.5
2016,8,4,6,30,552.0,54.0,3.5,15.0,180.0,39.25,29.29
2016,8,4,6,45,276.0,56.0,3.45,15.5,119.0,39.78,29.85
2016,8,4,7,0,0.0,58.0,3.4,16.0,58.0,53.92,42.35
2016,8,4,7,15,0.0,75.5,3.4,16.0,75.5,69.96,56.42
2016,8,4,7,30,0.0,93.0,3.4,16.0,93.0,85.25,69.66
2016,8,4,7,45,10.0,138.5,3.4,16.5,144.0,123.84,97.72
2016,8,4,8,0,20.0,184.0,3.4,17.0,195.0,162.94,128.58
2016,8,4,8,15,11.5,180.0,3.45,17.0,186.5,161.7,127.43
2016,8,4,8,30,3.0,176.0,3.5,17.0,178.0,158.77,125.05
2016,8,4,8,45,36.0,235.0,3.6,17.5,259.5,209.71,164.27
2016,8,4,9,0,69.0,294.0,3.7,18.0,341.0,269.69,210.29
2016,8,4,9,15,154.5,319.0,3.75,18.0,432.5,320.23,248.32
2016,8,4,9,30,240.0,344.0,3.8,18.0,524.0,387.03,299.54
2016,8,4,9,45,569.5,221.5,3.85,18.5,675.0,445.1,344.25
2016,8,4,10,0,899.0,99.0,3.9,19.0,826.0,549.53,426.04
2016,8,4,10,15,905.5,100.0,3.95,19.0,855.0,596.85,464.27
2016,8,4,10,30,912.0,101.0,4.0,19.0,884.0,643.25,501.16
2016,8,4,10,45,914.5,103.0,4.05,19.0,905.5,686.81,535.12
2016,8,4,11,0,917.0,105.0,4.1,19.0,927.0,728.75,567.21
2016,8,4,11,15,920.0,105.5,4.15,19.0,941.5,767.95,595.22
2016,8,4,11,30,923.0,106.0,4.2,19.0,956.0,805.22,621.5
2016,8,4,11,45,923.0,106.5,4.3,19.0,963.0,838.04,644.73
2016,8,4,12,0,923.0,107.0,4.4,19.0,970.0,868.45,666.39
2016,8,4,12,15,923.0,107.0,4.4,19.0,970.0,895.87,685.36
2016,8,4,12,30,923.0,107.0,4.4,19.0,970.0,920.64,702.49
2016,8,4,12,45,919.0,108.0,4.4,19.0,961.5,940.02,715.92
2016,8,4,13,0,915.0,109.0,4.4,19.0,953.0,956.4,727.4
2016,8,4,13,15,912.0,108.5,4.4,19.0,938.0,969.17,736.49
2016,8,4,13,30,909.0,108.0,4.4,19.0,923.0,978.84,743.59
2016,8,4,13,45,907.0,105.5,4.4,19.0,901.0,984.23,747.91
2016,8,4,14,0,905.0,103.0,4.4,19.0,879.0,986.42,750.2
2016,8,4,14,15,898.5,101.5,4.4,18.5,850.0,982.12,749.67
2016,8,4,14,30,892.0,100.0,4.4,18.0,821.0,974.68,747.13
2016,8,4,14,45,885.5,97.0,4.4,18.0,786.5,962.48,739.98
2016,8,4,15,0,879.0,94.0,4.4,18.0,752.0,947.24,730.84
2016,8,4,15,15,867.5,92.5,4.45,17.5,711.5,926.1,719.45
2016,8,4,15,30,856.0,91.0,4.5,17.0,671.0,902.34,706.17
2016,8,4,15,45,843.0,87.5,4.55,17.0,626.5,872.43,687.01
2016,8,4,16,0,830.0,84.0,4.6,17.0,582.0,840.26,666.09
2016,8,4,16,15,810.5,81.5,4.6,16.5,533.5,808.94,646.52
2016,8,4,16,30,791.0,79.0,4.6,16.0,485.0,768.78,620.02
2016,8,4,16,45,766.0,75.0,4.65,16.0,434.0,721.11,586.42
2016,8,4,17,0,741.0,71.0,4.7,16.0,383.0,672.8,551.6
2016,8,4,17,15,704.5,66.5,4.65,15.5,331.5,615.14,509.1
2016,8,4,17,30,668.0,62.0,4.6,15.0,280.0,558.28,465.84
2016,8,4,17,45,614.5,56.5,4.6,15.0,229.0,494.24,412.91
2016,8,4,18,0,561.0,51.0,4.6,15.0,178.0,429.86,357.5
2016,8,4,18,15,479.0,43.0,4.5,14.5,132.0,349.68,287.51
2016,8,4,18,30,397.0,35.0,4.4,14.0,86.0,276.28,220.15
2016,8,4,18,45,261.0,23.5,4.35,14.0,51.0,177.11,109.69
2016,8,4,19,0,125.0,12.0,4.3,14.0,16.0,64.61,0.0
2016,8,4,19,15,62.5,6.0,4.3,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,90.0,12.0,3.5,14.0,14.0,11.44,0.0
2016,8,5,5,45,224.0,25.0,3.5,14.5,48.5,20.13,8.05
2016,8,5,6,0,358.0,38.0,3.5,15.0,83.0,30.03,20.09
2016,8,5,6,15,443.0,47.5,3.4,15.0,129.5,36.11,26.13
2016,8,5,6,30,528.0,57.0,3.3,15.0,176.0,41.9,31.62
2016,8,5,6,45,338.5,90.5,3.25,15.0,174.5,65.57,52.81
2016,8,5,7,0,149.0,124.0,3.2,15.0,173.0,97.54,81.05
2016,8,5,7,15,131.0,147.5,3.1,15.0,195.5,113.68,95.03
2016,8,5,7,30,113.0,171.0,3.0,15.0,218.0,129.23,108.28
2016,8,5,7,45,102.0,193.0,2.9,15.5,239.5,160.24,125.31
2016,8,5,8,0,91.0,215.0,2.8,16.0,261.0,183.89,142.98
2016,8,5,8,15,78.0,233.0,2.65,16.5,275.5,203.57,158.39
2016,8,5,8,30,65.0,251.0,2.5,17.0,290.0,221.93,172.96
2016,8,5,8,45,80.0,277.0,2.45,17.5,329.0,252.12,195.84
2016,8,5,9,0,95.0,303.0,2.4,18.0,368.0,284.22,220.12
2016,8,5,9,15,187.0,319.0,2.35,18.0,456.0,331.65,255.36
2016,8,5,9,30,279.0,335.0,2.3,18.0,544.0,388.85,298.72
2016,8,5,9,45,278.5,353.5,2.3,18.5,570.0,421.53,323.61
2016,8,5,10,0,278.0,372.0,2.3,19.0,596.0,454.23,348.07
2016,8,5,10,15,246.0,393.5,2.3,19.0,597.5,471.76,361.28
2016,8,5,10,30,214.0,415.0,2.3,19.0,599.0,491.25,375.45
2016,8,5,10,45,312.5,393.0,2.3,19.5,669.0,546.65,416.96
2016,8,5,11,0,411.0,371.0,2.3,20.0,739.0,611.26,464.48
2016,8,5,11,15,660.0,246.5,2.35,20.0,849.0,703.48,535.82
2016,8,5,11,30,909.0,122.0,2.4,20.0,959.0,807.62,611.98
2016,8,5,11,45,911.0,122.0,2.5,20.5,966.5,841.34,633.5
2016,8,5,12,0,913.0,122.0,2.6,21.0,974.0,872.81,653.99
2016,8,5,12,15,912.5,122.0,2.7,21.0,973.5,899.77,672.65
2016,8,5,12,30,912.0,122.0,2.8,21.0,973.0,924.08,689.61
2016,8,5,12,45,911.5,121.0,2.95,21.0,965.5,944.68,704.56
2016,8,5,13,0,911.0,120.0,3.1,21.0,958.0,962.39,717.69
2016,8,5,13,15,907.0,119.0,3.3,21.0,942.0,973.85,727.13
2016,8,5,13,30,903.0,118.0,3.5,21.0,926.0,982.17,734.61
2016,8,5,13,45,893.5,119.5,3.7,21.0,901.5,984.64,738.26
2016,8,5,14,0,884.0,121.0,3.9,21.0,877.0,983.97,739.9
2016,8,5,14,15,875.5,119.5,4.0,20.5,847.0,978.01,738.85
2016,8,5,14,30,867.0,118.0,4.1,20.0,817.0,968.96,735.82
2016,8,5,14,45,851.0,118.5,4.25,20.0,779.5,951.92,726.24
2016,8,5,15,0,835.0,119.0,4.4,20.0,742.0,940.42,720.57
2016,8,5,15,15,821.0,116.5,4.4,19.5,700.5,916.69,707.0
2016,8,5,15,30,807.0,114.0,4.4,19.0,659.0,890.44,691.67
2016,8,5,15,45,782.0,113.5,4.45,19.0,612.0,854.23,668.13
2016,8,5,16,0,757.0,113.0,4.5,19.0,565.0,816.32,643.15
2016,8,5,16,15,732.5,109.0,4.45,18.5,516.0,777.78,618.01
2016,8,5,16,30,708.0,105.0,4.4,18.0,467.0,734.07,588.6
2016,8,5,16,45,669.0,102.0,4.4,18.0,414.5,679.22,549.35
2016,8,5,17,0,630.0,99.0,4.4,18.0,362.0,624.77,509.58
2016,8,5,17,15,586.5,92.0,4.35,17.5,311.0,563.03,463.24
2016,8,5,17,30,543.0,85.0,4.3,17.0,260.0,502.8,416.01
2016,8,5,17,45,478.0,77.0,4.3,16.5,210.5,429.27,356.25
2016,8,5,18,0,413.0,69.0,4.3,16.0,161.0,357.56,295.87
2016,8,5,18,15,327.5,56.0,4.2,15.5,117.0,277.02,226.16
2016,8,5,18,30,242.0,43.0,4.1,15.0,73.0,204.22,160.67
2016,8,5,18,45,137.0,26.5,4.1,15.0,42.0,119.83,67.51
2016,8,5,19,0,32.0,10.0,4.1,15.0,11.0,23.07,0.0
2016,8,5,19,15,16.0,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,13.0,12.0,10.48,0.0
2016,8,6,5,45,169.0,26.0,3.95,13.5,44.5,20.44,7.64
2016,8,6,6,0,291.0,41.0,4.0,14.0,77.0,31.75,21.58
2016,8,6,6,15,378.0,52.0,3.95,14.0,122.0,40.31,29.91
2016,8,6,6,30,465.0,63.0,3.9,14.0,167.0,47.23,36.47
2016,8,6,6,45,232.5,72.0,3.9,14.5,124.0,51.52,40.42
2016,8,6,7,0,0.0,81.0,3.9,15.0,81.0,73.73,60.08
2016,8,6,7,15,1.5,109.0,3.9,15.0,109.5,97.12,80.58
2016,8,6,7,30,3.0,137.0,3.9,15.0,138.0,119.92,100.29
2016,8,6,7,45,12.0,160.5,3.9,15.5,167.0,140.65,111.99
2016,8,6,8,0,21.0,184.0,3.9,16.0,196.0,162.72,128.93
2016,8,6,8,15,19.5,197.5,3.95,16.5,209.0,176.55,139.51
2016,8,6,8,30,18.0,211.0,4.0,17.0,222.0,190.17,149.91
2016,8,6,8,45,40.0,250.0,4.05,17.5,276.5,221.63,173.72
2016,8,6,9,0,62.0,289.0,4.1,18.0,331.0,263.24,205.53
2016,8,6,9,15,449.0,203.0,4.1,18.0,535.5,322.79,246.38
2016,8,6,9,30,836.0,117.0,4.1,18.0,740.0,440.15,336.48
2016,8,6,9,45,851.5,116.5,4.2,18.5,777.0,494.55,381.49
2016,8,6,10,0,867.0,116.0,4.3,19.0,814.0,544.28,422.22
2016,8,6,10,15,874.5,117.0,4.3,19.0,843.5,590.94,460.18
2016,8,6,10,30,882.0,118.0,4.3,19.0,873.0,636.81,496.64
2016,8,6,10,45,886.5,119.5,4.35,19.0,895.0,680.19,530.65
2016,8,6,11,0,891.0,121.0,4.4,19.0,917.0,722.17,562.99
2016,8,6,11,15,895.0,122.0,4.4,19.0,932.5,761.79,591.97
2016,8,6,11,30,899.0,123.0,4.4,19.0,948.0,799.63,618.58
2016,8,6,11,45,900.0,123.5,4.45,19.5,955.5,832.71,640.72
2016,8,6,12,0,901.0,124.0,4.5,20.0,963.0,863.51,661.16
2016,8,6,12,15,901.5,123.5,4.5,20.0,963.5,890.57,679.86
2016,8,6,12,30,902.0,123.0,4.5,20.0,964.0,915.04,696.79
2016,8,6,12,45,898.0,124.5,4.5,20.0,955.5,934.7,710.42
2016,8,6,13,0,894.0,126.0,4.5,20.0,947.0,951.45,722.14
2016,8,6,13,15,891.0,125.0,4.5,19.5,932.0,963.68,732.31
2016,8,6,13,30,888.0,124.0,4.5,19.0,917.0,972.85,740.54
2016,8,6,13,45,885.0,122.0,4.55,19.0,895.5,977.9,745.07
2016,8,6,14,0,882.0,120.0,4.6,19.0,874.0,979.8,747.61
2016,8,6,14,15,875.5,118.5,4.7,19.0,844.5,975.72,746.59
2016,8,6,14,30,869.0,117.0,4.8,19.0,815.0,968.56,743.57
2016,8,6,14,45,861.0,114.0,4.95,19.0,780.5,955.32,736.77
2016,8,6,15,0,853.0,111.0,5.1,19.0,746.0,939.12,727.92
2016,8,6,15,15,840.5,108.5,5.2,18.5,705.0,924.41,721.21
2016,8,6,15,30,828.0,106.0,5.3,18.0,664.0,899.17,706.87
2016,8,6,15,45,814.5,102.5,5.45,18.0,619.0,869.42,688.07
2016,8,6,16,0,801.0,99.0,5.6,18.0,574.0,837.45,667.41
2016,8,6,16,15,779.0,95.5,5.7,17.5,525.0,796.19,640.52
2016,8,6,16,30,757.0,92.0,5.8,17.0,476.0,753.58,612.05
2016,8,6,16,45,729.5,87.0,5.9,17.0,425.0,703.73,576.19
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,657.45,542.32
2016,8,6,17,15,662.0,77.0,6.05,16.5,322.0,598.33,498.13
2016,8,6,17,30,622.0,72.0,6.1,16.0,270.0,540.43,452.65
2016,8,6,17,45,562.0,65.0,6.15,15.5,219.5,468.64,393.28
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,400.45,334.61
2016,8,6,18,15,412.5,48.0,6.2,14.5,123.5,316.28,260.54
2016,8,6,18,30,323.0,38.0,6.2,14.0,78.0,239.49,189.71
2016,8,6,18,45,187.5,24.0,6.2,14.0,45.0,138.23,71.81
2016,8,6,19,0,52.0,10.0,6.2,14.0,12.0,31.41,0.0
2016,8,6,19,15,26.0,5.0,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,44.5,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,89.0,11.0,5.3,13.0,13.0,10.48,0.0
2016,8,7,5,45,236.5,23.0,5.35,13.5,47.5,18.46,5.62
2016,8,7,6,0,384.0,35.0,5.4,14.0,82.0,27.51,17.87
2016,8,7,6,15,471.5,43.5,5.3,14.0,128.5,32.84,23.29
2016,8,7,6,30,559.0,52.0,5.2,14.0,175.0,37.93,28.18
2016,8,7,6,45,616.5,57.5,5.15,14.5,226.5,40.26,30.38
2016,8,7,7,0,674.0,63.0,5.1,15.0,278.0,46.74,36.12
2016,8,7,7,15,712.5,67.5,5.0,15.5,331.0,48.3,37.38
2016,8,7,7,30,751.0,72.0,4.9,16.0,384.0,49.79,38.52
2016,8,7,7,45,780.5,74.5,4.8,16.5,436.0,85.87,45.25
2016,8,7,8,0,810.0,77.0,4.7,17.0,488.0,133.21,71.81
2016,8,7,8,15,830.0,80.0,4.6,17.0,538.0,182.81,109.28
2016,8,7,8,30,850.0,83.0,4.5,17.0,588.0,241.52,158.78
2016,8,7,8,45,867.5,84.5,4.45,17.5,634.5,293.11,204.32
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,346.08,251.36
2016,8,7,9,15,896.5,87.5,4.3,18.0,722.5,398.06,297.72
2016,8,7,9,30,908.0,89.0,4.2,18.0,764.0,450.39,343.41
2016,8,7,9,45,912.5,93.0,4.15,18.5,799.0,501.73,386.6
2016,8,7,10,0,917.0,97.0,4.1,19.0,834.0,552.35,427.88
2016,8,7,10,15,924.0,98.0,4.05,19.0,863.5,600.91,467.25
2016,8,7,10,30,931.0,99.0,4.0,19.0,893.0,648.54,504.9
2016,8,7,10,45,937.5,99.0,3.95,19.5,916.5,693.85,538.93
2016,8,7,11,0,944.0,99.0,3.9,20.0,940.0,737.78,571.03
2016,8,7,11,15,947.0,99.5,3.85,20.0,955.5,778.06,599.12
2016,8,7,11,30,950.0,100.0,3.8,20.0,971.0,816.33,625.41
2016,8,7,11,45,953.0,99.5,3.8,20.5,979.5,851.52,648.34
2016,8,7,12,0,956.0,99.0,3.8,21.0,988.0,884.36,669.46
2016,8,7,12,15,956.5,99.0,3.8,21.0,988.0,913.07,688.92
2016,8,7,12,30,957.0,99.0,3.8,21.0,988.0,939.02,706.52
2016,8,7,12,45,957.5,97.5,3.85,21.0,981.0,960.63,721.49
2016,8,7,13,0,958.0,96.0,3.9,21.0,974.0,979.21,734.53
2016,8,7,13,15,955.5,95.5,3.95,21.0,958.5,992.88,744.37
2016,8,7,13,30,953.0,95.0,4.0,21.0,943.0,1003.3,752.18
2016,8,7,13,45,949.0,94.0,4.1,21.0,920.5,1008.47,756.92
2016,8,7,14,0,945.0,93.0,4.2,21.0,898.0,1010.3,759.59
2016,8,7,14,15,938.5,92.0,4.3,21.0,868.5,1006.41,758.54
2016,8,7,14,30,932.0,91.0,4.4,21.0,839.0,999.23,755.41
2016,8,7,14,45,923.0,89.5,4.5,21.0,802.5,985.91,748.4
2016,8,7,15,0,914.0,88.0,4.6,21.0,766.0,969.49,739.5
2016,8,7,15,15,902.5,86.5,4.6,20.5,724.5,947.78,727.58
2016,8,7,15,30,891.0,85.0,4.6,20.0,683.0,923.33,713.73
2016,8,7,15,45,875.0,83.0,4.65,20.0,636.0,891.68,693.7
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,857.86,671.96
2016,8,7,16,15,838.5,78.5,4.65,19.5,539.0,817.64,645.98
2016,8,7,16,30,818.0,76.0,4.6,19.0,489.0,782.98,623.72
2016,8,7,16,45,788.5,73.0,4.55,19.0,436.5,732.14,587.74
2016,8,7,17,0,759.0,70.0,4.5,19.0,384.0,680.9,550.81
2016,8,7,17,15,720.5,66.0,4.45,18.5,331.0,621.82,507.88
2016,8,7,17,30,682.0,62.0,4.4,18.0,278.0,563.64,464.14
2016,8,7,17,45,622.0,56.5,4.35,17.5,225.5,495.29,408.74
2016,8,7,18,0,562.0,51.0,4.3,17.0,173.0,426.89,350.99
2016,8,7,18,15,472.0,42.5,4.2,16.5,126.0,342.04,277.53
2016,8,7,18,30,382.0,34.0,4.1,16.0,79.0,264.74,206.32
2016,8,7,18,45,228.0,22.0,4.1,15.5,45.0,154.37,69.4
2016,8,7,19,0,74.0,10.0,4.1,15.0,11.0,40.48,0.0
2016,8,7,19,15,37.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,4.0,14.0,12.0,9.53,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,17.14,3.96
2016,8,8,6,0,379.0,33.0,4.3,15.0,78.0,25.77,16.24
2016,8,8,6,15,466.0,41.0,4.2,15.0,124.0,30.74,21.34
2016,8,8,6,30,553.0,49.0,4.1,15.0,170.0,35.5,25.91
2016,8,8,6,45,605.5,55.5,4.0,15.5,220.5,38.74,28.91
2016,8,8,7,0,658.0,62.0,3.9,16.0,271.0,45.94,35.28
2016,8,8,7,15,696.0,66.5,3.8,16.5,323.0,47.53,36.56
2016,8,8,7,30,734.0,71.0,3.7,17.0,375.0,49.05,37.72
2016,8,8,7,45,760.5,75.0,3.65,17.5,426.0,83.45,44.4
2016,8,8,8,0,787.0,79.0,3.6,18.0,477.0,130.62,70.55
2016,8,8,8,15,808.0,81.5,3.55,18.0,526.0,178.8,106.38
2016,8,8,8,30,829.0,84.0,3.5,18.0,575.0,236.18,154.25
2016,8,8,8,45,844.0,86.5,3.5,18.5,620.5,286.88,198.68
2016,8,8,9,0,859.0,89.0,3.5,19.0,666.0,338.71,244.41
2016,8,8,9,15,871.5,91.0,3.55,19.5,707.0,390.2,289.46
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,442.17,333.9
2016,8,8,9,45,895.5,93.5,3.7,20.5,784.5,492.69,376.18
2016,8,8,10,0,907.0,94.0,3.8,21.0,821.0,543.15,417.23
2016,8,8,10,15,914.0,95.0,3.9,21.0,850.5,591.25,456.27
2016,8,8,10,30,921.0,96.0,4.0,21.0,880.0,638.44,493.73
2016,8,8,10,45,924.0,98.0,4.15,21.0,902.5,682.83,528.46
2016,8,8,11,0,927.0,100.0,4.3,21.0,925.0,725.61,561.38
2016,8,8,11,15,930.5,100.5,4.45,21.0,940.5,765.64,590.48
2016,8,8,11,30,934.0,101.0,4.6,21.0,956.0,803.73,617.93
2016,8,8,11,45,934.5,102.5,4.8,21.5,963.5,838.28,641.87
2016,8,8,12,0,935.0,104.0,5.0,22.0,971.0,870.43,664.07
2016,8,8,12,15,935.0,104.0,5.15,21.5,971.0,898.21,685.59
2016,8,8,12,30,935.0,104.0,5.3,21.0,971.0,923.28,705.37
2016,8,8,12,45,934.5,103.5,5.5,21.0,963.5,944.58,721.59
2016,8,8,13,0,934.0,103.0,5.7,21.0,956.0,962.91,735.87
2016,8,8,13,15,931.0,102.5,5.8,21.0,941.0,975.86,745.89
2016,8,8,13,30,928.0,102.0,5.9,21.0,926.0,985.62,753.85
2016,8,8,13,45,924.5,100.0,6.0,21.0,904.0,990.11,758.28
2016,8,8,14,0,921.0,98.0,6.1,21.0,882.0,991.31,760.56
2016,8,8,14,15,914.5,97.0,6.1,20.5,852.0,987.44,760.34
2016,8,8,14,30,908.0,96.0,6.1,20.0,822.0,980.37,758.0
2016,8,8,14,45,900.0,94.0,6.2,20.0,786.5,967.62,750.85
2016,8,8,15,0,892.0,92.0,6.3,20.0,751.0,951.82,741.62
2016,8,8,15,15,880.0,90.5,6.3,19.5,709.5,929.95,728.97
2016,8,8,15,30,868.0,89.0,6.3,19.0,668.0,905.43,714.38
2016,8,8,15,45,852.5,86.5,6.3,19.0,622.0,874.12,693.37
2016,8,8,16,0,837.0,84.0,6.3,19.0,576.0,840.65,670.68
2016,8,8,16,15,816.0,81.0,6.2,18.5,526.5,807.19,648.67
2016,8,8,16,30,795.0,78.0,6.1,18.0,477.0,764.96,619.71
2016,8,8,16,45,768.5,74.0,6.05,18.0,425.5,715.96,584.09
2016,8,8,17,0,742.0,70.0,6.0,18.0,374.0,666.42,547.39
2016,8,8,17,15,703.0,65.5,5.9,17.5,321.5,607.0,502.83
2016,8,8,17,30,664.0,61.0,5.8,17.0,269.0,548.58,457.54
2016,8,8,17,45,611.0,55.0,5.75,16.5,218.5,484.86,404.62
2016,8,8,18,0,558.0,49.0,5.7,16.0,168.0,420.62,349.13
2016,8,8,18,15,467.5,40.5,5.6,15.5,122.0,335.93,274.57
2016,8,8,18,30,377.0,32.0,5.5,15.0,76.0,259.0,202.13
2016,8,8,18,45,188.5,16.0,5.4,15.0,38.0,126.61,44.72
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,188.0,16.5,3.65,14.5,38.0,12.62,0.7
2016,8,9,6,0,376.0,33.0,3.7,15.0,76.0,25.89,16.28
2016,8,9,6,15,464.0,41.0,3.45,15.0,122.0,30.85,21.42
2016,8,9,6,30,552.0,49.0,3.2,15.0,168.0,35.61,26.0
2016,8,9,6,45,602.0,56.0,3.0,15.5,218.0,39.24,29.35
2016,8,9,7,0,652.0,63.0,2.8,16.0,268.0,42.65,32.37
2016,8,9,7,15,494.5,104.5,2.5,16.5,276.0,72.48,58.56
2016,8,9,7,30,337.0,146.0,2.2,17.0,284.0,106.46,87.83
2016,8,9,7,45,242.5,180.0,1.9,17.5,286.5,140.41,105.01
2016,8,9,8,0,148.0,214.0,1.6,18.0,289.0,179.28,135.73
2016,8,9,8,15,146.0,237.5,1.4,18.0,317.5,207.52,157.16
2016,8,9,8,30,144.0,261.0,1.2,18.0,346.0,235.86,179.26
2016,8,9,8,45,125.5,281.5,1.0,18.5,360.0,258.02,196.72
2016,8,9,9,0,107.0,302.0,0.8,19.0,374.0,285.77,217.93
2016,8,9,9,15,108.0,320.5,0.8,19.5,397.0,309.68,235.65
2016,8,9,9,30,109.0,339.0,0.8,20.0,420.0,333.78,253.26
2016,8,9,9,45,109.5,356.0,0.8,20.5,440.5,356.66,269.69
2016,8,9,10,0,110.0,373.0,0.8,21.0,461.0,373.88,281.75
2016,8,9,10,15,516.5,233.0,0.95,21.0,669.0,481.34,364.34
2016,8,9,10,30,923.0,93.0,1.1,21.0,877.0,635.51,479.3
2016,8,9,10,45,929.0,93.0,1.25,21.5,900.0,680.16,511.31
2016,8,9,11,0,935.0,93.0,1.4,22.0,923.0,723.39,542.7
2016,8,9,11,15,938.0,93.5,1.6,22.0,938.0,763.31,571.09
2016,8,9,11,30,941.0,94.0,1.8,22.0,953.0,801.24,597.9
2016,8,9,11,45,942.0,94.5,2.0,22.5,960.5,835.43,620.94
2016,8,9,12,0,943.0,95.0,2.2,23.0,968.0,867.19,642.27
2016,8,9,12,15,943.0,95.0,2.35,23.0,968.0,895.07,661.81
2016,8,9,12,30,943.0,95.0,2.5,23.0,968.0,920.21,679.59
2016,8,9,12,45,937.5,97.5,2.7,23.5,959.0,940.02,693.02
2016,8,9,13,0,932.0,100.0,2.9,24.0,950.0,956.74,704.45
2016,8,9,13,15,929.0,99.0,3.0,23.5,934.5,969.09,715.06
2016,8,9,13,30,926.0,98.0,3.1,23.0,919.0,978.24,723.74
2016,8,9,13,45,920.0,98.0,3.25,23.0,896.0,982.36,728.24
2016,8,9,14,0,914.0,98.0,3.4,23.0,873.0,983.23,730.72
2016,8,9,14,15,907.0,97.0,3.45,23.0,843.5,978.85,729.11
2016,8,9,14,30,900.0,96.0,3.5,23.0,814.0,971.29,725.54
2016,8,9,14,45,889.0,95.5,3.6,23.0,777.5,957.39,718.16
2016,8,9,15,0,878.0,95.0,3.7,23.0,741.0,940.56,708.88
2016,8,9,15,15,866.0,93.0,3.7,22.5,700.0,918.31,696.67
2016,8,9,15,30,854.0,91.0,3.7,22.0,659.0,893.44,682.64
2016,8,9,15,45,835.5,89.5,3.7,22.0,613.0,860.9,661.87
2016,8,9,16,0,817.0,88.0,3.7,22.0,567.0,833.81,644.87
2016,8,9,16,15,796.0,85.0,3.65,21.5,518.0,793.55,619.21
2016,8,9,16,30,775.0,82.0,3.6,21.0,469.0,751.87,592.17
2016,8,9,16,45,743.0,79.0,3.55,21.0,417.0,700.36,556.21
2016,8,9,17,0,711.0,76.0,3.5,21.0,365.0,648.68,519.37
2016,8,9,17,15,670.5,71.0,3.55,20.0,313.0,592.54,480.25
2016,8,9,17,30,630.0,66.0,3.6,19.0,261.0,534.18,436.93
2016,8,9,17,45,564.0,60.0,3.65,18.5,210.0,459.87,377.24
