Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,0,498.0,54.0,3.7,18.0,159.0,389.71,318.39
2016,8,9,18,15,404.5,44.5,3.7,17.5,114.0,304.78,245.28
2016,8,9,18,30,311.0,35.0,3.7,17.0,69.0,227.71,174.06
2016,8,9,18,45,155.5,17.5,3.7,16.5,34.5,112.18,25.04
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,17.5,3.05,14.5,35.0,13.57,0.23
2016,8,10,6,0,305.0,35.0,3.1,15.0,70.0,27.85,17.85
2016,8,10,6,15,395.0,45.0,3.0,15.0,114.5,34.47,24.56
2016,8,10,6,30,485.0,55.0,2.9,15.0,159.0,40.75,30.54
2016,8,10,6,45,541.0,63.0,2.8,15.5,208.5,44.94,34.41
2016,8,10,7,0,597.0,71.0,2.7,16.0,258.0,48.89,37.9
2016,8,10,7,15,315.0,112.0,2.55,16.5,212.5,77.37,62.85
2016,8,10,7,30,33.0,153.0,2.4,17.0,167.0,124.45,103.4
2016,8,10,7,45,47.5,178.5,2.25,17.5,201.0,146.44,114.91
2016,8,10,8,0,62.0,204.0,2.1,18.0,235.0,171.81,133.4
2016,8,10,8,15,149.5,228.0,2.05,18.0,313.5,201.12,152.32
2016,8,10,8,30,237.0,252.0,2.0,18.0,392.0,239.81,179.39
2016,8,10,8,45,530.0,178.0,1.95,18.5,522.5,267.23,191.95
2016,8,10,9,0,823.0,104.0,1.9,19.0,653.0,330.1,236.65
2016,8,10,9,15,836.5,106.0,1.9,19.5,694.0,380.72,280.14
2016,8,10,9,30,850.0,108.0,1.9,20.0,735.0,437.28,327.03
2016,8,10,9,45,862.0,109.0,1.95,20.5,771.5,487.01,367.75
2016,8,10,10,0,874.0,110.0,2.0,21.0,808.0,536.76,407.3
2016,8,10,10,15,882.0,111.5,2.1,21.0,837.5,584.53,445.32
2016,8,10,10,30,890.0,113.0,2.2,21.0,867.0,631.55,481.91
2016,8,10,10,45,896.5,113.5,2.3,21.5,890.5,675.79,514.77
2016,8,10,11,0,903.0,114.0,2.4,22.0,914.0,718.74,545.95
2016,8,10,11,15,907.0,114.5,2.45,22.0,929.5,758.41,574.16
2016,8,10,11,30,911.0,115.0,2.5,22.0,945.0,796.25,599.98
2016,8,10,11,45,913.5,114.5,2.65,22.5,953.0,830.0,622.37
2016,8,10,12,0,916.0,114.0,2.8,23.0,961.0,861.47,643.14
2016,8,10,12,15,916.5,114.0,2.9,23.0,961.0,889.31,662.33
2016,8,10,12,30,917.0,114.0,3.0,23.0,961.0,914.52,679.82
2016,8,10,12,45,913.5,115.0,3.15,23.0,952.5,934.36,694.15
2016,8,10,13,0,910.0,116.0,3.3,23.0,944.0,951.23,706.63
2016,8,10,13,15,906.5,115.0,3.45,22.5,928.5,963.05,717.24
2016,8,10,13,30,903.0,114.0,3.6,22.0,913.0,971.71,725.94
2016,8,10,13,45,899.0,112.5,3.75,22.0,890.5,976.22,730.58
2016,8,10,14,0,895.0,111.0,3.9,22.0,868.0,977.52,733.21
2016,8,10,14,15,887.5,109.5,4.0,21.5,838.0,972.29,732.65
2016,8,10,14,30,880.0,108.0,4.1,21.0,808.0,963.92,730.1
2016,8,10,14,45,871.5,105.5,4.2,21.0,772.0,950.45,722.74
2016,8,10,15,0,863.0,103.0,4.3,21.0,736.0,934.0,713.41
2016,8,10,15,15,850.0,101.0,4.25,20.5,694.5,911.11,700.22
2016,8,10,15,30,837.0,99.0,4.2,20.0,653.0,893.36,690.67
2016,8,10,15,45,821.0,96.0,4.2,20.0,607.5,861.64,670.11
2016,8,10,16,0,805.0,93.0,4.2,20.0,562.0,827.81,647.98
2016,8,10,16,15,782.5,89.5,4.1,19.5,512.5,785.98,620.59
2016,8,10,16,30,760.0,86.0,4.0,19.0,463.0,742.83,591.82
2016,8,10,16,45,731.5,81.5,3.95,19.0,412.0,692.72,556.34
2016,8,10,17,0,703.0,77.0,3.9,19.0,361.0,645.94,522.66
2016,8,10,17,15,661.5,71.5,3.8,18.5,308.5,585.24,478.08
2016,8,10,17,30,620.0,66.0,3.7,18.0,256.0,525.95,432.22
2016,8,10,17,45,561.5,59.0,3.65,17.5,206.0,455.67,375.18
2016,8,10,18,0,503.0,52.0,3.6,17.0,156.0,389.02,318.68
2016,8,10,18,15,409.5,42.5,3.5,16.5,111.0,304.18,245.14
2016,8,10,18,30,316.0,33.0,3.4,16.0,66.0,227.37,172.82
2016,8,10,18,45,158.0,16.5,3.3,15.5,33.0,110.55,6.65
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,123.5,18.0,2.0,14.5,31.5,14.08,0.0
2016,8,11,6,0,247.0,36.0,2.2,15.0,63.0,27.95,17.83
2016,8,11,6,15,333.0,48.5,2.25,15.0,106.5,36.9,26.66
2016,8,11,6,30,419.0,61.0,2.3,15.0,150.0,46.15,35.3
2016,8,11,6,45,470.5,72.0,2.4,15.5,197.5,52.65,41.23
2016,8,11,7,0,522.0,83.0,2.5,16.0,245.0,58.73,46.61
2016,8,11,7,15,261.0,101.0,2.45,16.5,182.0,76.53,62.11
2016,8,11,7,30,0.0,119.0,2.4,17.0,119.0,105.86,87.34
2016,8,11,7,45,1.5,138.0,2.35,17.5,139.0,122.37,96.38
2016,8,11,8,0,3.0,157.0,2.3,18.0,159.0,139.42,109.66
2016,8,11,8,15,9.0,180.0,2.25,18.5,185.0,160.58,125.85
2016,8,11,8,30,15.0,203.0,2.2,19.0,211.0,182.56,142.49
2016,8,11,8,45,32.0,239.5,2.2,19.5,260.0,210.77,163.53
2016,8,11,9,0,49.0,276.0,2.2,20.0,309.0,248.32,191.79
2016,8,11,9,15,55.0,298.0,2.2,20.0,337.0,273.26,210.75
2016,8,11,9,30,61.0,320.0,2.2,20.0,365.0,299.08,230.31
2016,8,11,9,45,457.0,221.0,2.2,20.5,583.5,387.97,296.5
2016,8,11,10,0,853.0,122.0,2.2,21.0,802.0,534.58,406.82
2016,8,11,10,15,861.5,123.5,2.2,21.0,831.5,581.81,443.47
2016,8,11,10,30,870.0,125.0,2.2,21.0,861.0,628.36,479.28
2016,8,11,10,45,875.0,126.5,2.25,21.5,883.5,671.8,511.27
2016,8,11,11,0,880.0,128.0,2.3,22.0,906.0,713.89,541.51
2016,8,11,11,15,884.0,129.0,2.35,22.0,921.5,753.3,570.08
2016,8,11,11,30,888.0,130.0,2.4,22.0,937.0,790.95,595.76
2016,8,11,11,45,890.0,130.0,2.45,22.5,945.0,824.2,617.14
2016,8,11,12,0,892.0,130.0,2.5,23.0,953.0,855.23,636.89
2016,8,11,12,15,892.5,130.0,2.55,23.0,953.0,882.64,655.39
2016,8,11,12,30,893.0,130.0,2.6,23.0,953.0,907.49,672.22
2016,8,11,12,45,891.0,130.0,2.7,23.0,945.0,927.43,686.26
2016,8,11,13,0,889.0,130.0,2.8,23.0,937.0,944.48,698.52
2016,8,11,13,15,885.5,129.5,2.85,23.0,921.5,956.7,707.3
2016,8,11,13,30,882.0,129.0,2.9,23.0,906.0,965.85,714.22
2016,8,11,13,45,878.5,126.5,3.0,23.0,883.5,969.86,718.29
2016,8,11,14,0,875.0,124.0,3.1,23.0,861.0,970.7,720.43
2016,8,11,14,15,867.0,122.0,3.15,23.0,831.5,964.63,717.72
2016,8,11,14,30,859.0,120.0,3.2,23.0,802.0,955.47,713.12
2016,8,11,14,45,851.0,117.0,3.25,23.0,766.0,942.21,705.88
2016,8,11,15,0,843.0,114.0,3.3,23.0,730.0,934.0,702.18
2016,8,11,15,15,829.0,111.5,3.3,22.5,688.5,910.02,688.79
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,883.49,673.69
2016,8,11,15,45,799.5,105.0,3.35,21.5,601.5,851.52,654.96
2016,8,11,16,0,784.0,101.0,3.4,21.0,556.0,817.43,634.48
2016,8,11,16,15,760.5,97.5,3.4,20.5,506.5,775.27,607.6
2016,8,11,16,30,737.0,94.0,3.4,20.0,457.0,731.88,579.3
2016,8,11,16,45,706.5,88.5,3.4,20.0,405.5,683.83,545.82
2016,8,11,17,0,676.0,83.0,3.4,20.0,354.0,631.76,508.53
2016,8,11,17,15,633.0,77.0,3.35,19.0,302.0,570.37,464.62
2016,8,11,17,30,590.0,71.0,3.3,18.0,250.0,510.49,418.8
2016,8,11,17,45,528.0,63.0,3.3,17.5,200.0,437.98,360.07
2016,8,11,18,0,466.0,55.0,3.3,17.0,150.0,369.37,302.06
2016,8,11,18,15,373.5,43.5,3.15,16.5,106.0,284.5,228.56
2016,8,11,18,30,281.0,32.0,3.0,16.0,62.0,207.92,155.97
2016,8,11,18,45,140.5,16.0,2.9,16.0,31.0,100.48,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.5,1.9,13.5,33.0,12.84,0.0
2016,8,12,6,0,308.0,33.0,2.0,14.0,66.0,26.23,16.37
2016,8,12,6,15,399.0,43.5,1.95,14.5,111.0,33.38,23.62
2016,8,12,6,30,490.0,54.0,1.9,15.0,156.0,40.16,30.0
2016,8,12,6,45,553.0,61.0,1.85,15.5,207.0,43.56,33.18
2016,8,12,7,0,616.0,68.0,1.8,16.0,258.0,46.8,36.06
2016,8,12,7,15,310.0,101.0,1.8,16.5,197.0,69.66,56.09
2016,8,12,7,30,4.0,134.0,1.8,17.0,136.0,117.23,97.15
2016,8,12,7,45,16.0,159.5,1.8,17.5,167.5,139.09,109.68
2016,8,12,8,0,28.0,185.0,1.8,18.0,199.0,155.32,121.44
2016,8,12,8,15,54.0,217.5,1.8,18.5,247.5,186.98,144.88
2016,8,12,8,30,80.0,250.0,1.8,19.0,296.0,221.91,170.77
2016,8,12,8,45,215.0,260.5,1.85,19.5,399.5,263.88,198.62
2016,8,12,9,0,350.0,271.0,1.9,20.0,503.0,319.74,238.81
2016,8,12,9,15,609.5,186.0,1.9,20.0,621.0,358.3,265.94
2016,8,12,9,30,869.0,101.0,1.9,20.0,739.0,435.97,325.65
2016,8,12,9,45,592.5,228.0,1.95,20.5,672.5,452.64,342.55
2016,8,12,10,0,316.0,355.0,2.0,21.0,606.0,455.84,345.73
2016,8,12,10,15,603.5,234.5,2.1,21.5,736.0,527.55,401.38
2016,8,12,10,30,891.0,114.0,2.2,22.0,866.0,630.0,479.23
2016,8,12,10,45,896.5,114.5,2.3,22.5,888.5,673.72,511.23
2016,8,12,11,0,902.0,115.0,2.4,23.0,911.0,716.06,541.91
2016,8,12,11,15,905.5,115.5,2.5,23.0,926.0,755.4,570.29
2016,8,12,11,30,909.0,116.0,2.6,23.0,941.0,792.86,596.12
2016,8,12,11,45,911.0,116.0,2.75,23.0,948.5,826.64,619.69
2016,8,12,12,0,913.0,116.0,2.9,23.0,956.0,858.14,641.7
2016,8,12,12,15,913.0,116.0,2.95,23.0,956.0,885.52,660.28
2016,8,12,12,30,913.0,116.0,3.0,23.0,956.0,910.23,677.11
2016,8,12,12,45,915.5,113.5,3.15,23.0,949.0,931.95,692.73
2016,8,12,13,0,918.0,111.0,3.3,23.0,942.0,950.8,706.53
2016,8,12,13,15,914.5,110.0,3.35,23.0,926.5,962.63,715.06
2016,8,12,13,30,911.0,109.0,3.4,23.0,911.0,971.28,721.65
2016,8,12,13,45,906.5,108.0,3.45,23.0,888.0,975.77,725.64
2016,8,12,14,0,902.0,107.0,3.5,23.0,865.0,977.04,727.63
2016,8,12,14,15,895.0,105.5,3.5,22.5,835.5,972.18,726.76
2016,8,12,14,30,888.0,104.0,3.5,22.0,806.0,964.16,723.92
2016,8,12,14,45,879.0,102.0,3.5,22.0,770.0,950.6,716.08
2016,8,12,15,0,870.0,100.0,3.5,22.0,734.0,934.07,706.34
2016,8,12,15,15,857.5,98.0,3.45,22.0,692.5,911.47,692.21
2016,8,12,15,30,845.0,96.0,3.4,22.0,651.0,886.28,676.36
2016,8,12,15,45,828.5,93.0,3.4,22.0,605.0,861.46,661.07
2016,8,12,16,0,812.0,90.0,3.4,22.0,559.0,826.97,638.88
2016,8,12,16,15,789.5,87.0,3.3,21.5,509.0,785.54,612.23
2016,8,12,16,30,767.0,84.0,3.2,21.0,459.0,742.78,584.2
2016,8,12,16,45,737.0,79.5,3.15,21.0,407.5,691.29,548.31
2016,8,12,17,0,707.0,75.0,3.1,21.0,356.0,639.53,511.43
2016,8,12,17,15,664.5,70.0,3.05,20.5,303.5,582.34,470.26
2016,8,12,17,30,622.0,65.0,3.0,20.0,251.0,523.02,424.88
2016,8,12,17,45,559.0,58.0,2.95,19.5,200.5,450.04,366.26
2016,8,12,18,0,496.0,51.0,2.9,19.0,150.0,381.07,308.36
2016,8,12,18,15,399.0,41.0,2.85,18.5,105.5,294.52,234.04
2016,8,12,18,30,302.0,31.0,2.8,18.0,61.0,216.55,158.97
2016,8,12,18,45,151.0,15.5,2.8,17.5,30.5,103.13,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,12.92,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,26.36,16.26
2016,8,13,6,15,383.5,43.0,2.35,15.5,108.0,33.04,23.18
2016,8,13,6,30,476.0,53.0,2.3,16.0,152.0,39.39,29.17
2016,8,13,6,45,538.0,60.0,2.25,16.5,201.5,42.82,32.37
2016,8,13,7,0,600.0,67.0,2.2,17.0,251.0,46.08,35.27
2016,8,13,7,15,318.0,109.0,2.15,17.5,208.5,75.55,61.02
2016,8,13,7,30,36.0,151.0,2.1,18.0,166.0,122.9,101.68
2016,8,13,7,45,67.5,179.5,2.1,18.5,211.5,146.69,114.47
2016,8,13,8,0,99.0,208.0,2.1,19.0,257.0,176.5,135.36
2016,8,13,8,15,446.5,150.0,2.0,19.5,405.5,169.07,113.14
2016,8,13,8,30,794.0,92.0,1.9,20.0,554.0,219.71,140.05
2016,8,13,8,45,813.0,94.0,1.85,20.5,600.0,269.62,182.63
2016,8,13,9,0,832.0,96.0,1.8,21.0,646.0,327.47,231.79
2016,8,13,9,15,845.0,98.0,1.85,21.5,687.0,378.01,275.1
2016,8,13,9,30,858.0,100.0,1.9,22.0,728.0,429.09,317.91
2016,8,13,9,45,872.5,99.0,2.0,22.5,764.5,478.69,358.65
2016,8,13,10,0,887.0,98.0,2.1,23.0,801.0,528.48,398.4
2016,8,13,10,15,894.0,99.5,2.2,23.0,830.5,576.3,436.43
2016,8,13,10,30,901.0,101.0,2.3,23.0,860.0,623.24,472.91
2016,8,13,10,45,906.5,101.5,2.45,23.5,882.5,667.27,505.82
2016,8,13,11,0,912.0,102.0,2.6,24.0,905.0,709.89,536.98
2016,8,13,11,15,915.5,103.0,2.7,24.0,920.0,749.93,565.54
2016,8,13,11,30,919.0,104.0,2.8,24.0,935.0,788.07,591.83
2016,8,13,11,45,920.5,104.0,2.95,24.5,942.5,821.66,614.01
2016,8,13,12,0,922.0,104.0,3.1,25.0,950.0,852.87,634.51
2016,8,13,12,15,922.0,104.0,3.25,25.0,950.0,880.33,653.7
2016,8,13,12,30,922.0,104.0,3.4,25.0,950.0,905.07,671.13
2016,8,13,12,45,908.0,111.5,3.55,25.0,938.5,921.92,683.35
2016,8,13,13,0,894.0,119.0,3.7,25.0,927.0,935.51,693.54
2016,8,13,13,15,890.5,118.0,3.8,25.0,911.0,947.09,702.23
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,955.57,708.98
2016,8,13,13,45,883.0,115.0,4.05,25.0,872.5,959.4,713.05
2016,8,13,14,0,879.0,113.0,4.2,25.0,850.0,960.06,715.13
2016,8,13,14,15,871.5,111.5,4.25,24.5,820.5,954.77,714.19
2016,8,13,14,30,864.0,110.0,4.3,24.0,791.0,946.39,711.31
2016,8,13,14,45,856.0,107.5,4.35,24.0,755.5,933.43,704.02
2016,8,13,15,0,848.0,105.0,4.4,24.0,720.0,917.53,694.82
2016,8,13,15,15,834.5,102.5,4.4,23.5,678.5,893.76,681.33
2016,8,13,15,30,821.0,100.0,4.4,23.0,637.0,875.16,671.45
2016,8,13,15,45,805.5,96.5,4.4,23.0,591.5,843.54,651.03
2016,8,13,16,0,790.0,93.0,4.4,23.0,546.0,809.82,629.04
2016,8,13,16,15,767.0,89.5,4.4,22.5,497.0,767.92,602.04
2016,8,13,16,30,744.0,86.0,4.4,22.0,448.0,724.77,573.71
2016,8,13,16,45,714.5,81.5,4.4,22.0,397.0,674.38,538.21
2016,8,13,17,0,685.0,77.0,4.4,22.0,346.0,627.64,504.66
2016,8,13,17,15,642.0,71.5,4.4,21.5,294.5,566.69,460.06
2016,8,13,17,30,599.0,66.0,4.4,21.0,243.0,507.31,413.78
2016,8,13,17,45,537.0,58.5,4.4,20.5,193.5,435.37,355.32
2016,8,13,18,0,475.0,51.0,4.4,20.0,144.0,367.4,297.66
2016,8,13,18,15,376.0,40.5,4.3,19.5,100.5,280.36,222.32
2016,8,13,18,30,277.0,30.0,4.2,19.0,57.0,202.27,145.51
2016,8,13,18,45,138.5,15.0,4.1,18.5,28.5,95.42,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,16.0,2.5,14.5,31.0,12.55,0.0
2016,8,14,6,0,284.0,32.0,2.6,15.0,62.0,25.54,15.43
2016,8,14,6,15,378.0,43.0,2.6,15.5,106.0,33.18,23.26
2016,8,14,6,30,472.0,54.0,2.6,16.0,150.0,40.41,30.04
2016,8,14,6,45,532.0,61.5,2.6,16.5,199.5,44.19,33.57
2016,8,14,7,0,592.0,69.0,2.6,17.0,249.0,47.79,36.77
2016,8,14,7,15,634.5,75.0,2.6,17.5,300.5,49.96,38.57
2016,8,14,7,30,677.0,81.0,2.6,18.0,352.0,51.98,40.17
2016,8,14,7,45,706.5,86.0,2.65,18.5,402.5,73.7,42.7
2016,8,14,8,0,736.0,91.0,2.7,19.0,453.0,124.66,69.32
2016,8,14,8,15,759.0,94.5,2.7,19.0,502.0,171.31,101.95
2016,8,14,8,30,782.0,98.0,2.7,19.0,551.0,220.47,141.86
2016,8,14,8,45,798.0,101.5,2.7,19.5,596.5,270.28,184.72
2016,8,14,9,0,814.0,105.0,2.7,20.0,642.0,321.47,229.29
2016,8,14,9,15,827.5,107.5,2.65,20.5,683.0,372.17,273.09
2016,8,14,9,30,841.0,110.0,2.6,21.0,724.0,428.78,320.33
2016,8,14,9,45,834.0,121.0,2.6,21.5,754.5,473.43,357.6
2016,8,14,10,0,827.0,132.0,2.6,22.0,785.0,521.75,396.2
2016,8,14,10,15,835.0,133.5,2.6,22.0,814.5,568.36,433.19
2016,8,14,10,30,843.0,135.0,2.6,22.0,844.0,616.42,470.24
2016,8,14,10,45,851.0,135.0,2.6,22.5,866.5,659.52,501.97
2016,8,14,11,0,859.0,135.0,2.6,23.0,889.0,701.52,532.12
2016,8,14,11,15,862.5,136.0,2.6,23.0,904.5,739.91,560.03
2016,8,14,11,30,866.0,137.0,2.6,23.0,920.0,776.54,585.13
2016,8,14,11,45,870.0,136.0,2.65,23.5,928.0,809.85,606.65
2016,8,14,12,0,874.0,135.0,2.7,24.0,936.0,841.09,626.62
2016,8,14,12,15,874.0,135.0,2.75,24.0,935.5,867.66,644.61
2016,8,14,12,30,874.0,135.0,2.8,24.0,935.0,891.68,660.94
2016,8,14,12,45,871.0,135.5,2.9,24.0,926.5,910.85,674.48
2016,8,14,13,0,868.0,136.0,3.0,24.0,918.0,927.17,686.23
2016,8,14,13,15,864.0,135.0,3.1,24.0,902.0,938.16,694.58
2016,8,14,13,30,860.0,134.0,3.2,24.0,886.0,946.12,701.07
2016,8,14,13,45,852.0,134.0,3.35,24.0,862.5,948.27,704.17
2016,8,14,14,0,844.0,134.0,3.5,24.0,839.0,947.35,705.36
2016,8,14,14,15,835.5,132.0,3.6,23.5,809.0,948.85,709.37
2016,8,14,14,30,827.0,130.0,3.7,23.0,779.0,939.53,706.16
2016,8,14,14,45,816.0,127.5,3.85,23.0,743.0,924.32,697.99
2016,8,14,15,0,805.0,125.0,4.0,23.0,707.0,906.28,687.91
2016,8,14,15,15,790.5,122.0,4.1,22.5,666.0,881.76,674.36
2016,8,14,15,30,776.0,119.0,4.2,22.0,625.0,854.79,658.99
2016,8,14,15,45,759.0,114.5,4.3,22.0,579.5,821.65,637.78
2016,8,14,16,0,742.0,110.0,4.4,22.0,534.0,790.7,617.95
2016,8,14,16,15,717.0,106.0,4.4,21.5,485.0,748.02,590.11
2016,8,14,16,30,692.0,102.0,4.4,21.0,436.0,704.34,561.03
2016,8,14,16,45,662.0,95.5,4.45,20.5,385.5,653.02,525.66
2016,8,14,17,0,632.0,89.0,4.5,20.0,335.0,601.63,489.19
2016,8,14,17,15,586.0,82.0,4.45,19.5,284.0,538.59,441.2
2016,8,14,17,30,540.0,75.0,4.4,19.0,233.0,477.33,392.54
2016,8,14,17,45,477.5,65.5,4.35,18.5,184.5,404.98,332.96
2016,8,14,18,0,415.0,56.0,4.3,18.0,136.0,336.65,274.43
2016,8,14,18,15,317.0,43.5,4.15,17.5,93.5,250.61,199.4
2016,8,14,18,30,219.0,31.0,4.0,17.0,51.0,173.82,122.51
2016,8,14,18,45,109.5,15.5,3.85,17.0,25.5,63.48,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,170.0,15.0,2.7,13.5,32.5,11.73,0.0
2016,8,15,6,0,340.0,30.0,2.8,14.0,65.0,23.82,13.93
2016,8,15,6,15,438.5,39.5,2.7,14.0,111.0,30.21,20.78
2016,8,15,6,30,537.0,49.0,2.6,14.0,157.0,36.28,26.62
2016,8,15,6,45,268.5,63.5,2.55,14.5,117.5,45.93,35.4
2016,8,15,7,0,0.0,78.0,2.5,15.0,78.0,70.86,57.54
2016,8,15,7,15,0.0,94.0,2.45,15.5,94.0,84.79,69.63
2016,8,15,7,30,0.0,110.0,2.4,16.0,110.0,98.59,81.38
2016,8,15,7,45,3.5,136.5,2.4,16.5,138.0,120.86,95.56
2016,8,15,8,0,7.0,163.0,2.4,17.0,166.0,144.01,113.78
2016,8,15,8,15,11.0,181.5,2.4,17.5,187.5,161.58,127.17
2016,8,15,8,30,15.0,200.0,2.4,18.0,209.0,179.68,140.87
2016,8,15,8,45,40.5,241.5,2.4,18.5,268.0,213.52,166.2
2016,8,15,9,0,66.0,283.0,2.4,19.0,327.0,257.56,199.46
2016,8,15,9,15,91.0,310.0,2.4,19.0,375.0,293.82,226.97
2016,8,15,9,30,116.0,337.0,2.4,19.0,423.0,326.34,251.68
2016,8,15,9,45,518.0,217.0,2.45,19.5,622.5,408.41,312.73
2016,8,15,10,0,920.0,97.0,2.5,20.0,822.0,540.72,413.35
2016,8,15,10,15,927.0,98.0,2.55,20.5,852.0,589.71,451.41
2016,8,15,10,30,934.0,99.0,2.6,21.0,882.0,637.75,488.1
2016,8,15,10,45,938.5,100.0,2.7,21.5,904.5,683.05,522.04
2016,8,15,11,0,943.0,101.0,2.8,22.0,927.0,726.78,554.02
2016,8,15,11,15,946.0,101.5,2.9,22.0,942.5,767.25,583.12
2016,8,15,11,30,949.0,102.0,3.0,22.0,958.0,805.67,609.78
2016,8,15,11,45,949.5,103.0,3.1,22.0,965.0,840.41,633.8
2016,8,15,12,0,950.0,104.0,3.2,22.0,972.0,872.65,656.1
2016,8,15,12,15,950.0,104.0,3.3,22.0,971.5,900.88,675.68
2016,8,15,12,30,950.0,104.0,3.4,22.0,971.0,926.32,693.42
2016,8,15,12,45,941.5,107.5,3.5,22.0,960.5,944.75,706.52
2016,8,15,13,0,933.0,111.0,3.6,22.0,950.0,959.95,717.6
2016,8,15,13,15,929.0,110.5,3.65,22.0,933.5,972.0,726.37
2016,8,15,13,30,925.0,110.0,3.7,22.0,917.0,980.81,733.12
2016,8,15,13,45,921.0,108.0,3.75,22.0,893.5,984.79,736.78
2016,8,15,14,0,917.0,106.0,3.8,22.0,870.0,985.45,738.39
2016,8,15,14,15,909.5,105.0,3.8,22.0,839.5,980.59,736.12
2016,8,15,14,30,902.0,104.0,3.8,22.0,809.0,972.51,731.85
2016,8,15,14,45,894.0,101.0,3.85,22.0,772.5,958.62,724.08
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,941.64,714.32
2016,8,15,15,15,872.5,96.0,3.8,21.5,693.5,917.81,700.39
2016,8,15,15,30,859.0,94.0,3.7,21.0,651.0,891.37,684.66
2016,8,15,15,45,844.0,90.5,3.65,21.0,604.5,866.83,669.2
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,832.59,646.8
2016,8,15,16,15,806.5,84.0,3.5,20.5,507.5,790.69,619.69
2016,8,15,16,30,784.0,81.0,3.4,20.0,457.0,747.43,591.15
2016,8,15,16,45,755.5,76.5,3.35,19.5,404.5,696.61,556.58
2016,8,15,17,0,727.0,72.0,3.3,19.0,352.0,645.39,520.75
2016,8,15,17,15,683.5,66.5,3.15,18.5,299.0,582.32,474.23
2016,8,15,17,30,640.0,61.0,3.0,18.0,246.0,525.01,429.47
2016,8,15,17,45,577.0,54.0,2.95,17.5,195.0,451.72,369.76
2016,8,15,18,0,514.0,47.0,2.9,17.0,144.0,382.53,310.71
2016,8,15,18,15,409.0,37.5,2.8,16.5,99.0,292.4,232.11
2016,8,15,18,30,304.0,28.0,2.7,16.0,54.0,211.42,145.32
2016,8,15,18,45,152.0,14.0,2.65,15.5,27.0,80.49,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,140.5,15.5,2.3,13.5,29.5,12.26,0.0
2016,8,16,6,0,281.0,31.0,2.4,14.0,59.0,24.87,14.6
2016,8,16,6,15,378.5,42.0,2.35,14.0,103.5,32.55,22.79
2016,8,16,6,30,476.0,53.0,2.3,14.0,148.0,39.82,29.74
2016,8,16,6,45,537.0,61.5,2.3,14.5,198.0,44.48,34.1
2016,8,16,7,0,598.0,70.0,2.3,15.0,248.0,48.88,38.05
2016,8,16,7,15,299.0,88.5,2.3,15.5,177.5,61.08,48.75
2016,8,16,7,30,0.0,107.0,2.3,16.0,107.0,96.17,79.3
2016,8,16,7,45,3.5,134.5,2.3,16.5,136.0,119.21,94.21
2016,8,16,8,0,7.0,162.0,2.3,17.0,165.0,143.12,113.06
2016,8,16,8,15,22.0,193.5,2.35,17.5,205.5,172.24,135.31
2016,8,16,8,30,37.0,225.0,2.4,18.0,246.0,194.86,152.07
2016,8,16,8,45,141.5,257.5,2.45,18.5,348.5,241.79,185.0
2016,8,16,9,0,246.0,290.0,2.5,19.0,451.0,300.25,227.84
2016,8,16,9,15,191.0,314.5,2.5,19.5,444.5,324.18,247.97
2016,8,16,9,30,136.0,339.0,2.5,20.0,438.0,335.38,257.38
2016,8,16,9,45,215.5,348.0,2.55,20.5,513.5,389.11,297.57
2016,8,16,10,0,295.0,357.0,2.6,21.0,589.0,444.6,339.04
2016,8,16,10,15,582.5,243.0,2.6,21.0,723.0,519.24,397.25
2016,8,16,10,30,870.0,129.0,2.6,21.0,857.0,624.26,478.06
2016,8,16,10,45,876.0,130.0,2.65,21.5,880.0,668.09,510.29
2016,8,16,11,0,882.0,131.0,2.7,22.0,903.0,710.62,541.17
2016,8,16,11,15,886.0,132.0,2.7,22.0,918.0,750.25,570.11
2016,8,16,11,30,890.0,133.0,2.7,22.0,933.0,788.08,596.04
2016,8,16,11,45,892.0,133.0,2.75,22.5,940.5,821.5,617.67
2016,8,16,12,0,894.0,133.0,2.8,23.0,948.0,852.66,637.65
2016,8,16,12,15,894.0,133.0,2.8,23.0,947.5,879.76,655.7
2016,8,16,12,30,894.0,133.0,2.8,23.0,947.0,904.23,672.0
2016,8,16,12,45,885.0,136.5,2.85,23.0,936.5,921.36,683.83
2016,8,16,13,0,876.0,140.0,2.9,23.0,926.0,935.42,693.76
2016,8,16,13,15,872.0,139.0,2.9,23.0,909.5,946.57,701.5
2016,8,16,13,30,868.0,138.0,2.9,23.0,893.0,954.64,707.34
2016,8,16,13,45,863.0,136.0,2.95,23.0,870.0,957.66,710.38
2016,8,16,14,0,858.0,134.0,3.0,23.0,847.0,957.55,711.52
2016,8,16,14,15,849.0,132.5,3.05,23.0,816.0,959.05,713.9
2016,8,16,14,30,840.0,131.0,3.1,23.0,785.0,949.73,709.16
2016,8,16,14,45,829.5,128.0,3.15,23.0,748.5,934.32,700.51
2016,8,16,15,0,819.0,125.0,3.2,23.0,712.0,916.01,689.98
2016,8,16,15,15,804.0,122.0,3.3,22.5,670.0,890.81,676.4
2016,8,16,15,30,789.0,119.0,3.4,22.0,628.0,863.13,660.98
2016,8,16,15,45,770.5,115.0,3.5,22.0,581.5,828.93,639.5
2016,8,16,16,0,752.0,111.0,3.6,22.0,535.0,797.14,619.49
2016,8,16,16,15,726.0,106.5,3.6,21.5,485.0,752.76,590.75
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,707.42,560.76
2016,8,16,16,45,666.5,96.0,3.6,20.5,383.5,653.8,523.79
2016,8,16,17,0,633.0,90.0,3.6,20.0,332.0,600.31,485.84
2016,8,16,17,15,585.5,82.5,3.55,19.5,280.5,535.69,436.78
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,472.96,387.19
2016,8,16,17,45,470.5,65.5,3.5,18.5,179.5,397.79,325.58
2016,8,16,18,0,403.0,56.0,3.5,18.0,130.0,326.99,265.15
2016,8,16,18,15,302.0,42.5,3.4,17.5,88.0,238.55,188.14
2016,8,16,18,30,201.0,29.0,3.3,17.0,46.0,159.76,104.06
2016,8,16,18,45,100.5,14.5,3.25,16.5,23.0,57.91,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,16.0,2.45,14.5,26.0,12.62,0.0
2016,8,17,6,0,211.0,32.0,2.6,15.0,52.0,24.99,14.4
2016,8,17,6,15,304.0,45.0,2.55,15.5,94.0,34.46,24.24
2016,8,17,6,30,397.0,58.0,2.5,16.0,136.0,44.39,33.47
2016,8,17,6,45,461.5,67.0,2.5,16.5,184.0,49.23,37.99
2016,8,17,7,0,526.0,76.0,2.5,17.0,232.0,53.81,42.08
2016,8,17,7,15,263.0,97.5,2.4,17.5,175.5,74.26,59.91
2016,8,17,7,30,0.0,119.0,2.3,18.0,119.0,105.49,86.74
2016,8,17,7,45,48.0,161.5,2.25,18.5,185.0,133.08,104.17
2016,8,17,8,0,96.0,204.0,2.2,19.0,251.0,171.81,132.05
2016,8,17,8,15,154.0,226.0,2.1,19.0,310.5,196.57,148.14
2016,8,17,8,30,212.0,248.0,2.0,19.0,370.0,235.34,176.08
2016,8,17,8,45,243.5,265.5,1.95,19.5,416.5,263.54,197.23
2016,8,17,9,0,275.0,283.0,1.9,20.0,463.0,302.84,227.46
2016,8,17,9,15,540.5,202.5,1.9,20.5,584.5,343.3,254.64
2016,8,17,9,30,806.0,122.0,1.9,21.0,706.0,414.92,308.54
2016,8,17,9,45,820.0,123.5,1.95,21.5,742.5,464.61,349.14
2016,8,17,10,0,834.0,125.0,2.0,22.0,779.0,514.66,388.96
2016,8,17,10,15,842.5,126.5,2.05,22.0,808.5,564.94,428.56
2016,8,17,10,30,851.0,128.0,2.1,22.0,838.0,610.81,464.09
2016,8,17,10,45,856.0,129.5,2.15,22.5,860.0,653.63,495.7
2016,8,17,11,0,861.0,131.0,2.2,23.0,882.0,695.11,525.56
2016,8,17,11,15,865.5,132.0,2.25,23.0,897.5,734.29,554.22
2016,8,17,11,30,870.0,133.0,2.3,23.0,913.0,771.75,580.17
2016,8,17,11,45,871.0,134.0,2.35,23.5,920.5,804.63,601.31
2016,8,17,12,0,872.0,135.0,2.4,24.0,928.0,835.26,620.82
2016,8,17,12,15,872.5,135.0,2.45,24.0,927.5,862.19,639.01
2016,8,17,12,30,873.0,135.0,2.5,24.0,927.0,886.57,655.54
2016,8,17,12,45,865.5,137.5,2.6,24.0,917.0,903.64,667.68
2016,8,17,13,0,858.0,140.0,2.7,24.0,907.0,917.73,678.0
2016,8,17,13,15,854.0,139.0,2.8,24.0,891.0,928.58,686.31
2016,8,17,13,30,850.0,138.0,2.9,24.0,875.0,936.41,692.76
2016,8,17,13,45,845.0,136.0,3.0,24.0,852.0,939.26,696.04
2016,8,17,14,0,840.0,134.0,3.1,24.0,829.0,946.72,702.57
2016,8,17,14,15,831.0,132.0,3.25,23.5,798.5,939.91,701.37
2016,8,17,14,30,822.0,130.0,3.4,23.0,768.0,930.04,698.25
2016,8,17,14,45,811.5,127.0,3.55,23.0,732.0,914.69,690.09
2016,8,17,15,0,801.0,124.0,3.7,23.0,696.0,896.5,680.0
2016,8,17,15,15,785.5,121.0,3.7,22.5,654.0,871.04,665.32
2016,8,17,15,30,770.0,118.0,3.7,22.0,612.0,843.17,648.9
2016,8,17,15,45,751.0,114.0,3.75,22.0,566.5,808.88,626.79
2016,8,17,16,0,732.0,110.0,3.8,22.0,521.0,777.03,606.23
2016,8,17,16,15,705.5,105.5,3.75,21.5,471.5,732.76,577.05
2016,8,17,16,30,679.0,101.0,3.7,21.0,422.0,687.61,546.72
2016,8,17,16,45,644.5,95.0,3.65,20.5,371.0,633.91,509.19
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,580.48,470.78
2016,8,17,17,15,561.5,81.5,3.5,19.0,269.5,516.09,422.11
2016,8,17,17,30,513.0,74.0,3.4,18.0,219.0,453.74,373.06
2016,8,17,17,45,443.0,64.5,3.35,17.5,170.5,378.22,310.62
2016,8,17,18,0,373.0,55.0,3.3,17.0,122.0,305.47,248.26
2016,8,17,18,15,273.5,41.0,3.2,16.5,81.5,220.79,173.88
2016,8,17,18,30,174.0,27.0,3.1,16.0,41.0,141.74,86.71
2016,8,17,18,45,87.0,13.5,3.05,16.0,20.5,50.76,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,2.0,14.5,24.0,12.65,0.0
2016,8,18,6,0,181.0,32.0,2.1,15.0,48.0,25.02,14.17
2016,8,18,6,15,273.0,46.0,2.15,15.0,89.5,35.27,24.97
2016,8,18,6,30,365.0,60.0,2.2,15.0,131.0,45.1,34.22
2016,8,18,6,45,425.5,71.5,2.25,15.5,178.0,52.54,41.06
2016,8,18,7,0,486.0,83.0,2.3,16.0,225.0,59.9,47.63
2016,8,18,7,15,243.0,95.0,2.3,16.5,166.0,72.46,58.57
2016,8,18,7,30,0.0,107.0,2.3,17.0,107.0,96.06,78.9
2016,8,18,7,45,13.5,143.5,2.35,17.5,150.0,126.06,99.4
2016,8,18,8,0,27.0,180.0,2.4,18.0,193.0,150.36,117.82
2016,8,18,8,15,26.0,196.0,2.4,18.5,210.0,174.33,136.34
2016,8,18,8,30,25.0,212.0,2.4,19.0,227.0,190.57,148.62
2016,8,18,8,45,58.5,250.5,2.4,19.5,288.0,223.65,172.92
2016,8,18,9,0,92.0,289.0,2.4,20.0,349.0,268.56,206.51
2016,8,18,9,15,420.5,217.5,2.4,20.0,517.5,313.24,235.06
2016,8,18,9,30,749.0,146.0,2.4,20.0,686.0,406.69,305.07
2016,8,18,9,45,680.0,191.0,2.4,20.5,700.0,453.65,343.73
2016,8,18,10,0,611.0,236.0,2.4,21.0,714.0,494.05,375.68
2016,8,18,10,15,621.5,240.0,2.45,21.0,742.0,535.54,408.42
2016,8,18,10,30,632.0,244.0,2.5,21.0,770.0,577.18,440.61
2016,8,18,10,45,642.0,245.5,2.6,21.5,792.5,616.32,469.73
2016,8,18,11,0,652.0,247.0,2.7,22.0,815.0,655.17,498.07
2016,8,18,11,15,657.0,249.0,2.75,22.0,829.5,690.45,524.08
2016,8,18,11,30,662.0,251.0,2.8,22.0,844.0,724.69,549.02
2016,8,18,11,45,668.5,249.5,2.9,22.5,852.0,755.71,570.68
2016,8,18,12,0,675.0,248.0,3.0,23.0,860.0,785.36,591.14
2016,8,18,12,15,675.0,247.5,3.0,23.0,859.5,808.97,607.74
2016,8,18,12,30,675.0,247.0,3.0,23.0,859.0,830.52,622.87
2016,8,18,12,45,674.5,245.0,3.05,23.0,851.5,848.01,635.5
2016,8,18,13,0,674.0,243.0,3.1,23.0,844.0,863.13,646.56
2016,8,18,13,15,669.0,241.0,3.15,23.0,828.5,871.68,653.14
2016,8,18,13,30,664.0,239.0,3.2,23.0,813.0,877.59,658.03
2016,8,18,13,45,661.0,233.5,3.25,23.0,791.5,879.16,660.2
2016,8,18,14,0,658.0,228.0,3.3,23.0,770.0,878.03,660.63
2016,8,18,14,15,647.0,224.0,3.35,22.5,741.0,868.23,656.35
2016,8,18,14,30,636.0,220.0,3.4,22.0,712.0,855.8,650.33
2016,8,18,14,45,627.5,212.0,3.5,22.0,678.0,839.01,640.49
2016,8,18,15,0,619.0,204.0,3.6,22.0,644.0,819.74,628.89
2016,8,18,15,15,601.0,198.0,3.6,21.5,604.0,791.56,611.44
2016,8,18,15,30,583.0,192.0,3.6,21.0,564.0,756.48,589.04
2016,8,18,15,45,566.5,181.5,3.6,21.0,521.0,721.34,565.22
2016,8,18,16,0,550.0,171.0,3.6,21.0,478.0,684.8,540.06
2016,8,18,16,15,520.5,162.0,3.55,20.5,430.5,638.11,507.55
2016,8,18,16,30,491.0,153.0,3.5,20.0,383.0,591.27,474.25
2016,8,18,16,45,459.5,140.5,3.45,19.5,335.5,538.94,435.97
2016,8,18,17,0,428.0,128.0,3.4,19.0,288.0,487.24,397.09
2016,8,18,17,15,381.0,113.5,3.3,18.5,240.0,423.33,347.07
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,361.97,297.48
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,293.4,240.36
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,218.56,176.7
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,148.46,115.15
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,78.6,41.73
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,28.47,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.0,12.5,2.7,14.5,16.0,11.91,0.0
2016,8,19,6,0,78.0,25.0,2.9,15.0,32.0,20.82,10.58
2016,8,19,6,15,133.0,47.0,2.95,15.5,68.5,37.96,27.17
2016,8,19,6,30,188.0,69.0,3.0,16.0,105.0,54.43,42.2
2016,8,19,6,45,238.0,89.0,3.05,16.5,149.0,68.89,55.24
2016,8,19,7,0,288.0,109.0,3.1,17.0,193.0,82.81,67.52
2016,8,19,7,15,150.0,122.0,2.95,17.0,166.5,96.62,79.57
2016,8,19,7,30,12.0,135.0,2.8,17.0,140.0,117.41,97.44
2016,8,19,7,45,21.5,158.5,2.7,17.5,168.5,137.14,108.45
2016,8,19,8,0,31.0,182.0,2.6,18.0,197.0,151.76,118.86
2016,8,19,8,15,47.5,210.0,2.5,18.5,236.0,178.84,139.07
2016,8,19,8,30,64.0,238.0,2.4,19.0,275.0,208.14,160.96
2016,8,19,8,45,130.5,265.5,2.3,19.5,348.0,243.53,185.86
2016,8,19,9,0,197.0,293.0,2.2,20.0,421.0,293.8,222.91
2016,8,19,9,15,385.5,259.0,2.15,20.0,529.0,339.19,254.92
2016,8,19,9,30,574.0,225.0,2.1,20.0,637.0,402.95,303.1
2016,8,19,9,45,577.5,235.5,2.05,20.5,668.5,445.35,336.91
2016,8,19,10,0,581.0,246.0,2.0,21.0,700.0,487.62,369.71
2016,8,19,10,15,592.0,251.0,2.0,21.0,728.0,528.02,401.21
2016,8,19,10,30,603.0,256.0,2.0,21.0,756.0,569.54,432.85
2016,8,19,10,45,606.0,262.0,2.05,21.5,776.5,607.05,460.24
2016,8,19,11,0,609.0,268.0,2.1,22.0,797.0,643.83,486.52
2016,8,19,11,15,614.0,270.5,2.15,22.0,811.5,678.1,511.57
2016,8,19,11,30,619.0,273.0,2.2,22.0,826.0,711.45,535.66
2016,8,19,11,45,617.5,276.5,2.25,22.5,832.0,739.61,554.71
2016,8,19,12,0,616.0,280.0,2.3,23.0,838.0,766.15,572.4
2016,8,19,12,15,616.0,280.0,2.35,23.0,837.5,788.96,588.6
2016,8,19,12,30,616.0,280.0,2.4,23.0,837.0,809.91,603.48
2016,8,19,12,45,622.5,273.5,2.45,23.0,831.5,828.41,616.95
2016,8,19,13,0,629.0,267.0,2.5,23.0,826.0,844.86,629.05
2016,8,19,13,15,623.5,264.5,2.55,23.0,810.5,852.05,634.68
2016,8,19,13,30,618.0,262.0,2.6,23.0,795.0,856.69,638.72
2016,8,19,13,45,610.5,258.0,2.7,23.0,772.5,855.41,639.23
2016,8,19,14,0,603.0,254.0,2.8,23.0,750.0,851.54,638.06
2016,8,19,14,15,592.0,249.0,2.8,22.5,721.0,840.81,632.83
2016,8,19,14,30,581.0,244.0,2.8,22.0,692.0,824.12,623.67
2016,8,19,14,45,568.5,237.0,2.85,22.0,657.5,805.04,611.94
2016,8,19,15,0,556.0,230.0,2.9,22.0,623.0,783.86,598.71
2016,8,19,15,15,537.5,222.0,2.9,21.5,583.0,754.2,580.21
2016,8,19,15,30,519.0,214.0,2.9,21.0,543.0,722.97,560.41
