Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,45,497.5,203.5,2.9,21.0,500.0,684.97,534.41
2016,8,19,16,0,476.0,193.0,2.9,21.0,457.0,645.97,507.37
2016,8,19,16,15,447.5,181.0,2.95,20.5,410.5,598.77,474.8
2016,8,19,16,30,419.0,169.0,3.0,20.0,364.0,551.51,441.4
2016,8,19,16,45,384.5,154.0,3.1,19.5,316.5,496.45,401.14
2016,8,19,17,0,350.0,139.0,3.2,19.0,269.0,430.05,350.98
2016,8,19,17,15,307.5,121.0,3.2,18.5,222.5,368.81,302.79
2016,8,19,17,30,265.0,103.0,3.2,18.0,176.0,309.97,254.92
2016,8,19,17,45,214.0,82.0,3.25,17.5,132.5,244.37,199.99
2016,8,19,18,0,163.0,61.0,3.3,17.0,89.0,182.1,146.43
2016,8,19,18,15,109.0,39.0,3.25,16.5,55.0,119.65,91.43
2016,8,19,18,30,55.0,17.0,3.2,16.0,21.0,54.78,23.51
2016,8,19,18,45,27.5,8.5,3.2,16.0,10.5,19.91,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,11.0,2.1,14.5,14.0,10.48,0.0
2016,8,20,6,0,64.0,22.0,2.2,15.0,28.0,18.43,8.46
2016,8,20,6,15,113.5,44.5,2.2,15.0,63.0,36.05,25.54
2016,8,20,6,30,163.0,67.0,2.2,15.0,98.0,52.94,41.04
2016,8,20,6,45,91.0,85.5,2.2,15.5,103.5,69.49,55.97
2016,8,20,7,0,19.0,104.0,2.2,16.0,109.0,90.57,74.57
2016,8,20,7,15,31.5,125.5,2.15,16.5,136.5,103.55,85.72
2016,8,20,7,30,44.0,147.0,2.1,17.0,164.0,119.67,99.32
2016,8,20,7,45,57.5,171.5,2.1,17.5,197.0,138.64,109.29
2016,8,20,8,0,71.0,196.0,2.1,18.0,230.0,163.51,126.93
2016,8,20,8,15,63.5,214.5,2.05,18.0,247.5,183.57,142.31
2016,8,20,8,30,56.0,233.0,2.0,18.0,265.0,202.9,157.57
2016,8,20,8,45,78.0,261.0,2.0,18.5,309.0,235.14,181.68
2016,8,20,9,0,100.0,289.0,2.0,19.0,353.0,270.11,207.93
2016,8,20,9,15,321.5,263.0,2.0,19.5,489.5,319.97,241.8
2016,8,20,9,30,543.0,237.0,2.0,20.0,626.0,399.33,300.49
2016,8,20,9,45,583.5,229.5,2.05,20.5,667.0,441.13,333.72
2016,8,20,10,0,624.0,222.0,2.1,21.0,708.0,486.31,369.2
2016,8,20,10,15,634.5,226.0,2.15,21.0,736.0,528.34,402.35
2016,8,20,10,30,645.0,230.0,2.2,21.0,764.0,570.48,434.91
2016,8,20,10,45,656.5,230.5,2.25,21.5,786.5,610.14,464.25
2016,8,20,11,0,668.0,231.0,2.3,22.0,809.0,649.55,492.77
2016,8,20,11,15,673.0,232.5,2.4,22.0,823.5,684.84,519.0
2016,8,20,11,30,678.0,234.0,2.5,22.0,838.0,719.01,544.14
2016,8,20,11,45,686.0,231.5,2.65,22.0,846.5,750.56,567.6
2016,8,20,12,0,694.0,229.0,2.8,22.0,855.0,780.73,589.94
2016,8,20,12,15,694.0,229.0,2.85,22.0,854.5,805.05,607.37
2016,8,20,12,30,694.0,229.0,2.9,22.0,854.0,827.26,623.3
2016,8,20,12,45,681.0,234.0,3.0,22.0,842.5,840.71,633.19
2016,8,20,13,0,668.0,239.0,3.1,22.0,831.0,851.44,641.28
2016,8,20,13,15,663.0,237.0,3.1,22.0,816.0,859.81,647.5
2016,8,20,13,30,658.0,235.0,3.1,22.0,801.0,865.55,652.0
2016,8,20,13,45,660.0,227.0,3.15,22.0,781.0,869.07,655.66
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,869.87,657.37
2016,8,20,14,15,651.5,215.0,3.2,21.5,732.0,860.43,653.05
2016,8,20,14,30,641.0,211.0,3.2,21.0,703.0,848.36,647.07
2016,8,20,14,45,636.0,202.0,3.2,21.0,670.0,833.59,638.06
2016,8,20,15,0,631.0,193.0,3.2,21.0,637.0,816.25,627.33
2016,8,20,15,15,613.0,187.0,3.2,20.5,597.0,787.88,609.97
2016,8,20,15,30,595.0,181.0,3.2,20.0,557.0,757.56,590.87
2016,8,20,15,45,580.5,170.5,3.2,20.0,514.5,723.72,568.05
2016,8,20,16,0,566.0,160.0,3.2,20.0,472.0,682.78,539.92
2016,8,20,16,15,537.0,151.5,3.25,19.5,424.5,636.66,508.18
2016,8,20,16,30,508.0,143.0,3.3,19.0,377.0,590.34,475.49
2016,8,20,16,45,477.5,130.5,3.35,19.0,330.0,538.22,436.66
2016,8,20,17,0,447.0,118.0,3.4,19.0,283.0,486.63,397.18
2016,8,20,17,15,399.5,105.0,3.4,18.5,235.0,423.62,347.8
2016,8,20,17,30,352.0,92.0,3.4,18.0,187.0,363.23,298.81
2016,8,20,17,45,294.0,75.0,3.4,17.5,142.5,294.41,241.19
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,229.91,185.39
2016,8,20,18,15,161.0,39.0,3.3,16.5,61.5,158.49,121.68
2016,8,20,18,30,86.0,20.0,3.2,16.0,25.0,74.6,26.57
2016,8,20,18,45,43.0,10.0,3.15,16.0,12.5,27.85,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.5,2.8,14.5,17.5,12.87,0.0
2016,8,21,6,0,105.0,27.0,3.0,15.0,35.0,22.37,11.08
2016,8,21,6,15,175.5,46.5,3.0,15.0,73.0,37.61,26.81
2016,8,21,6,30,246.0,66.0,3.0,15.0,111.0,49.86,38.3
2016,8,21,6,45,305.5,81.5,3.05,15.5,156.5,60.21,47.78
2016,8,21,7,0,365.0,97.0,3.1,16.0,202.0,70.06,56.56
2016,8,21,7,15,182.5,109.5,3.05,16.0,162.0,82.48,67.5
2016,8,21,7,30,0.0,122.0,3.0,16.0,122.0,107.5,89.24
2016,8,21,7,45,9.5,146.5,2.95,16.5,151.5,127.77,101.38
2016,8,21,8,0,19.0,171.0,2.9,17.0,181.0,150.09,118.54
2016,8,21,8,15,40.0,203.0,2.85,17.5,225.0,172.53,134.97
2016,8,21,8,30,61.0,235.0,2.8,18.0,269.0,204.87,159.29
2016,8,21,8,45,100.5,263.5,2.75,18.5,326.0,241.69,186.46
2016,8,21,9,0,140.0,292.0,2.7,19.0,383.0,275.96,211.87
2016,8,21,9,15,404.0,235.5,2.7,19.0,520.0,319.13,240.73
2016,8,21,9,30,668.0,179.0,2.7,19.0,657.0,398.04,300.46
2016,8,21,9,45,659.0,194.5,2.7,19.5,685.5,443.52,337.85
2016,8,21,10,0,650.0,210.0,2.7,20.0,714.0,487.6,373.1
2016,8,21,10,15,660.5,213.5,2.75,20.0,742.5,530.36,407.33
2016,8,21,10,30,671.0,217.0,2.8,20.0,771.0,573.15,440.87
2016,8,21,10,45,680.5,218.5,2.85,20.5,793.0,613.44,471.07
2016,8,21,11,0,690.0,220.0,2.9,21.0,815.0,653.26,500.26
2016,8,21,11,15,695.0,222.0,2.95,21.0,830.0,689.71,527.43
2016,8,21,11,30,700.0,224.0,3.0,21.0,845.0,725.0,553.38
2016,8,21,11,45,704.0,223.5,3.1,21.0,852.5,755.89,576.22
2016,8,21,12,0,708.0,223.0,3.2,21.0,860.0,785.14,597.72
2016,8,21,12,15,708.0,223.0,3.3,21.0,859.5,809.74,615.8
2016,8,21,12,30,708.0,223.0,3.4,21.0,859.0,832.19,632.32
2016,8,21,12,45,723.0,212.0,3.5,21.0,856.0,854.69,648.76
2016,8,21,13,0,738.0,201.0,3.6,21.0,853.0,874.95,663.48
2016,8,21,13,15,733.0,199.5,3.65,21.0,837.0,884.33,670.52
2016,8,21,13,30,728.0,198.0,3.7,21.0,821.0,890.9,675.84
2016,8,21,13,45,723.5,194.0,3.8,21.0,798.5,892.5,678.14
2016,8,21,14,0,719.0,190.0,3.9,21.0,776.0,891.23,678.61
2016,8,21,14,15,546.0,256.0,3.9,20.5,691.5,799.49,613.77
2016,8,21,14,30,373.0,322.0,3.9,20.0,607.0,699.6,539.98
2016,8,21,14,45,526.0,246.5,3.95,20.0,627.0,773.59,599.79
2016,8,21,15,0,679.0,171.0,4.0,20.0,647.0,834.81,647.49
2016,8,21,15,15,661.0,166.0,4.0,19.5,606.0,806.84,629.75
2016,8,21,15,30,643.0,161.0,4.0,19.0,565.0,776.83,610.99
2016,8,21,15,45,506.5,183.5,4.05,19.0,486.5,667.52,530.53
2016,8,21,16,0,370.0,206.0,4.1,19.0,408.0,555.25,444.95
2016,8,21,16,15,343.5,189.0,4.1,18.5,362.5,507.11,410.18
2016,8,21,16,30,317.0,172.0,4.1,18.0,317.0,459.17,374.45
2016,8,21,16,45,398.5,141.0,4.15,18.0,300.5,489.7,401.23
2016,8,21,17,0,480.0,110.0,4.2,18.0,284.0,499.4,411.01
2016,8,21,17,15,430.5,98.0,4.15,17.5,235.5,435.03,359.7
2016,8,21,17,30,381.0,86.0,4.1,17.0,187.0,373.42,309.13
2016,8,21,17,45,316.5,71.0,4.1,16.5,142.0,302.07,248.78
2016,8,21,18,0,252.0,56.0,4.1,16.0,97.0,235.74,190.82
2016,8,21,18,15,170.5,37.5,4.0,15.5,61.0,161.19,123.43
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,82.38,18.57
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,27.87,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,5.24,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,10.19,1.76
2016,8,22,6,15,0.0,23.0,3.4,15.0,23.0,21.34,12.75
2016,8,22,6,30,0.0,35.0,3.3,15.0,35.0,32.5,23.03
2016,8,22,6,45,0.0,49.0,3.25,15.5,49.0,45.55,34.83
2016,8,22,7,0,0.0,63.0,3.2,16.0,63.0,58.2,46.11
2016,8,22,7,15,0.0,78.5,3.1,16.0,78.5,71.89,58.2
2016,8,22,7,30,0.0,94.0,3.0,16.0,94.0,85.43,69.97
2016,8,22,7,45,4.0,127.0,2.95,16.5,129.0,112.78,93.4
2016,8,22,8,0,8.0,160.0,2.9,17.0,164.0,140.87,111.42
2016,8,22,8,15,30.5,195.0,2.8,17.5,212.0,165.57,129.79
2016,8,22,8,30,53.0,230.0,2.7,18.0,260.0,199.67,155.48
2016,8,22,8,45,68.5,256.0,2.65,18.5,298.5,228.73,177.37
2016,8,22,9,0,84.0,282.0,2.6,19.0,337.0,259.8,200.84
2016,8,22,9,15,182.0,299.5,2.6,19.0,427.0,306.99,235.53
2016,8,22,9,30,280.0,317.0,2.6,19.0,517.0,364.85,279.32
2016,8,22,9,45,470.0,259.5,2.65,19.5,615.0,414.76,317.0
2016,8,22,10,0,660.0,202.0,2.7,20.0,713.0,484.45,370.89
2016,8,22,10,15,670.0,205.5,2.75,20.0,741.0,527.36,405.19
2016,8,22,10,30,680.0,209.0,2.8,20.0,769.0,570.23,438.87
2016,8,22,10,45,685.5,212.0,2.9,20.5,789.5,609.66,468.65
2016,8,22,11,0,691.0,215.0,3.0,21.0,810.0,648.29,497.2
2016,8,22,11,15,696.0,216.5,3.1,21.0,824.5,684.28,524.34
2016,8,22,11,30,701.0,218.0,3.2,21.0,839.0,719.08,550.27
2016,8,22,11,45,702.5,219.0,3.3,21.5,845.5,749.37,571.61
2016,8,22,12,0,704.0,220.0,3.4,22.0,852.0,777.89,591.45
2016,8,22,12,15,704.0,220.0,3.5,22.0,851.0,802.33,609.39
2016,8,22,12,30,704.0,220.0,3.6,22.0,850.0,824.61,625.78
2016,8,22,12,45,673.0,236.0,3.7,22.0,833.5,833.18,631.76
2016,8,22,13,0,642.0,252.0,3.8,22.0,817.0,838.47,635.52
2016,8,22,13,15,637.0,249.5,3.9,21.5,801.5,846.07,643.07
2016,8,22,13,30,632.0,247.0,4.0,21.0,786.0,851.1,648.88
2016,8,22,13,45,630.0,240.5,4.1,21.0,765.0,852.3,651.03
2016,8,22,14,0,628.0,234.0,4.2,21.0,744.0,850.86,651.44
2016,8,22,14,15,617.0,229.5,4.25,20.5,715.0,840.47,646.45
2016,8,22,14,30,606.0,225.0,4.3,20.0,686.0,827.53,639.74
2016,8,22,14,45,597.0,217.0,4.4,20.0,652.5,810.37,629.25
2016,8,22,15,0,588.0,209.0,4.5,20.0,619.0,790.82,617.17
2016,8,22,15,15,569.5,202.0,4.5,19.5,579.5,756.85,595.09
2016,8,22,15,30,551.0,195.0,4.5,19.0,540.0,726.08,574.99
2016,8,22,15,45,533.0,184.5,4.55,19.0,497.0,690.32,550.16
2016,8,22,16,0,515.0,174.0,4.6,19.0,454.0,653.34,524.06
2016,8,22,16,15,486.0,164.0,4.5,18.5,407.5,607.0,490.6
2016,8,22,16,30,457.0,154.0,4.4,18.0,361.0,560.59,456.45
2016,8,22,16,45,426.5,140.0,4.3,18.0,314.5,508.58,416.4
2016,8,22,17,0,396.0,126.0,4.2,18.0,268.0,457.22,375.97
2016,8,22,17,15,349.0,110.5,4.05,17.5,221.0,393.78,325.22
2016,8,22,17,30,302.0,95.0,3.9,17.0,174.0,333.0,275.05
2016,8,22,17,45,248.5,76.0,3.75,16.5,131.0,256.04,210.27
2016,8,22,18,0,195.0,57.0,3.6,16.0,88.0,194.3,156.33
2016,8,22,18,15,127.0,36.5,3.45,16.0,53.5,126.27,94.57
2016,8,22,18,30,59.0,16.0,3.3,16.0,19.0,54.0,0.0
2016,8,22,18,45,29.5,8.0,3.15,16.0,9.5,20.01,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,67.0,13.0,2.8,15.5,18.5,12.39,0.0
2016,8,23,6,0,134.0,26.0,2.9,16.0,37.0,20.33,8.59
2016,8,23,6,15,220.0,42.5,2.85,16.0,76.0,32.73,22.39
2016,8,23,6,30,306.0,59.0,2.8,16.0,115.0,44.6,33.49
2016,8,23,6,45,370.5,72.0,2.75,16.5,161.0,53.21,41.41
2016,8,23,7,0,435.0,85.0,2.7,17.0,207.0,61.42,48.75
2016,8,23,7,15,302.5,118.0,2.55,17.0,211.0,88.73,72.71
2016,8,23,7,30,170.0,151.0,2.4,17.0,215.0,116.17,96.39
2016,8,23,7,45,138.0,174.5,2.3,17.5,231.5,132.55,109.97
2016,8,23,8,0,106.0,198.0,2.2,18.0,248.0,158.28,121.79
2016,8,23,8,15,106.5,222.0,2.15,18.5,277.0,192.49,147.5
2016,8,23,8,30,107.0,246.0,2.1,19.0,306.0,219.6,168.12
2016,8,23,8,45,404.5,193.0,2.05,19.5,447.5,235.01,169.06
2016,8,23,9,0,702.0,140.0,2.0,20.0,589.0,298.39,212.03
2016,8,23,9,15,718.5,144.0,2.0,20.0,629.5,346.33,253.31
2016,8,23,9,30,735.0,148.0,2.0,20.0,670.0,395.44,295.02
2016,8,23,9,45,724.0,162.5,2.05,20.5,699.0,442.36,333.86
2016,8,23,10,0,713.0,177.0,2.1,21.0,728.0,487.59,370.13
2016,8,23,10,15,723.5,180.0,2.1,21.0,756.5,532.62,405.81
2016,8,23,10,30,734.0,183.0,2.1,21.0,785.0,577.51,440.52
2016,8,23,10,45,743.0,183.5,2.15,21.5,807.5,618.97,471.34
2016,8,23,11,0,752.0,184.0,2.2,22.0,830.0,659.7,500.94
2016,8,23,11,15,757.0,185.5,2.25,22.0,844.5,698.19,529.25
2016,8,23,11,30,762.0,187.0,2.3,22.0,859.0,734.05,555.34
2016,8,23,11,45,766.5,186.0,2.35,22.5,867.0,765.72,577.14
2016,8,23,12,0,771.0,185.0,2.4,23.0,875.0,795.59,597.03
2016,8,23,12,15,771.0,185.0,2.45,23.0,874.0,820.72,614.26
2016,8,23,12,30,771.0,185.0,2.5,23.0,873.0,843.53,629.99
2016,8,23,12,45,773.0,181.5,2.55,23.0,866.0,862.25,643.02
2016,8,23,13,0,775.0,178.0,2.6,23.0,859.0,878.4,654.44
2016,8,23,13,15,770.5,176.5,2.65,23.0,842.5,887.97,661.56
2016,8,23,13,30,766.0,175.0,2.7,23.0,826.0,894.65,666.92
2016,8,23,13,45,760.5,172.0,2.8,23.0,803.5,895.98,669.21
2016,8,23,14,0,755.0,169.0,2.9,23.0,781.0,894.37,669.67
2016,8,23,14,15,745.0,166.5,2.95,22.5,750.5,891.12,670.11
2016,8,23,14,30,735.0,164.0,3.0,22.0,720.0,880.41,665.57
2016,8,23,14,45,724.0,159.5,3.15,22.0,684.5,863.83,656.47
2016,8,23,15,0,713.0,155.0,3.3,22.0,649.0,844.62,645.54
2016,8,23,15,15,695.5,150.5,3.4,21.5,608.0,817.1,629.65
2016,8,23,15,30,678.0,146.0,3.5,21.0,567.0,787.47,612.08
2016,8,23,15,45,658.5,139.5,3.65,21.0,522.0,751.93,589.03
2016,8,23,16,0,639.0,133.0,3.8,21.0,477.0,714.8,564.45
2016,8,23,16,15,609.5,126.5,3.85,20.5,429.0,668.18,533.03
2016,8,23,16,30,580.0,120.0,3.9,20.0,381.0,621.0,500.16
2016,8,23,16,45,544.5,110.5,4.0,19.5,331.5,565.69,459.78
2016,8,23,17,0,509.0,101.0,4.1,19.0,282.0,506.19,414.88
2016,8,23,17,15,457.5,90.5,4.05,18.5,233.0,441.42,363.6
2016,8,23,17,30,406.0,80.0,4.0,18.0,184.0,379.59,312.81
2016,8,23,17,45,339.0,66.0,4.0,17.5,139.0,307.31,251.67
2016,8,23,18,0,272.0,52.0,4.0,17.0,94.0,240.36,193.01
2016,8,23,18,15,181.5,34.5,3.85,16.5,58.0,162.35,121.02
2016,8,23,18,30,91.0,17.0,3.7,16.0,22.0,77.82,0.0
2016,8,23,18,45,45.5,8.5,3.6,16.0,11.0,27.05,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,2.4,14.5,19.5,12.39,0.0
2016,8,24,6,0,180.0,26.0,2.5,15.0,39.0,20.41,8.1
2016,8,24,6,15,277.5,40.5,2.5,15.0,80.5,31.25,21.17
2016,8,24,6,30,375.0,55.0,2.5,15.0,122.0,41.64,31.01
2016,8,24,6,45,187.5,64.0,2.5,15.5,97.5,50.79,39.43
2016,8,24,7,0,0.0,73.0,2.5,16.0,73.0,66.35,53.28
2016,8,24,7,15,0.0,90.5,2.45,16.0,90.5,81.5,66.64
2016,8,24,7,30,0.0,108.0,2.4,16.0,108.0,96.5,79.65
2016,8,24,7,45,3.0,131.5,2.35,16.5,133.0,116.0,96.17
2016,8,24,8,0,6.0,155.0,2.3,17.0,158.0,136.65,107.99
2016,8,24,8,15,21.5,186.5,2.3,17.5,198.0,165.42,130.03
2016,8,24,8,30,37.0,218.0,2.3,18.0,238.0,187.92,146.67
2016,8,24,8,45,53.0,246.0,2.3,18.5,278.5,217.48,168.94
2016,8,24,9,0,69.0,274.0,2.3,19.0,319.0,249.16,192.83
2016,8,24,9,15,173.5,294.5,2.35,19.0,415.5,299.5,229.7
2016,8,24,9,30,278.0,315.0,2.4,19.0,512.0,361.28,276.31
2016,8,24,9,45,565.0,216.5,2.45,19.5,642.5,417.8,318.42
2016,8,24,10,0,852.0,118.0,2.5,20.0,773.0,510.05,389.39
2016,8,24,10,15,860.0,119.5,2.55,20.0,802.0,557.22,427.45
2016,8,24,10,30,868.0,121.0,2.6,20.0,831.0,603.62,464.23
2016,8,24,10,45,872.0,123.0,2.7,20.5,853.0,647.03,497.23
2016,8,24,11,0,876.0,125.0,2.8,21.0,875.0,688.94,528.35
2016,8,24,11,15,879.5,126.0,2.9,21.0,889.5,727.98,557.82
2016,8,24,11,30,883.0,127.0,3.0,21.0,904.0,765.15,584.73
2016,8,24,11,45,881.5,129.0,3.1,21.5,910.0,797.38,606.19
2016,8,24,12,0,880.0,131.0,3.2,22.0,916.0,827.17,625.88
2016,8,24,12,15,879.5,131.0,3.3,22.0,915.0,853.34,644.27
2016,8,24,12,30,879.0,131.0,3.4,22.0,914.0,876.86,660.9
2016,8,24,12,45,859.5,140.5,3.5,22.0,899.5,890.25,670.69
2016,8,24,13,0,840.0,150.0,3.6,22.0,885.0,906.61,682.7
2016,8,24,13,15,835.5,149.0,3.7,22.0,868.5,917.24,690.9
2016,8,24,13,30,831.0,148.0,3.8,22.0,852.0,924.81,697.17
2016,8,24,13,45,823.5,146.5,3.9,22.0,828.0,926.0,699.23
2016,8,24,14,0,816.0,145.0,4.0,22.0,804.0,924.06,699.33
2016,8,24,14,15,806.5,143.0,4.1,21.5,773.0,916.67,697.15
2016,8,24,14,30,797.0,141.0,4.2,21.0,742.0,906.27,692.99
2016,8,24,14,45,783.5,138.5,4.3,21.0,704.5,888.73,682.6
2016,8,24,15,0,770.0,136.0,4.4,21.0,667.0,868.46,670.33
2016,8,24,15,15,753.0,132.0,4.4,20.5,625.0,845.44,656.99
2016,8,24,15,30,736.0,128.0,4.4,20.0,583.0,815.77,638.81
2016,8,24,15,45,713.5,124.0,4.45,20.0,536.5,779.33,614.61
2016,8,24,16,0,691.0,120.0,4.5,20.0,490.0,741.33,588.96
2016,8,24,16,15,662.0,114.0,4.5,19.5,440.5,694.39,557.07
2016,8,24,16,30,633.0,108.0,4.5,19.0,391.0,646.8,523.97
2016,8,24,16,45,593.5,101.0,4.5,19.0,340.0,589.82,481.45
2016,8,24,17,0,554.0,94.0,4.5,19.0,289.0,533.52,437.65
2016,8,24,17,15,501.0,84.5,4.45,18.5,238.5,466.28,384.34
2016,8,24,17,30,448.0,75.0,4.4,18.0,188.0,398.59,328.79
2016,8,24,17,45,372.5,62.5,4.35,17.5,141.5,321.6,263.44
2016,8,24,18,0,297.0,50.0,4.3,17.0,95.0,250.78,201.12
2016,8,24,18,15,195.5,33.5,4.2,16.5,58.0,167.99,123.3
2016,8,24,18,30,94.0,17.0,4.1,16.0,21.0,78.2,0.0
2016,8,24,18,45,47.0,8.5,4.05,15.5,10.5,27.53,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.0,2.9,14.5,19.5,11.44,0.0
2016,8,25,6,0,202.0,24.0,3.0,15.0,39.0,19.31,6.66
2016,8,25,6,15,305.0,37.0,2.95,15.0,80.0,29.12,19.27
2016,8,25,6,30,408.0,50.0,2.9,15.0,121.0,38.37,28.11
2016,8,25,6,45,482.0,58.0,2.85,15.5,170.0,42.64,32.22
2016,8,25,7,0,556.0,66.0,2.8,16.0,219.0,46.74,35.96
2016,8,25,7,15,278.0,77.5,2.75,16.5,154.0,53.93,42.27
2016,8,25,7,30,0.0,89.0,2.7,17.0,89.0,81.22,66.05
2016,8,25,7,45,0.0,99.0,2.65,17.5,99.0,90.2,73.52
2016,8,25,8,0,0.0,109.0,2.6,18.0,109.0,99.4,77.29
2016,8,25,8,15,2.5,142.0,2.6,18.0,143.5,127.95,100.31
2016,8,25,8,30,5.0,175.0,2.6,18.0,178.0,156.79,123.2
2016,8,25,8,45,35.5,223.5,2.6,18.5,246.5,196.9,153.48
2016,8,25,9,0,66.0,272.0,2.6,19.0,315.0,246.57,191.14
2016,8,25,9,15,110.0,300.5,2.65,19.0,376.5,289.59,223.6
2016,8,25,9,30,154.0,329.0,2.7,19.0,438.0,331.1,255.2
2016,8,25,9,45,253.0,330.0,2.75,19.5,519.0,380.46,292.2
2016,8,25,10,0,352.0,331.0,2.8,20.0,600.0,445.5,341.34
2016,8,25,10,15,452.5,305.5,2.85,20.0,666.0,494.54,379.55
2016,8,25,10,30,553.0,280.0,2.9,20.0,732.0,555.79,426.93
2016,8,25,10,45,731.0,192.0,2.95,20.5,806.0,616.27,474.21
2016,8,25,11,0,909.0,104.0,3.0,21.0,880.0,690.33,531.05
2016,8,25,11,15,913.0,104.5,3.0,21.0,895.5,730.28,560.67
2016,8,25,11,30,917.0,105.0,3.0,21.0,911.0,768.29,587.01
2016,8,25,11,45,919.5,105.5,3.0,21.0,918.5,803.05,610.83
2016,8,25,12,0,922.0,106.0,3.0,21.0,926.0,835.45,632.92
2016,8,25,12,15,922.0,106.0,3.0,21.0,925.0,862.81,651.49
2016,8,25,12,30,922.0,106.0,3.0,21.0,924.0,887.39,668.18
2016,8,25,12,45,910.5,111.0,3.05,21.0,912.5,904.06,679.89
2016,8,25,13,0,899.0,116.0,3.1,21.0,901.0,917.45,689.54
2016,8,25,13,15,895.5,115.5,3.15,21.0,884.0,929.25,698.25
2016,8,25,13,30,892.0,115.0,3.2,21.0,867.0,937.88,704.97
2016,8,25,13,45,885.5,113.5,3.3,21.0,843.0,939.53,707.47
2016,8,25,14,0,879.0,112.0,3.4,21.0,819.0,937.94,707.95
2016,8,25,14,15,871.0,110.5,3.5,21.0,788.0,931.78,705.45
2016,8,25,14,30,863.0,109.0,3.6,21.0,757.0,922.5,700.95
2016,8,25,14,45,851.0,107.0,3.7,21.0,719.5,905.98,691.54
2016,8,25,15,0,839.0,105.0,3.8,21.0,682.0,894.06,685.42
2016,8,25,15,15,824.0,102.5,3.85,20.5,639.0,868.79,670.96
2016,8,25,15,30,809.0,100.0,3.9,20.0,596.0,841.02,654.69
2016,8,25,15,45,789.0,97.0,3.95,20.0,549.0,806.08,631.85
2016,8,25,16,0,769.0,94.0,4.0,20.0,502.0,769.27,607.41
2016,8,25,16,15,742.5,90.0,4.0,19.5,452.0,724.42,577.57
2016,8,25,16,30,716.0,86.0,4.0,19.0,402.0,682.52,549.29
2016,8,25,16,45,679.0,80.5,4.0,18.5,350.0,626.74,509.57
2016,8,25,17,0,642.0,75.0,4.0,18.0,298.0,571.43,468.94
2016,8,25,17,15,590.0,68.5,3.9,17.5,246.5,505.63,416.9
2016,8,25,17,30,538.0,62.0,3.8,17.0,195.0,442.22,364.66
2016,8,25,17,45,460.0,52.5,3.75,16.5,147.0,362.66,297.16
2016,8,25,18,0,382.0,43.0,3.7,16.0,99.0,288.74,231.7
2016,8,25,18,15,260.5,29.5,3.55,15.5,60.5,195.69,141.45
2016,8,25,18,30,139.0,16.0,3.4,15.0,22.0,78.37,0.0
2016,8,25,18,45,69.5,8.0,3.3,15.0,11.0,7.63,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,102.5,12.0,2.9,15.5,19.5,11.44,0.0
2016,8,26,6,0,205.0,24.0,3.0,16.0,39.0,19.45,5.86
2016,8,26,6,15,313.0,36.5,3.0,16.0,80.5,28.81,18.84
2016,8,26,6,30,421.0,49.0,3.0,16.0,122.0,37.63,27.31
2016,8,26,6,45,210.5,59.0,3.05,16.5,95.5,43.19,32.54
2016,8,26,7,0,0.0,69.0,3.1,17.0,69.0,62.99,50.11
2016,8,26,7,15,0.0,85.5,3.1,17.0,85.5,77.39,62.8
2016,8,26,7,30,0.0,102.0,3.1,17.0,102.0,91.66,75.16
2016,8,26,7,45,13.0,137.5,3.15,17.5,143.5,120.38,99.67
2016,8,26,8,0,26.0,173.0,3.2,18.0,185.0,151.0,118.84
2016,8,26,8,15,43.0,201.0,3.15,18.0,223.5,170.08,132.82
2016,8,26,8,30,60.0,229.0,3.1,18.0,262.0,198.9,154.75
2016,8,26,8,45,49.0,240.5,3.1,18.5,269.0,212.08,165.13
2016,8,26,9,0,38.0,252.0,3.1,19.0,276.0,223.89,174.35
2016,8,26,9,15,440.5,180.0,3.05,19.0,488.5,283.08,212.07
2016,8,26,9,30,843.0,108.0,3.0,19.0,701.0,402.41,301.39
2016,8,26,9,45,818.5,128.0,3.0,19.5,727.5,453.25,344.21
2016,8,26,10,0,794.0,148.0,3.0,20.0,754.0,500.96,383.28
2016,8,26,10,15,803.0,150.0,3.0,20.0,783.0,547.3,420.89
2016,8,26,10,30,812.0,152.0,3.0,20.0,812.0,593.16,457.2
2016,8,26,10,45,818.5,153.0,3.0,20.5,834.0,635.92,489.49
2016,8,26,11,0,825.0,154.0,3.0,21.0,856.0,677.56,520.12
2016,8,26,11,15,829.0,155.0,3.05,21.0,870.5,716.17,549.1
2016,8,26,11,30,833.0,156.0,3.1,21.0,885.0,753.1,576.43
2016,8,26,11,45,835.5,156.0,3.15,21.5,892.0,786.11,598.83
2016,8,26,12,0,838.0,156.0,3.2,22.0,899.0,816.98,619.09
2016,8,26,12,15,837.5,156.0,3.25,22.0,897.5,843.12,637.21
2016,8,26,12,30,837.0,156.0,3.3,22.0,896.0,866.69,653.61
2016,8,26,12,45,843.0,150.5,3.35,22.0,889.5,887.72,668.36
2016,8,26,13,0,849.0,145.0,3.4,22.0,883.0,906.01,681.34
2016,8,26,13,15,844.0,144.0,3.4,22.0,865.5,916.19,688.6
2016,8,26,13,30,839.0,143.0,3.4,22.0,848.0,923.25,693.93
2016,8,26,13,45,835.5,139.5,3.45,22.0,824.5,925.92,696.76
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,925.42,697.6
2016,8,26,14,15,822.5,134.0,3.5,21.5,770.0,917.87,694.82
2016,8,26,14,30,813.0,132.0,3.5,21.0,739.0,907.26,690.1
2016,8,26,14,45,803.5,127.5,3.5,21.0,702.5,890.94,680.21
2016,8,26,15,0,794.0,123.0,3.5,21.0,666.0,871.74,668.43
2016,8,26,15,15,777.5,120.0,3.45,20.5,623.5,845.25,652.55
2016,8,26,15,30,761.0,117.0,3.4,20.0,581.0,816.4,634.94
2016,8,26,15,45,742.5,111.5,3.35,20.0,534.5,785.08,614.24
2016,8,26,16,0,724.0,106.0,3.3,20.0,488.0,747.88,589.1
2016,8,26,16,15,695.5,101.5,3.25,19.5,438.0,702.32,558.58
2016,8,26,16,30,667.0,97.0,3.2,19.0,388.0,656.05,526.88
2016,8,26,16,45,629.5,90.0,3.15,19.0,337.0,599.67,485.65
2016,8,26,17,0,592.0,83.0,3.1,19.0,286.0,543.85,442.96
2016,8,26,17,15,538.0,75.0,3.0,18.5,235.0,476.72,390.18
2016,8,26,17,30,484.0,67.0,2.9,18.0,184.0,412.15,337.36
2016,8,26,17,45,406.0,55.5,2.85,17.5,137.5,332.6,270.37
2016,8,26,18,0,328.0,44.0,2.8,17.0,91.0,258.84,205.63
2016,8,26,18,15,213.5,29.0,2.7,16.5,54.5,169.8,117.84
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,57.94,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.9,15.0,5.0,4.77,0.0
2016,8,27,6,0,0.0,10.0,3.0,15.0,10.0,9.26,0.0
2016,8,27,6,15,0.0,23.0,3.0,15.0,23.0,21.34,12.52
2016,8,27,6,30,0.0,36.0,3.0,15.0,36.0,33.44,23.74
2016,8,27,6,45,0.0,52.0,3.0,15.5,52.0,47.98,36.9
2016,8,27,7,0,0.0,68.0,3.0,16.0,68.0,62.12,49.54
2016,8,27,7,15,0.0,84.5,3.0,16.0,84.5,76.53,62.29
2016,8,27,7,30,0.0,101.0,3.0,16.0,101.0,90.81,74.72
2016,8,27,7,45,4.5,129.0,3.0,16.5,131.0,113.85,94.4
2016,8,27,8,0,9.0,157.0,3.0,17.0,161.0,137.93,109.12
2016,8,27,8,15,14.0,177.5,3.0,17.0,184.5,157.18,124.12
2016,8,27,8,30,19.0,198.0,3.0,17.0,208.0,177.13,139.6
2016,8,27,8,45,26.5,222.5,3.05,17.5,238.5,201.46,158.2
2016,8,27,9,0,34.0,247.0,3.1,18.0,269.0,218.86,171.19
2016,8,27,9,15,68.5,284.0,3.15,18.5,331.0,263.17,204.75
2016,8,27,9,30,103.0,321.0,3.2,19.0,393.0,311.62,241.42
2016,8,27,9,45,156.0,340.5,3.25,19.5,456.0,352.48,272.07
2016,8,27,10,0,209.0,360.0,3.3,20.0,519.0,405.1,311.77
2016,8,27,10,15,378.5,319.5,3.3,20.0,621.5,469.77,361.77
2016,8,27,10,30,548.0,279.0,3.3,20.0,724.0,549.99,423.73
2016,8,27,10,45,692.5,212.0,3.35,20.5,789.5,607.54,468.45
2016,8,27,11,0,837.0,145.0,3.4,21.0,855.0,675.69,520.7
2016,8,27,11,15,841.0,146.0,3.45,21.0,869.0,714.64,549.98
2016,8,27,11,30,845.0,147.0,3.5,21.0,883.0,751.88,577.71
2016,8,27,11,45,848.5,146.0,3.55,21.0,890.5,784.97,601.2
2016,8,27,12,0,852.0,145.0,3.6,21.0,898.0,812.78,620.67
2016,8,27,12,15,851.5,144.5,3.65,21.0,896.5,837.87,638.26
2016,8,27,12,30,851.0,144.0,3.7,21.0,895.0,860.35,654.09
2016,8,27,12,45,844.0,146.0,3.75,21.0,884.0,882.33,669.66
2016,8,27,13,0,837.0,148.0,3.8,21.0,873.0,896.67,680.02
2016,8,27,13,15,832.5,147.0,3.8,21.0,856.5,907.12,687.61
2016,8,27,13,30,828.0,146.0,3.8,21.0,840.0,914.51,693.23
2016,8,27,13,45,827.0,141.0,3.8,21.0,817.0,917.8,696.19
2016,8,27,14,0,826.0,136.0,3.8,21.0,794.0,917.92,697.15
2016,8,27,14,15,816.5,134.0,3.75,21.0,763.0,910.33,692.66
2016,8,27,14,30,807.0,132.0,3.7,21.0,732.0,899.7,686.26
2016,8,27,14,45,801.5,126.5,3.7,21.0,696.5,885.91,678.08
2016,8,27,15,0,796.0,121.0,3.7,21.0,661.0,869.16,667.94
2016,8,27,15,15,779.5,117.5,3.65,20.5,618.5,842.05,651.55
2016,8,27,15,30,763.0,114.0,3.6,20.0,576.0,812.57,633.43
2016,8,27,15,45,748.5,107.5,3.6,20.0,531.0,779.22,611.41
2016,8,27,16,0,734.0,101.0,3.6,20.0,486.0,747.84,590.62
2016,8,27,16,15,706.0,96.5,3.55,19.5,436.0,702.43,560.04
2016,8,27,16,30,678.0,92.0,3.5,19.0,386.0,656.29,528.28
2016,8,27,16,45,646.5,84.5,3.45,18.5,335.5,603.43,490.49
2016,8,27,17,0,615.0,77.0,3.4,18.0,285.0,550.74,451.09
2016,8,27,17,15,561.5,69.5,3.4,17.5,234.0,483.91,398.31
2016,8,27,17,30,508.0,62.0,3.4,17.0,183.0,419.66,345.35
2016,8,27,17,45,433.0,51.0,3.45,17.0,136.0,341.81,278.6
2016,8,27,18,0,358.0,40.0,3.5,17.0,89.0,269.63,213.91
2016,8,27,18,15,236.5,26.0,3.5,16.5,52.5,176.7,117.68
2016,8,27,18,30,115.0,12.0,3.5,16.0,16.0,62.82,0.0
2016,8,27,18,45,57.5,6.0,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,104.0,11.0,2.05,14.5,17.5,10.48,0.0
2016,8,28,6,0,208.0,22.0,2.1,15.0,35.0,17.78,2.84
2016,8,28,6,15,317.5,34.5,2.0,15.0,77.0,27.22,17.43
2016,8,28,6,30,427.0,47.0,1.9,15.0,119.0,36.12,26.06
2016,8,28,6,45,213.5,56.5,1.85,15.5,92.5,41.43,31.12
2016,8,28,7,0,0.0,66.0,1.8,16.0,66.0,60.43,48.06
2016,8,28,7,15,0.0,81.5,1.75,16.0,81.5,74.06,60.11
2016,8,28,7,30,0.0,97.0,1.7,16.0,97.0,87.56,71.85
2016,8,28,7,45,12.0,133.0,1.7,16.5,139.0,116.83,96.89
2016,8,28,8,0,24.0,169.0,1.7,17.0,181.0,147.51,116.33
2016,8,28,8,15,61.0,202.5,1.75,17.5,235.5,172.37,133.89
2016,8,28,8,30,98.0,236.0,1.8,18.0,290.0,209.06,160.77
2016,8,28,8,45,122.5,260.0,1.9,18.5,333.5,233.84,178.96
2016,8,28,9,0,147.0,284.0,2.0,19.0,377.0,268.86,205.56
2016,8,28,9,15,503.5,193.5,2.1,19.0,540.5,311.73,231.67
2016,8,28,9,30,860.0,103.0,2.2,19.0,704.0,406.31,302.3
2016,8,28,9,45,865.0,107.5,2.35,19.5,738.0,456.82,344.93
2016,8,28,10,0,870.0,112.0,2.5,20.0,772.0,506.65,386.06
2016,8,28,10,15,878.0,113.5,2.6,20.0,801.5,554.64,425.34
2016,8,28,10,30,886.0,115.0,2.7,20.0,831.0,601.8,463.08
2016,8,28,10,45,892.5,115.5,2.85,20.5,853.0,646.16,497.2
2016,8,28,11,0,899.0,116.0,3.0,21.0,875.0,689.14,529.52
2016,8,28,11,15,902.5,116.5,3.1,21.0,889.5,728.49,559.42
2016,8,28,11,30,906.0,117.0,3.2,21.0,904.0,765.88,586.57
2016,8,28,11,45,908.0,116.5,3.35,21.5,911.0,799.08,609.02
2016,8,28,12,0,910.0,116.0,3.5,22.0,918.0,829.88,629.72
2016,8,28,12,15,910.0,116.0,3.55,22.0,916.5,856.99,648.54
2016,8,28,12,30,910.0,116.0,3.6,22.0,915.0,881.33,665.5
2016,8,28,12,45,920.5,108.0,3.7,22.0,909.0,903.94,681.63
2016,8,28,13,0,931.0,100.0,3.8,22.0,903.0,923.64,695.87
2016,8,28,13,15,927.0,99.5,3.8,22.0,886.0,935.07,704.02
2016,8,28,13,30,923.0,99.0,3.8,22.0,869.0,943.21,710.11
2016,8,28,13,45,918.0,97.5,3.8,22.0,844.5,946.07,712.78
2016,8,28,14,0,913.0,96.0,3.8,22.0,820.0,945.59,713.35
2016,8,28,14,15,905.0,95.0,3.7,21.5,788.5,939.61,711.11
2016,8,28,14,30,897.0,94.0,3.6,21.0,757.0,930.4,706.81
2016,8,28,14,45,886.0,92.0,3.55,21.0,719.0,914.22,696.8
2016,8,28,15,0,875.0,90.0,3.5,21.0,681.0,895.06,684.86
2016,8,28,15,15,860.5,87.5,3.45,20.5,638.0,869.4,669.73
2016,8,28,15,30,846.0,85.0,3.4,20.0,595.0,841.2,652.77
2016,8,28,15,45,827.0,82.5,3.35,20.0,547.0,813.86,635.09
2016,8,28,16,0,808.0,80.0,3.3,20.0,499.0,777.54,610.8
2016,8,28,16,15,782.0,76.5,3.25,19.5,448.0,732.69,581.11
2016,8,28,16,30,756.0,73.0,3.2,19.0,397.0,686.8,549.99
2016,8,28,16,45,719.0,69.0,3.15,19.0,344.5,631.46,509.85
2016,8,28,17,0,682.0,65.0,3.1,19.0,292.0,576.42,468.77
2016,8,28,17,15,629.5,59.0,3.1,18.5,240.0,513.65,419.92
2016,8,28,17,30,577.0,53.0,3.1,18.0,188.0,449.64,367.44
2016,8,28,17,45,492.0,45.0,3.1,17.5,139.0,367.21,297.67
2016,8,28,18,0,407.0,37.0,3.1,17.0,90.0,291.19,229.73
2016,8,28,18,15,270.5,24.5,3.1,16.5,53.0,188.84,118.14
2016,8,28,18,30,134.0,12.0,3.1,16.0,16.0,70.81,0.0
2016,8,28,18,45,67.0,6.0,3.1,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,96.5,11.0,3.65,13.5,17.0,10.48,0.0
2016,8,29,6,0,193.0,22.0,3.8,14.0,34.0,17.91,1.52
2016,8,29,6,15,307.0,34.5,3.8,14.5,75.0,27.36,17.48
2016,8,29,6,30,421.0,47.0,3.8,15.0,116.0,36.27,26.14
2016,8,29,6,45,210.5,51.0,3.8,15.5,85.5,37.33,27.46
2016,8,29,7,0,0.0,55.0,3.8,16.0,55.0,51.14,39.82
2016,8,29,7,15,0.0,68.5,3.75,16.0,68.5,63.29,50.63
2016,8,29,7,30,0.0,82.0,3.7,16.0,82.0,75.28,61.13
2016,8,29,7,45,0.0,91.0,3.7,16.5,91.0,83.44,67.99
2016,8,29,8,0,0.0,100.0,3.7,17.0,100.0,91.7,71.32
2016,8,29,8,15,6.0,143.0,3.7,17.0,146.5,128.83,101.45
2016,8,29,8,30,12.0,186.0,3.7,17.0,193.0,166.28,131.34
2016,8,29,8,45,85.0,234.0,3.75,17.5,287.0,214.12,166.32
2016,8,29,9,0,158.0,282.0,3.8,18.0,381.0,269.85,207.92
2016,8,29,9,15,250.5,287.5,3.8,18.5,456.5,309.33,236.95
2016,8,29,9,30,343.0,293.0,3.8,19.0,532.0,365.02,279.52
2016,8,29,9,45,621.5,191.5,3.85,19.5,651.0,414.83,317.25
2016,8,29,10,0,900.0,90.0,3.9,20.0,770.0,500.34,384.42
2016,8,29,10,15,693.5,193.0,3.95,20.0,729.5,519.76,401.63
2016,8,29,10,30,487.0,296.0,4.0,20.0,689.0,527.98,408.02
2016,8,29,10,45,707.0,194.0,4.05,20.5,781.0,597.89,463.6
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,683.97,530.6
2016,8,29,11,15,930.5,92.5,4.15,21.0,888.0,724.09,561.09
2016,8,29,11,30,934.0,93.0,4.2,21.0,903.0,762.15,588.15
2016,8,29,11,45,937.0,92.5,4.3,21.5,910.0,796.67,611.53
2016,8,29,12,0,940.0,92.0,4.4,22.0,917.0,828.75,633.03
2016,8,29,12,15,940.0,92.0,4.5,22.0,916.0,856.28,652.79
2016,8,29,12,30,940.0,92.0,4.6,22.0,915.0,880.95,670.63
2016,8,29,12,45,920.5,102.0,4.75,22.0,900.5,895.95,682.19
2016,8,29,13,0,901.0,112.0,4.9,22.0,886.0,907.4,691.46
2016,8,29,13,15,897.0,111.5,5.0,22.0,869.0,918.56,700.34
2016,8,29,13,30,893.0,111.0,5.1,22.0,852.0,926.51,707.13
2016,8,29,13,45,891.5,107.0,5.25,22.0,829.0,929.85,711.19
2016,8,29,14,0,890.0,103.0,5.4,22.0,806.0,929.88,713.08
