Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,14,15,882.0,101.5,5.45,21.5,774.5,923.41,711.31
2016,8,29,14,30,874.0,100.0,5.5,21.0,743.0,913.78,707.45
2016,8,29,14,45,867.5,96.5,5.55,21.0,707.0,900.19,699.48
2016,8,29,15,0,861.0,93.0,5.6,21.0,671.0,883.55,689.42
2016,8,29,15,15,846.0,90.5,5.6,20.5,628.0,857.67,673.77
2016,8,29,15,30,831.0,88.0,5.6,20.0,585.0,836.39,661.44
2016,8,29,15,45,815.0,84.0,5.6,20.0,538.0,803.05,638.82
2016,8,29,16,0,799.0,80.0,5.6,20.0,491.0,767.62,614.48
2016,8,29,16,15,773.0,76.5,5.6,19.5,440.5,723.03,584.02
2016,8,29,16,30,747.0,73.0,5.6,19.0,390.0,677.41,552.09
2016,8,29,16,45,711.5,68.5,5.6,19.0,338.0,622.91,511.3
2016,8,29,17,0,676.0,64.0,5.6,19.0,286.0,568.64,469.53
2016,8,29,17,15,622.0,58.5,5.5,18.5,234.5,505.89,418.78
2016,8,29,17,30,568.0,53.0,5.4,18.0,183.0,442.05,364.79
2016,8,29,17,45,479.5,44.5,5.35,17.5,134.5,357.63,291.84
2016,8,29,18,0,391.0,36.0,5.3,17.0,86.0,280.02,221.15
2016,8,29,18,15,195.5,25.0,5.2,16.5,50.0,148.83,83.91
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,4.35,15.5,7.5,7.15,0.0
2016,8,30,6,0,0.0,15.0,4.5,16.0,15.0,13.92,0.0
2016,8,30,6,15,0.0,33.5,4.55,16.0,33.5,30.45,19.82
2016,8,30,6,30,0.0,52.0,4.6,16.0,52.0,46.54,34.9
2016,8,30,6,45,6.5,72.0,4.65,16.5,73.5,63.67,50.42
2016,8,30,7,0,13.0,92.0,4.7,17.0,95.0,80.64,65.56
2016,8,30,7,15,19.0,112.0,4.65,17.5,118.0,97.47,80.24
2016,8,30,7,30,25.0,132.0,4.6,18.0,141.0,108.81,89.84
2016,8,30,7,45,127.0,158.5,4.6,18.5,215.0,121.36,100.27
2016,8,30,8,0,229.0,185.0,4.6,19.0,289.0,144.43,107.97
2016,8,30,8,15,532.0,129.5,4.55,19.0,408.5,141.96,89.75
2016,8,30,8,30,835.0,74.0,4.5,19.0,528.0,188.16,112.67
2016,8,30,8,45,854.0,75.5,4.5,19.5,574.5,239.68,156.09
2016,8,30,9,0,873.0,77.0,4.5,20.0,621.0,292.69,202.64
2016,8,30,9,15,885.5,78.5,4.5,20.0,662.0,344.95,249.58
2016,8,30,9,30,898.0,80.0,4.5,20.0,703.0,397.59,296.38
2016,8,30,9,45,908.5,81.0,4.55,20.5,739.0,449.15,340.9
2016,8,30,10,0,919.0,82.0,4.6,21.0,775.0,500.44,384.0
2016,8,30,10,15,925.5,83.0,4.6,21.0,804.0,549.2,424.67
2016,8,30,10,30,932.0,84.0,4.6,21.0,833.0,596.88,463.49
2016,8,30,10,45,938.5,83.5,4.7,21.5,855.0,641.93,498.83
2016,8,30,11,0,945.0,83.0,4.8,22.0,877.0,685.46,532.2
2016,8,30,11,15,947.5,83.5,4.8,22.0,891.0,725.46,562.75
2016,8,30,11,30,950.0,84.0,4.8,22.0,905.0,763.28,589.55
2016,8,30,11,45,952.5,83.5,4.8,22.0,911.5,797.8,613.85
2016,8,30,12,0,955.0,83.0,4.8,22.0,918.0,829.78,636.28
2016,8,30,12,15,954.5,83.0,4.8,22.0,916.5,857.16,655.41
2016,8,30,12,30,954.0,83.0,4.8,22.0,915.0,881.58,672.51
2016,8,30,12,45,949.0,84.5,4.85,22.0,904.5,900.62,686.24
2016,8,30,13,0,944.0,86.0,4.9,22.0,894.0,916.41,697.84
2016,8,30,13,15,940.0,85.5,4.9,22.0,876.5,927.71,706.11
2016,8,30,13,30,936.0,85.0,4.9,22.0,859.0,935.66,712.21
2016,8,30,13,45,931.5,83.5,4.95,22.0,834.5,938.72,715.44
2016,8,30,14,0,927.0,82.0,5.0,22.0,810.0,938.39,716.49
2016,8,30,14,15,919.5,81.0,5.0,22.0,778.5,932.54,713.5
2016,8,30,14,30,912.0,80.0,5.0,22.0,747.0,923.41,708.39
2016,8,30,14,45,902.0,78.0,5.0,22.0,709.5,907.7,698.79
2016,8,30,15,0,892.0,76.0,5.0,22.0,672.0,888.94,687.15
2016,8,30,15,15,878.5,74.5,5.0,21.5,629.0,864.8,673.06
2016,8,30,15,30,865.0,73.0,5.0,21.0,586.0,838.07,657.04
2016,8,30,15,45,847.0,70.5,5.0,21.0,538.5,803.95,634.21
2016,8,30,16,0,829.0,68.0,5.0,21.0,491.0,767.85,609.72
2016,8,30,16,15,804.5,65.0,4.95,20.5,440.5,724.28,580.22
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,686.11,554.18
2016,8,30,16,45,744.0,59.0,4.9,19.5,337.5,632.18,515.39
2016,8,30,17,0,708.0,56.0,4.9,19.0,285.0,578.54,475.48
2016,8,30,17,15,656.0,51.0,4.85,18.5,233.0,512.53,423.02
2016,8,30,17,30,604.0,46.0,4.8,18.0,181.0,448.79,369.3
2016,8,30,17,45,516.5,39.0,4.8,18.0,132.5,369.88,300.13
2016,8,30,18,0,429.0,32.0,4.8,18.0,84.0,293.88,229.56
2016,8,30,18,15,214.5,22.5,4.7,17.5,48.5,153.75,73.93
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,128.5,9.5,4.45,14.5,17.0,9.05,0.0
2016,8,31,6,0,257.0,19.0,4.6,15.0,34.0,15.28,0.0
2016,8,31,6,15,380.0,28.5,4.7,15.5,76.5,22.1,12.77
2016,8,31,6,30,503.0,38.0,4.8,16.0,119.0,28.57,19.25
2016,8,31,6,45,573.0,44.5,4.95,16.5,169.0,35.11,25.34
2016,8,31,7,0,643.0,51.0,5.1,17.0,219.0,38.91,28.84
2016,8,31,7,15,688.5,55.5,5.15,17.0,271.5,40.82,30.59
2016,8,31,7,30,734.0,60.0,5.2,17.0,324.0,42.69,32.21
2016,8,31,7,45,764.0,64.0,5.3,17.5,376.0,44.05,33.25
2016,8,31,8,0,794.0,68.0,5.4,18.0,428.0,78.81,40.08
2016,8,31,8,15,817.0,71.0,5.4,18.0,478.0,128.19,67.42
2016,8,31,8,30,840.0,74.0,5.4,18.0,528.0,186.96,112.05
2016,8,31,8,45,855.5,76.5,5.45,18.5,573.5,238.83,156.06
2016,8,31,9,0,871.0,79.0,5.5,19.0,619.0,291.84,203.08
2016,8,31,9,15,571.5,193.5,5.5,19.0,557.5,329.54,246.08
2016,8,31,9,30,272.0,308.0,5.5,19.0,496.0,349.18,269.67
2016,8,31,9,45,590.0,198.5,5.55,19.5,633.5,405.11,311.88
2016,8,31,10,0,908.0,89.0,5.6,20.0,771.0,499.41,386.47
2016,8,31,10,15,915.0,90.0,5.55,20.0,800.0,547.99,427.34
2016,8,31,10,30,922.0,91.0,5.5,20.0,829.0,595.55,466.52
2016,8,31,10,45,926.5,92.0,5.45,20.5,850.5,640.39,501.72
2016,8,31,11,0,931.0,93.0,5.4,21.0,872.0,683.59,534.73
2016,8,31,11,15,934.0,93.5,5.35,21.0,886.5,723.51,565.58
2016,8,31,11,30,937.0,94.0,5.3,21.0,901.0,761.31,592.83
2016,8,31,11,45,939.0,94.0,5.25,21.0,907.5,795.61,617.07
2016,8,31,12,0,941.0,94.0,5.2,21.0,914.0,827.4,639.39
2016,8,31,12,15,940.5,94.0,5.15,21.0,912.0,854.53,658.32
2016,8,31,12,30,940.0,94.0,5.1,21.0,910.0,878.74,675.18
2016,8,31,12,45,933.0,96.0,5.1,21.0,899.0,896.42,687.76
2016,8,31,13,0,926.0,98.0,5.1,21.0,888.0,910.83,698.17
2016,8,31,13,15,921.5,97.5,5.1,21.0,870.5,921.58,706.15
2016,8,31,13,30,917.0,97.0,5.1,21.0,853.0,929.04,711.97
2016,8,31,13,45,913.0,94.5,5.15,21.0,828.5,931.5,714.79
2016,8,31,14,0,909.0,92.0,5.2,21.0,804.0,930.61,715.43
2016,8,31,14,15,900.5,91.0,5.25,21.0,772.0,923.97,712.18
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,914.12,706.81
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,898.89,697.73
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,880.61,686.56
2016,8,31,15,15,860.0,82.0,5.4,20.5,621.5,854.91,671.1
2016,8,31,15,30,845.0,80.0,5.4,20.0,578.0,826.71,653.74
2016,8,31,15,45,828.0,76.5,5.4,20.0,530.5,792.74,630.68
2016,8,31,16,0,811.0,73.0,5.4,20.0,483.0,763.52,610.98
2016,8,31,16,15,784.5,70.0,5.35,19.5,432.5,718.84,580.25
2016,8,31,16,30,758.0,67.0,5.3,19.0,382.0,673.19,548.12
2016,8,31,16,45,722.5,62.5,5.3,19.0,330.0,618.47,507.18
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,564.04,465.22
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,497.26,411.21
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,437.53,360.07
2016,8,31,17,45,488.0,40.0,5.1,17.5,127.0,353.24,286.9
2016,8,31,18,0,398.0,32.0,5.1,17.0,79.0,276.13,215.02
2016,8,31,18,15,199.0,16.0,5.05,16.5,39.5,135.42,49.09
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,6.5,4.2,14.5,6.5,6.2,0.0
2016,9,1,6,0,0.0,13.0,4.3,15.0,13.0,12.06,0.0
2016,9,1,6,15,0.0,30.5,4.35,15.0,30.5,27.9,17.5
2016,9,1,6,30,0.0,48.0,4.4,15.0,48.0,43.25,32.1
2016,9,1,6,45,1.5,68.0,4.45,15.5,68.5,60.42,47.72
2016,9,1,7,0,3.0,88.0,4.5,16.0,89.0,77.43,62.96
2016,9,1,7,15,9.0,107.0,4.4,16.5,110.5,93.55,77.11
2016,9,1,7,30,15.0,126.0,4.3,17.0,132.0,109.54,90.82
2016,9,1,7,45,11.5,139.5,4.25,17.5,144.5,121.32,100.62
2016,9,1,8,0,8.0,153.0,4.2,18.0,157.0,134.1,105.82
2016,9,1,8,15,58.5,193.0,4.1,18.0,224.5,164.3,127.89
2016,9,1,8,30,109.0,233.0,4.0,18.0,292.0,206.89,159.42
2016,9,1,8,45,58.5,215.0,3.95,18.5,247.0,193.8,150.48
2016,9,1,9,0,8.0,197.0,3.9,19.0,202.0,178.63,139.71
2016,9,1,9,15,11.0,214.5,3.9,19.0,221.5,195.99,153.19
2016,9,1,9,30,14.0,232.0,3.9,19.0,241.0,213.76,166.92
2016,9,1,9,45,75.0,293.5,3.9,19.5,349.0,285.88,222.21
2016,9,1,10,0,136.0,355.0,3.9,20.0,457.0,365.01,282.29
2016,9,1,10,15,324.5,319.5,4.0,20.0,575.5,438.41,339.1
2016,9,1,10,30,513.0,284.0,4.1,20.0,694.0,529.34,409.73
2016,9,1,10,45,725.5,190.5,4.2,20.0,787.0,601.58,467.53
2016,9,1,11,0,938.0,97.0,4.3,20.0,880.0,689.69,537.08
2016,9,1,11,15,941.0,97.5,4.45,20.0,894.0,729.91,568.42
2016,9,1,11,30,944.0,98.0,4.6,20.0,908.0,768.0,596.76
2016,9,1,11,45,941.0,100.5,4.8,20.5,913.0,801.18,620.09
2016,9,1,12,0,938.0,103.0,5.0,21.0,918.0,831.6,641.4
2016,9,1,12,15,937.0,103.0,5.1,20.5,916.0,858.34,662.14
2016,9,1,12,30,936.0,103.0,5.2,20.0,914.0,882.16,680.96
2016,9,1,12,45,933.0,103.0,5.3,20.0,904.0,901.26,695.23
2016,9,1,13,0,930.0,103.0,5.4,20.0,894.0,917.17,707.4
2016,9,1,13,15,926.0,102.5,5.25,20.0,876.0,928.46,714.88
2016,9,1,13,30,922.0,102.0,5.1,20.0,858.0,936.45,720.1
2016,9,1,13,45,917.0,100.0,5.0,20.0,833.0,938.63,721.7
2016,9,1,14,0,912.0,98.0,4.9,20.0,808.0,937.44,721.1
2016,9,1,14,15,903.5,96.5,4.9,19.5,776.0,930.3,718.62
2016,9,1,14,30,895.0,95.0,4.9,19.0,744.0,919.94,714.01
2016,9,1,14,45,883.5,93.5,4.9,19.0,705.5,903.76,703.98
2016,9,1,15,0,872.0,92.0,4.9,19.0,667.0,884.63,691.96
2016,9,1,15,15,670.0,146.5,5.0,19.0,571.0,772.65,612.65
2016,9,1,15,30,468.0,201.0,5.1,19.0,475.0,646.61,517.5
2016,9,1,15,45,630.5,142.0,5.2,19.0,478.0,713.48,573.89
2016,9,1,16,0,793.0,83.0,5.3,19.0,481.0,758.6,609.81
2016,9,1,16,15,764.5,79.5,5.3,18.5,429.5,712.26,577.48
2016,9,1,16,30,736.0,76.0,5.3,18.0,378.0,665.03,544.1
2016,9,1,16,45,690.0,72.0,5.3,17.5,324.5,607.94,501.96
2016,9,1,17,0,644.0,68.0,5.3,17.0,271.0,548.57,455.91
2016,9,1,17,15,584.5,61.5,5.25,16.5,219.5,478.83,398.65
2016,9,1,17,30,525.0,55.0,5.2,16.0,168.0,412.16,341.52
2016,9,1,17,45,421.5,46.0,5.2,16.0,120.0,321.2,261.71
2016,9,1,18,0,318.0,37.0,5.2,16.0,72.0,238.0,183.95
2016,9,1,18,15,159.0,18.5,5.15,15.5,36.0,117.81,22.26
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,69.5,9.5,4.25,14.5,13.0,9.05,0.0
2016,9,2,6,0,139.0,19.0,4.4,15.0,26.0,15.02,0.0
2016,9,2,6,15,258.0,32.0,4.4,15.0,64.5,25.53,15.39
2016,9,2,6,30,377.0,45.0,4.4,15.0,103.0,34.99,24.87
2016,9,2,6,45,452.0,54.5,4.45,15.5,151.0,40.73,30.38
2016,9,2,7,0,527.0,64.0,4.5,16.0,199.0,46.19,35.4
2016,9,2,7,15,578.0,70.5,4.4,16.5,249.5,48.85,37.77
2016,9,2,7,30,629.0,77.0,4.3,17.0,300.0,51.38,39.89
2016,9,2,7,45,666.5,81.5,4.25,17.5,351.0,52.24,40.47
2016,9,2,8,0,704.0,86.0,4.2,18.0,402.0,80.17,45.12
2016,9,2,8,15,730.0,90.0,4.15,18.0,450.5,131.22,73.98
2016,9,2,8,30,756.0,94.0,4.1,18.0,499.0,179.63,109.47
2016,9,2,8,45,777.0,96.5,4.05,18.5,544.5,228.46,150.04
2016,9,2,9,0,798.0,99.0,4.0,19.0,590.0,279.19,194.16
2016,9,2,9,15,812.5,101.5,4.05,19.5,630.5,329.59,238.72
2016,9,2,9,30,827.0,104.0,4.1,20.0,671.0,380.75,283.39
2016,9,2,9,45,853.0,98.5,4.15,20.5,710.0,435.26,329.59
2016,9,2,10,0,879.0,93.0,4.2,21.0,749.0,485.64,371.69
2016,9,2,10,15,696.0,188.0,4.3,21.0,720.0,511.09,393.96
2016,9,2,10,30,513.0,283.0,4.4,21.0,691.0,527.43,407.01
2016,9,2,10,45,515.0,293.0,4.5,21.5,712.5,564.36,435.18
2016,9,2,11,0,517.0,303.0,4.6,22.0,734.0,600.68,462.27
2016,9,2,11,15,502.0,315.0,4.6,22.0,738.5,626.56,481.66
2016,9,2,11,30,487.0,327.0,4.6,22.0,743.0,650.44,499.29
2016,9,2,11,45,699.0,213.5,4.6,22.0,816.0,726.59,560.04
2016,9,2,12,0,911.0,100.0,4.6,22.0,889.0,805.73,618.81
2016,9,2,12,15,911.0,100.0,4.6,22.0,887.5,832.45,637.25
2016,9,2,12,30,911.0,100.0,4.6,22.0,886.0,856.37,654.04
2016,9,2,12,45,893.5,108.5,4.65,22.5,872.0,871.04,663.43
2016,9,2,13,0,876.0,117.0,4.7,23.0,858.0,882.3,670.58
2016,9,2,13,15,872.0,116.0,4.8,22.5,841.0,892.49,680.12
2016,9,2,13,30,868.0,115.0,4.9,22.0,824.0,899.54,687.65
2016,9,2,13,45,864.5,112.0,5.05,22.0,800.0,901.79,690.95
2016,9,2,14,0,861.0,109.0,5.2,22.0,776.0,900.84,692.15
2016,9,2,14,15,852.0,107.5,5.4,21.5,745.0,893.38,690.52
2016,9,2,14,30,843.0,106.0,5.6,21.0,714.0,882.87,686.76
2016,9,2,14,45,833.5,103.0,5.8,21.0,677.0,874.34,683.11
2016,9,2,15,0,824.0,100.0,6.0,21.0,640.0,855.98,672.32
2016,9,2,15,15,808.0,97.5,6.05,20.5,597.5,829.79,656.39
2016,9,2,15,30,792.0,95.0,6.1,20.0,555.0,801.2,638.56
2016,9,2,15,45,773.0,91.0,6.15,20.0,508.5,766.15,614.44
2016,9,2,16,0,754.0,87.0,6.2,20.0,462.0,729.26,588.66
2016,9,2,16,15,724.5,83.0,6.15,19.5,412.0,682.6,555.73
2016,9,2,16,30,695.0,79.0,6.1,19.0,362.0,639.03,524.49
2016,9,2,16,45,654.0,74.0,6.05,18.5,311.0,582.26,481.87
2016,9,2,17,0,613.0,69.0,6.0,18.0,260.0,526.37,437.61
2016,9,2,17,15,551.0,62.0,5.9,17.5,209.0,455.73,379.11
2016,9,2,17,30,489.0,55.0,5.8,17.0,158.0,388.42,321.11
2016,9,2,17,45,388.0,45.0,5.75,16.5,112.0,299.59,243.36
2016,9,2,18,0,287.0,35.0,5.7,16.0,66.0,218.73,166.97
2016,9,2,18,15,143.5,17.5,5.65,15.5,33.0,104.68,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,61.0,9.0,5.7,14.0,12.0,8.58,0.0
2016,9,3,6,0,122.0,18.0,5.8,14.0,24.0,14.23,0.0
2016,9,3,6,15,240.5,32.5,5.8,14.0,63.0,25.32,15.11
2016,9,3,6,30,359.0,47.0,5.8,14.0,102.0,37.04,26.71
2016,9,3,6,45,429.5,58.5,5.8,14.5,149.5,44.47,33.78
2016,9,3,7,0,500.0,70.0,5.8,15.0,197.0,51.51,40.26
2016,9,3,7,15,325.0,104.5,5.7,15.5,194.5,74.82,60.93
2016,9,3,7,30,150.0,139.0,5.6,16.0,192.0,107.85,89.8
2016,9,3,7,45,175.0,161.0,5.5,16.5,232.0,122.86,102.48
2016,9,3,8,0,200.0,183.0,5.4,17.0,272.0,146.65,112.51
2016,9,3,8,15,217.0,204.0,5.35,17.0,311.5,177.99,133.55
2016,9,3,8,30,234.0,225.0,5.3,17.0,351.0,204.04,152.64
2016,9,3,8,45,231.0,250.0,5.25,17.5,383.0,245.67,186.26
2016,9,3,9,0,228.0,275.0,5.2,18.0,415.0,279.92,214.21
2016,9,3,9,15,262.0,287.0,5.15,18.0,458.5,309.3,237.77
2016,9,3,9,30,296.0,299.0,5.1,18.0,502.0,348.87,269.69
2016,9,3,9,45,309.0,313.5,5.1,18.5,534.5,385.14,298.76
2016,9,3,10,0,322.0,328.0,5.1,19.0,567.0,422.58,328.31
2016,9,3,10,15,609.0,215.0,5.15,19.0,689.5,488.9,381.8
2016,9,3,10,30,896.0,102.0,5.2,19.0,812.0,584.98,459.28
2016,9,3,10,45,899.0,104.0,5.3,19.0,832.5,628.79,494.98
2016,9,3,11,0,902.0,106.0,5.4,19.0,853.0,670.91,528.9
2016,9,3,11,15,904.5,107.0,5.5,19.0,867.0,709.93,559.95
2016,9,3,11,30,907.0,108.0,5.6,19.0,881.0,746.88,588.41
2016,9,3,11,45,907.0,109.0,5.7,19.0,886.5,779.74,612.66
2016,9,3,12,0,907.0,110.0,5.8,19.0,892.0,810.07,635.07
2016,9,3,12,15,906.5,110.0,5.9,19.0,890.0,836.4,654.6
2016,9,3,12,30,906.0,110.0,6.0,19.0,888.0,859.91,672.16
2016,9,3,12,45,594.0,254.0,6.1,19.0,762.0,766.62,601.48
2016,9,3,13,0,282.0,398.0,6.2,19.0,636.0,646.68,504.53
2016,9,3,13,15,355.5,362.0,6.2,19.0,656.0,684.52,536.11
2016,9,3,13,30,429.0,326.0,6.2,19.0,676.0,730.54,572.97
2016,9,3,13,45,447.0,307.5,6.25,19.0,661.5,736.13,578.62
2016,9,3,14,0,465.0,289.0,6.3,19.0,647.0,739.59,582.95
2016,9,3,14,15,506.5,260.0,6.3,18.5,635.5,750.77,594.87
2016,9,3,14,30,548.0,231.0,6.3,18.0,624.0,758.87,604.62
2016,9,3,14,45,690.0,167.0,6.3,18.0,634.5,820.25,654.2
2016,9,3,15,0,832.0,103.0,6.3,18.0,645.0,863.95,687.96
2016,9,3,15,15,816.0,100.5,6.35,17.5,602.0,837.66,671.42
2016,9,3,15,30,800.0,98.0,6.4,17.0,559.0,808.92,653.21
2016,9,3,15,45,777.5,95.0,6.5,17.0,511.5,772.0,627.49
2016,9,3,16,0,755.0,92.0,6.6,17.0,464.0,733.35,600.12
2016,9,3,16,15,725.0,87.5,6.65,16.5,413.5,689.61,569.23
2016,9,3,16,30,695.0,83.0,6.7,16.0,363.0,641.66,534.22
2016,9,3,16,45,642.5,79.5,6.8,16.0,309.5,578.63,485.03
2016,9,3,17,0,590.0,76.0,6.9,16.0,256.0,517.1,434.29
2016,9,3,17,15,525.0,68.0,6.8,15.5,205.5,444.17,372.95
2016,9,3,17,30,460.0,60.0,6.7,15.0,155.0,374.63,312.24
2016,9,3,17,45,348.0,49.0,6.6,15.0,108.5,279.07,227.48
2016,9,3,18,0,236.0,38.0,6.5,15.0,62.0,196.9,148.18
2016,9,3,18,15,118.0,19.0,6.55,14.5,31.0,93.99,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,8.5,6.75,13.5,9.5,8.1,0.0
2016,9,4,6,0,58.0,17.0,6.8,14.0,19.0,14.26,0.0
2016,9,4,6,15,157.5,36.0,6.75,14.0,56.0,28.17,17.2
2016,9,4,6,30,257.0,55.0,6.7,14.0,93.0,42.33,31.26
2016,9,4,6,45,337.5,69.0,6.65,14.5,140.5,51.91,40.31
2016,9,4,7,0,418.0,83.0,6.6,15.0,188.0,61.06,48.71
2016,9,4,7,15,474.5,93.5,6.45,15.0,239.0,67.13,54.23
2016,9,4,7,30,531.0,104.0,6.3,15.0,290.0,72.91,59.32
2016,9,4,7,45,583.0,108.5,6.2,15.5,342.5,73.3,59.42
2016,9,4,8,0,635.0,113.0,6.1,16.0,395.0,94.88,61.07
2016,9,4,8,15,665.5,119.0,5.95,16.0,444.5,138.98,84.29
2016,9,4,8,30,696.0,125.0,5.8,16.0,494.0,186.52,118.84
2016,9,4,8,45,728.5,125.5,5.65,16.5,542.0,233.34,157.21
2016,9,4,9,0,761.0,126.0,5.5,17.0,590.0,283.36,200.44
2016,9,4,9,15,777.5,129.0,5.45,17.5,631.0,338.37,248.81
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,389.0,293.31
2016,9,4,9,45,838.5,118.5,5.35,18.5,715.5,437.74,335.35
2016,9,4,10,0,883.0,105.0,5.3,19.0,759.0,493.76,382.27
2016,9,4,10,15,890.5,106.5,5.25,19.0,788.0,542.01,423.05
2016,9,4,10,30,898.0,108.0,5.2,19.0,817.0,589.32,462.1
2016,9,4,10,45,902.0,110.0,5.2,19.5,838.5,633.86,497.29
2016,9,4,11,0,906.0,112.0,5.2,20.0,860.0,676.79,530.33
2016,9,4,11,15,909.5,112.5,5.25,20.0,874.0,716.24,561.33
2016,9,4,11,30,913.0,113.0,5.3,20.0,888.0,753.66,589.99
2016,9,4,11,45,913.5,113.5,5.4,20.0,894.0,786.67,614.14
2016,9,4,12,0,914.0,114.0,5.5,20.0,900.0,817.15,636.47
2016,9,4,12,15,913.5,114.0,5.6,20.0,898.0,843.69,656.0
2016,9,4,12,30,913.0,114.0,5.7,20.0,896.0,867.39,673.58
2016,9,4,12,45,918.5,109.0,5.8,20.0,888.0,888.24,689.22
2016,9,4,13,0,924.0,104.0,5.9,20.0,880.0,906.1,702.84
2016,9,4,13,15,920.0,103.5,5.95,20.0,862.0,917.18,711.48
2016,9,4,13,30,916.0,103.0,6.0,20.0,844.0,924.96,717.95
2016,9,4,13,45,907.0,103.0,6.1,20.0,818.0,925.51,719.67
2016,9,4,14,0,898.0,103.0,6.2,20.0,792.0,922.75,719.2
2016,9,4,14,15,889.0,101.5,6.2,20.0,760.0,915.12,714.85
2016,9,4,14,30,880.0,100.0,6.2,20.0,728.0,904.3,708.35
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.5,886.55,697.18
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,873.0,689.18
2016,9,4,15,15,835.5,95.5,6.2,19.5,605.0,845.94,671.9
2016,9,4,15,30,819.0,93.0,6.1,19.0,561.0,816.4,652.75
2016,9,4,15,45,795.5,90.0,6.1,19.0,512.5,778.25,626.12
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,738.4,597.92
2016,9,4,16,15,741.5,83.0,6.05,18.5,413.0,690.53,564.02
2016,9,4,16,30,711.0,79.0,6.0,18.0,362.0,645.94,531.9
2016,9,4,16,45,661.5,75.0,5.95,17.5,308.5,584.08,485.06
2016,9,4,17,0,612.0,71.0,5.9,17.0,255.0,523.59,436.41
2016,9,4,17,15,546.5,63.5,5.8,16.5,203.5,450.44,375.39
2016,9,4,17,30,481.0,56.0,5.7,16.0,152.0,380.8,314.93
2016,9,4,17,45,366.0,45.5,5.65,15.5,105.5,284.53,230.41
2016,9,4,18,0,251.0,35.0,5.6,15.0,59.0,199.73,147.09
2016,9,4,18,15,125.5,17.5,5.45,14.5,29.5,93.66,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,8.0,2.2,13.5,11.0,7.63,0.0
2016,9,5,6,0,123.0,16.0,2.2,14.0,22.0,12.65,0.0
2016,9,5,6,15,248.0,30.0,2.15,14.0,60.5,24.05,13.68
2016,9,5,6,30,373.0,44.0,2.1,14.0,99.0,34.55,24.51
2016,9,5,6,45,454.0,53.5,2.1,14.5,147.0,40.32,30.11
2016,9,5,7,0,535.0,63.0,2.1,15.0,195.0,45.83,35.23
2016,9,5,7,15,587.5,69.5,2.0,15.5,246.5,48.51,37.65
2016,9,5,7,30,640.0,76.0,1.9,16.0,298.0,51.09,39.83
2016,9,5,7,45,679.0,81.0,1.8,16.5,350.0,52.36,40.78
2016,9,5,8,0,718.0,86.0,1.7,17.0,402.0,75.35,43.72
2016,9,5,8,15,744.5,89.5,1.6,17.5,451.0,126.83,70.76
2016,9,5,8,30,771.0,93.0,1.5,18.0,500.0,175.61,105.1
2016,9,5,8,45,793.0,95.5,1.4,18.5,546.5,225.39,145.47
2016,9,5,9,0,815.0,98.0,1.3,19.0,593.0,277.16,189.48
2016,9,5,9,15,830.0,100.5,1.3,19.0,634.0,328.57,234.38
2016,9,5,9,30,845.0,103.0,1.3,19.0,675.0,380.77,279.42
2016,9,5,9,45,866.0,99.5,1.3,19.5,713.0,435.69,324.86
2016,9,5,10,0,887.0,96.0,1.3,20.0,751.0,486.03,365.68
2016,9,5,10,15,894.5,97.5,1.4,20.5,779.5,534.34,404.32
2016,9,5,10,30,902.0,99.0,1.5,21.0,808.0,581.71,441.14
2016,9,5,10,45,906.5,100.5,1.65,21.5,829.5,626.15,475.17
2016,9,5,11,0,911.0,102.0,1.8,22.0,851.0,668.99,507.25
2016,9,5,11,15,914.5,102.5,1.95,22.0,865.0,708.48,537.33
2016,9,5,11,30,918.0,103.0,2.1,22.0,879.0,745.91,564.99
2016,9,5,11,45,917.5,104.5,2.25,22.5,884.5,779.11,587.34
2016,9,5,12,0,917.0,106.0,2.4,23.0,890.0,809.72,607.86
2016,9,5,12,15,916.5,105.5,2.6,23.0,888.0,835.7,626.74
2016,9,5,12,30,916.0,105.0,2.8,23.0,886.0,858.8,643.76
2016,9,5,12,45,900.5,112.5,3.05,23.0,872.5,874.3,656.03
2016,9,5,13,0,885.0,120.0,3.3,23.0,859.0,886.42,666.12
2016,9,5,13,15,880.5,119.0,3.5,23.0,841.5,896.21,674.43
2016,9,5,13,30,876.0,118.0,3.7,23.0,824.0,902.8,680.68
2016,9,5,13,45,868.0,117.5,3.9,23.0,798.0,903.63,683.09
2016,9,5,14,0,860.0,117.0,4.1,23.0,772.0,901.26,683.44
2016,9,5,14,15,850.0,115.0,4.25,22.5,740.0,899.26,685.24
2016,9,5,14,30,840.0,113.0,4.4,22.0,708.0,887.51,680.32
2016,9,5,14,45,827.0,110.5,4.55,22.0,670.0,869.53,670.13
2016,9,5,15,0,814.0,108.0,4.7,22.0,632.0,848.72,657.99
2016,9,5,15,15,796.5,105.0,4.7,21.5,588.5,820.8,641.02
2016,9,5,15,30,779.0,102.0,4.7,21.0,545.0,790.53,622.21
2016,9,5,15,45,758.0,98.0,4.75,21.0,497.5,754.11,597.71
2016,9,5,16,0,737.0,94.0,4.8,21.0,450.0,719.86,574.5
2016,9,5,16,15,705.5,89.0,4.65,20.5,399.5,671.33,540.28
2016,9,5,16,30,674.0,84.0,4.5,20.0,349.0,622.33,504.99
2016,9,5,16,45,632.0,77.5,4.35,19.5,297.5,563.93,461.01
2016,9,5,17,0,590.0,71.0,4.2,19.0,246.0,506.49,415.54
2016,9,5,17,15,525.0,63.0,4.1,18.5,195.5,434.09,356.29
2016,9,5,17,30,460.0,55.0,4.0,18.0,145.0,365.24,297.55
2016,9,5,17,45,355.5,43.0,3.95,17.5,100.0,274.57,218.87
2016,9,5,18,0,251.0,31.0,3.9,17.0,55.0,192.85,136.37
2016,9,5,18,15,125.5,15.5,3.9,16.5,27.5,72.08,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,67.0,7.5,1.9,13.5,10.5,7.15,0.0
2016,9,6,6,0,134.0,15.0,1.8,14.0,21.0,14.3,0.0
2016,9,6,6,15,263.5,28.0,1.6,14.5,59.0,22.29,11.99
2016,9,6,6,30,393.0,41.0,1.4,15.0,97.0,31.92,22.09
2016,9,6,6,45,475.5,49.5,1.25,15.5,146.0,36.95,27.02
2016,9,6,7,0,558.0,58.0,1.1,16.0,195.0,41.78,31.51
2016,9,6,7,15,610.0,64.0,0.95,16.5,246.5,44.28,33.78
2016,9,6,7,30,662.0,70.0,0.8,17.0,298.0,46.69,35.82
2016,9,6,7,45,699.5,74.5,0.7,17.5,349.5,52.85,41.07
2016,9,6,8,0,737.0,79.0,0.6,18.0,401.0,74.09,43.14
2016,9,6,8,15,763.0,82.5,0.7,18.5,450.5,120.95,65.2
2016,9,6,8,30,789.0,86.0,0.8,19.0,500.0,170.62,99.67
2016,9,6,8,45,808.0,88.5,0.9,20.0,546.0,220.76,139.85
2016,9,6,9,0,827.0,91.0,1.0,21.0,592.0,272.53,183.46
2016,9,6,9,15,841.5,93.5,1.1,21.5,633.0,330.17,232.42
2016,9,6,9,30,856.0,96.0,1.2,22.0,674.0,382.25,276.61
2016,9,6,9,45,865.0,98.5,1.3,22.5,709.0,432.52,318.62
2016,9,6,10,0,874.0,101.0,1.4,23.0,744.0,482.43,359.19
2016,9,6,10,15,882.0,102.5,1.45,23.5,772.5,530.43,396.98
2016,9,6,10,30,890.0,104.0,1.5,24.0,801.0,577.54,432.95
2016,9,6,10,45,896.0,105.0,1.6,24.5,823.0,621.94,466.29
2016,9,6,11,0,902.0,106.0,1.7,25.0,845.0,664.88,497.75
2016,9,6,11,15,905.0,106.5,1.85,25.0,859.0,703.71,527.02
2016,9,6,11,30,908.0,107.0,2.0,25.0,873.0,740.46,554.17
2016,9,6,11,45,909.5,107.5,2.15,25.0,879.0,773.89,577.56
2016,9,6,12,0,911.0,108.0,2.3,25.0,885.0,804.84,599.29
2016,9,6,12,15,910.5,108.0,2.5,25.0,883.0,831.12,618.25
2016,9,6,12,30,910.0,108.0,2.7,25.0,881.0,854.56,635.39
2016,9,6,12,45,904.0,109.5,2.95,25.0,869.5,871.95,648.87
2016,9,6,13,0,898.0,111.0,3.2,25.0,858.0,886.17,660.33
2016,9,6,13,15,894.0,110.0,3.4,25.0,840.5,896.38,668.86
2016,9,6,13,30,890.0,109.0,3.6,25.0,823.0,903.36,675.35
2016,9,6,13,45,884.5,107.5,3.8,25.0,798.0,905.25,678.51
2016,9,6,14,0,879.0,106.0,4.0,25.0,773.0,903.89,679.58
2016,9,6,14,15,870.0,104.5,4.1,24.5,741.0,896.22,677.26
2016,9,6,14,30,861.0,103.0,4.2,24.0,709.0,885.43,672.9
2016,9,6,14,45,850.0,100.0,4.3,24.0,671.0,868.19,662.81
2016,9,6,15,0,839.0,97.0,4.4,24.0,633.0,855.02,655.65
2016,9,6,15,15,822.5,94.0,4.35,24.0,589.0,827.49,637.73
2016,9,6,15,30,806.0,91.0,4.3,24.0,545.0,797.54,618.09
2016,9,6,15,45,786.5,87.0,4.25,24.0,497.5,761.74,594.1
2016,9,6,16,0,767.0,83.0,4.2,24.0,450.0,724.1,568.52
2016,9,6,16,15,736.5,79.0,4.1,23.5,399.0,676.46,536.0
2016,9,6,16,30,706.0,75.0,4.0,23.0,348.0,631.88,504.99
2016,9,6,16,45,666.0,69.0,3.9,22.5,296.5,574.57,463.21
2016,9,6,17,0,626.0,63.0,3.8,22.0,245.0,518.1,419.36
2016,9,6,17,15,561.0,56.0,3.65,21.0,194.0,445.95,361.63
2016,9,6,17,30,496.0,49.0,3.5,20.0,143.0,377.49,304.17
2016,9,6,17,45,393.5,38.5,3.4,19.5,98.0,288.78,227.32
2016,9,6,18,0,291.0,28.0,3.3,19.0,53.0,207.94,140.04
2016,9,6,18,15,145.5,14.0,3.3,18.5,26.5,79.18,0.0
2016,9,6,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,133.0,14.0,1.3,17.0,19.0,13.34,0.0
2016,9,7,6,15,260.0,27.5,1.3,17.5,57.0,21.95,11.25
2016,9,7,6,30,387.0,41.0,1.3,18.0,95.0,32.07,21.87
2016,9,7,6,45,466.0,50.5,1.3,18.5,143.5,37.97,27.52
2016,9,7,7,0,545.0,60.0,1.3,19.0,192.0,43.59,32.67
2016,9,7,7,15,598.0,66.5,1.35,19.5,243.5,46.4,35.17
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,49.09,37.44
2016,9,7,7,45,687.0,78.5,1.5,20.5,346.5,50.83,38.79
2016,9,7,8,0,723.0,84.0,1.6,21.0,398.0,70.45,40.88
2016,9,7,8,15,749.5,88.0,1.7,21.5,447.5,122.45,66.67
2016,9,7,8,30,776.0,92.0,1.8,22.0,497.0,171.83,100.4
2016,9,7,8,45,794.5,95.5,1.9,23.0,542.5,221.99,140.23
2016,9,7,9,0,813.0,99.0,2.0,24.0,588.0,273.75,183.56
2016,9,7,9,15,828.0,101.5,1.95,24.5,629.0,325.04,227.35
2016,9,7,9,30,843.0,104.0,1.9,25.0,670.0,377.11,271.2
2016,9,7,9,45,857.5,104.0,1.9,26.0,706.0,432.13,315.62
2016,9,7,10,0,872.0,104.0,1.9,27.0,742.0,482.09,354.95
2016,9,7,10,15,879.5,105.5,1.85,27.5,771.0,529.77,391.88
2016,9,7,10,30,887.0,107.0,1.8,28.0,800.0,576.5,426.85
2016,9,7,10,45,892.0,108.5,1.8,28.5,821.0,620.65,459.11
2016,9,7,11,0,897.0,110.0,1.8,29.0,842.0,663.26,489.33
2016,9,7,11,15,900.0,110.5,1.85,29.0,855.5,701.92,517.42
2016,9,7,11,30,903.0,111.0,1.9,29.0,869.0,738.51,543.59
2016,9,7,11,45,904.0,111.5,1.95,29.5,875.0,771.43,564.4
2016,9,7,12,0,905.0,112.0,2.0,30.0,881.0,801.85,583.45
2016,9,7,12,15,904.5,112.5,2.15,30.0,878.5,828.46,601.93
2016,9,7,12,30,904.0,113.0,2.3,30.0,876.0,852.27,618.65
2016,9,7,12,45,883.5,122.0,2.5,30.0,861.0,864.87,628.5
2016,9,7,13,0,863.0,131.0,2.7,30.0,846.0,873.97,636.2
2016,9,7,13,15,858.0,130.0,2.85,30.0,827.5,883.1,643.69
2016,9,7,13,30,853.0,129.0,3.0,30.0,809.0,895.28,653.31
2016,9,7,13,45,844.0,128.0,3.15,30.0,783.0,895.02,654.8
2016,9,7,14,0,835.0,127.0,3.3,30.0,757.0,891.56,654.36
2016,9,7,14,15,824.0,125.0,3.35,29.5,724.5,882.1,650.74
2016,9,7,14,30,813.0,123.0,3.4,29.0,692.0,869.58,645.18
2016,9,7,14,45,797.5,121.0,3.5,29.0,653.5,850.19,634.01
2016,9,7,15,0,782.0,119.0,3.6,29.0,615.0,828.08,621.01
2016,9,7,15,15,762.5,115.5,3.6,28.5,571.0,798.36,603.41
2016,9,7,15,30,743.0,112.0,3.6,28.0,527.0,770.66,587.07
2016,9,7,15,45,716.0,108.0,3.65,27.5,479.0,730.45,561.8
2016,9,7,16,0,689.0,104.0,3.7,27.0,431.0,688.95,535.1
2016,9,7,16,15,654.0,98.5,3.6,26.5,380.5,638.57,500.73
2016,9,7,16,30,619.0,93.0,3.5,26.0,330.0,587.97,465.04
2016,9,7,16,45,569.0,86.0,3.45,25.5,278.5,525.29,418.37
2016,9,7,17,0,519.0,79.0,3.4,25.0,227.0,464.11,371.12
2016,9,7,17,15,449.5,68.5,3.2,24.0,177.5,388.84,311.29
2016,9,7,17,30,380.0,58.0,3.0,23.0,128.0,316.48,251.43
2016,9,7,17,45,276.0,43.5,2.85,22.0,85.5,228.71,176.89
2016,9,7,18,0,172.0,29.0,2.7,21.0,43.0,147.27,91.26
2016,9,7,18,15,86.0,14.5,2.5,20.5,21.5,52.38,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,11.44,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,22.68,11.53
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,35.41,24.87
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,44.45,33.38
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,53.1,41.28
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,58.97,46.51
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,63.5,50.38
2016,9,8,7,45,595.0,97.0,2.15,18.5,328.0,64.9,51.4
2016,9,8,8,0,638.0,103.0,2.1,19.0,379.0,80.87,52.22
2016,9,8,8,15,667.0,108.5,2.05,19.0,427.5,124.49,72.52
2016,9,8,8,30,696.0,114.0,2.0,19.0,476.0,171.32,104.73
2016,9,8,8,45,721.5,117.0,2.0,19.5,522.0,218.58,142.32
2016,9,8,9,0,747.0,120.0,2.0,20.0,568.0,268.25,184.16
2016,9,8,9,15,763.5,123.5,1.95,20.0,608.5,322.63,230.91
2016,9,8,9,30,780.0,127.0,1.9,20.0,649.0,372.85,274.11
2016,9,8,9,45,789.5,130.5,1.9,20.5,683.0,421.12,314.68
2016,9,8,10,0,799.0,134.0,1.9,21.0,717.0,469.31,354.03
2016,9,8,10,15,808.0,136.0,1.9,21.0,745.5,515.65,391.59
2016,9,8,10,30,817.0,138.0,1.9,21.0,774.0,561.41,427.73
2016,9,8,10,45,826.0,138.0,1.95,21.5,795.5,604.61,460.5
2016,9,8,11,0,835.0,138.0,2.0,22.0,817.0,646.77,491.69
2016,9,8,11,15,839.0,139.0,2.0,22.0,830.5,685.3,520.23
2016,9,8,11,30,843.0,140.0,2.0,22.0,844.0,722.03,546.97
2016,9,8,11,45,847.0,139.0,2.05,22.0,850.5,754.9,570.86
2016,9,8,12,0,851.0,138.0,2.1,22.0,857.0,785.58,591.99
2016,9,8,12,15,850.5,137.5,2.15,22.0,855.0,810.86,609.42
2016,9,8,12,30,850.0,137.0,2.2,22.0,853.0,833.44,625.1
2016,9,8,12,45,852.0,134.0,2.3,22.0,844.0,848.09,635.9
2016,9,8,13,0,854.0,131.0,2.4,22.0,835.0,864.01,647.75
2016,9,8,13,15,849.0,129.5,2.4,22.0,817.0,878.13,657.68
2016,9,8,13,30,844.0,128.0,2.4,22.0,799.0,883.91,662.11
2016,9,8,13,45,840.0,125.0,2.45,22.0,774.5,885.78,664.54
2016,9,8,14,0,836.0,122.0,2.5,22.0,750.0,884.47,664.98
2016,9,8,14,15,826.0,120.0,2.5,22.0,717.5,875.79,660.19
2016,9,8,14,30,816.0,118.0,2.5,22.0,685.0,864.06,653.5
2016,9,8,14,45,805.5,114.0,2.55,22.0,647.5,846.7,643.43
2016,9,8,15,0,795.0,110.0,2.6,22.0,610.0,826.5,631.46
2016,9,8,15,15,776.5,106.5,2.65,21.5,566.5,797.39,614.41
2016,9,8,15,30,758.0,103.0,2.7,21.0,523.0,766.03,595.57
2016,9,8,15,45,736.5,98.0,2.75,21.0,476.0,732.25,573.56
2016,9,8,16,0,715.0,93.0,2.8,21.0,429.0,693.35,547.45
2016,9,8,16,15,681.5,88.0,2.85,20.5,378.5,644.08,514.06
2016,9,8,16,30,648.0,83.0,2.9,20.0,328.0,594.52,479.43
