Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,45,604.5,76.0,3.0,19.5,277.0,535.65,435.55
2016,9,8,17,0,561.0,69.0,3.1,19.0,226.0,477.94,390.41
2016,9,8,17,15,492.0,60.0,3.15,18.5,177.0,403.64,329.69
2016,9,8,17,30,423.0,51.0,3.2,18.0,128.0,333.41,269.72
2016,9,8,17,45,318.0,38.5,3.25,17.5,85.5,244.97,192.19
2016,9,8,18,0,213.0,26.0,3.3,17.0,43.0,160.63,92.52
2016,9,8,18,15,106.5,13.0,3.25,16.5,21.5,59.71,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,53.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,107.0,13.0,1.8,14.0,16.0,12.39,0.0
2016,9,9,6,15,238.0,26.5,1.75,14.5,52.5,21.25,10.15
2016,9,9,6,30,369.0,40.0,1.7,15.0,89.0,31.43,21.51
2016,9,9,6,45,453.0,49.0,1.7,15.5,137.0,36.91,26.9
2016,9,9,7,0,537.0,58.0,1.7,16.0,185.0,42.17,31.81
2016,9,9,7,15,275.0,88.0,1.65,16.0,154.0,63.04,50.4
2016,9,9,7,30,13.0,118.0,1.6,16.0,123.0,102.78,85.23
2016,9,9,7,45,45.5,146.5,1.55,16.5,166.0,119.19,99.05
2016,9,9,8,0,78.0,175.0,1.5,17.0,209.0,141.77,111.45
2016,9,9,8,15,137.5,198.0,1.45,17.5,266.0,163.58,124.49
2016,9,9,8,30,197.0,221.0,1.4,18.0,323.0,199.36,148.92
2016,9,9,8,45,255.0,234.0,1.35,18.5,378.5,227.59,168.33
2016,9,9,9,0,313.0,247.0,1.3,19.0,434.0,269.12,199.29
2016,9,9,9,15,579.5,172.0,1.3,19.5,547.5,302.09,219.16
2016,9,9,9,30,846.0,97.0,1.3,20.0,661.0,373.75,272.28
2016,9,9,9,45,854.0,100.0,1.3,20.5,695.5,423.52,313.97
2016,9,9,10,0,862.0,103.0,1.3,21.0,730.0,472.85,354.15
2016,9,9,10,15,870.5,104.5,1.4,21.5,758.5,520.48,392.28
2016,9,9,10,30,879.0,106.0,1.5,22.0,787.0,567.28,428.72
2016,9,9,10,45,886.0,106.5,1.6,22.5,808.5,611.3,462.19
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,653.91,493.84
2016,9,9,11,15,896.5,107.5,1.8,23.0,844.0,692.64,523.04
2016,9,9,11,30,900.0,108.0,1.9,23.0,858.0,729.34,550.37
2016,9,9,11,45,902.5,107.5,2.0,23.5,864.0,762.18,572.25
2016,9,9,12,0,905.0,107.0,2.1,24.0,870.0,792.59,592.25
2016,9,9,12,15,905.0,107.0,2.25,24.0,868.0,818.95,611.04
2016,9,9,12,30,905.0,107.0,2.4,24.0,866.0,842.49,628.01
2016,9,9,12,45,890.5,113.0,2.55,24.0,852.0,857.08,639.05
2016,9,9,13,0,876.0,119.0,2.7,24.0,838.0,868.32,648.0
2016,9,9,13,15,871.5,118.0,2.85,24.0,820.0,877.76,655.88
2016,9,9,13,30,867.0,117.0,3.0,24.0,802.0,884.04,661.74
2016,9,9,13,45,861.0,115.0,3.15,24.0,776.5,884.78,663.98
2016,9,9,14,0,855.0,113.0,3.3,24.0,751.0,882.34,664.2
2016,9,9,14,15,845.0,111.0,3.4,23.5,718.5,879.88,665.53
2016,9,9,14,30,835.0,109.0,3.5,23.0,686.0,867.94,660.42
2016,9,9,14,45,822.0,106.5,3.6,23.0,647.5,849.83,649.83
2016,9,9,15,0,809.0,104.0,3.7,23.0,609.0,828.91,637.3
2016,9,9,15,15,790.5,101.0,3.7,22.5,565.5,800.13,619.89
2016,9,9,15,30,772.0,98.0,3.7,22.0,522.0,769.08,600.69
2016,9,9,15,45,748.0,94.0,3.75,21.5,474.0,730.39,575.83
2016,9,9,16,0,724.0,90.0,3.8,21.0,426.0,693.96,552.15
2016,9,9,16,15,690.0,85.0,3.75,20.5,375.5,644.13,517.43
2016,9,9,16,30,656.0,80.0,3.7,20.0,325.0,594.04,481.6
2016,9,9,16,45,607.0,74.0,3.7,19.5,273.5,532.49,434.79
2016,9,9,17,0,558.0,68.0,3.7,19.0,222.0,472.47,387.03
2016,9,9,17,15,485.5,59.5,3.6,18.5,172.5,396.98,324.58
2016,9,9,17,30,413.0,51.0,3.5,18.0,123.0,325.74,263.22
2016,9,9,17,45,300.5,38.0,3.4,17.5,81.0,233.65,182.11
2016,9,9,18,0,188.0,25.0,3.3,17.0,39.0,144.4,70.82
2016,9,9,18,15,94.0,12.5,3.15,16.5,19.5,53.29,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,43.0,11.0,2.8,14.0,12.0,10.48,0.0
2016,9,10,6,15,149.0,28.0,2.85,14.0,45.5,21.95,10.17
2016,9,10,6,30,255.0,45.0,2.9,14.0,79.0,34.73,24.37
2016,9,10,6,45,337.0,58.0,2.95,14.5,124.0,43.79,33.01
2016,9,10,7,0,419.0,71.0,3.0,15.0,169.0,52.46,41.02
2016,9,10,7,15,209.5,81.0,2.95,15.5,130.0,62.95,50.41
2016,9,10,7,30,0.0,91.0,2.9,16.0,91.0,82.0,67.09
2016,9,10,7,45,7.0,121.0,2.85,16.5,124.0,106.64,88.33
2016,9,10,8,0,14.0,151.0,2.8,17.0,157.0,131.19,103.94
2016,9,10,8,15,16.5,169.5,2.75,17.5,177.5,148.91,117.43
2016,9,10,8,30,19.0,188.0,2.7,18.0,198.0,167.0,131.21
2016,9,10,8,45,184.5,214.0,2.65,18.5,323.0,206.91,155.66
2016,9,10,9,0,350.0,240.0,2.6,19.0,448.0,271.86,201.35
2016,9,10,9,15,356.5,256.0,2.6,19.0,480.5,308.54,231.71
2016,9,10,9,30,363.0,272.0,2.6,19.0,513.0,345.81,262.48
2016,9,10,9,45,573.0,203.5,2.6,19.5,607.0,390.07,295.72
2016,9,10,10,0,783.0,135.0,2.6,20.0,701.0,459.51,349.78
2016,9,10,10,15,792.5,137.0,2.65,20.0,729.5,505.29,387.55
2016,9,10,10,30,802.0,139.0,2.7,20.0,758.0,550.56,424.15
2016,9,10,10,45,808.5,140.5,2.75,20.5,778.5,592.95,456.93
2016,9,10,11,0,815.0,142.0,2.8,21.0,799.0,634.15,488.01
2016,9,10,11,15,818.5,143.0,2.85,21.0,812.5,671.55,516.61
2016,9,10,11,30,822.0,144.0,2.9,21.0,826.0,707.17,543.46
2016,9,10,11,45,823.5,144.5,2.95,21.5,831.5,738.92,566.08
2016,9,10,12,0,825.0,145.0,3.0,22.0,837.0,768.42,586.07
2016,9,10,12,15,824.5,145.0,3.0,22.0,834.5,793.49,603.42
2016,9,10,12,30,824.0,145.0,3.0,22.0,832.0,815.95,618.99
2016,9,10,12,45,822.0,143.5,3.05,22.0,822.0,832.94,631.14
2016,9,10,13,0,820.0,142.0,3.1,22.0,812.0,847.03,641.43
2016,9,10,13,15,814.5,140.5,3.1,22.0,793.5,855.15,647.44
2016,9,10,13,30,809.0,139.0,3.1,22.0,775.0,860.19,651.51
2016,9,10,13,45,801.0,137.5,3.15,22.0,749.5,859.97,652.42
2016,9,10,14,0,793.0,136.0,3.2,22.0,724.0,856.67,651.39
2016,9,10,14,15,782.0,133.5,3.2,21.5,692.0,846.66,646.79
2016,9,10,14,30,771.0,131.0,3.2,21.0,660.0,833.71,640.28
2016,9,10,14,45,755.5,128.0,3.2,21.0,622.0,813.5,627.51
2016,9,10,15,0,740.0,125.0,3.2,21.0,584.0,794.88,615.94
2016,9,10,15,15,720.0,121.0,3.2,20.5,541.0,765.08,597.49
2016,9,10,15,30,700.0,117.0,3.2,20.0,498.0,733.27,577.43
2016,9,10,15,45,673.5,112.0,3.2,20.0,451.0,693.29,549.99
2016,9,10,16,0,647.0,107.0,3.2,20.0,404.0,652.12,521.25
2016,9,10,16,15,610.5,100.5,3.2,19.5,354.5,600.77,485.02
2016,9,10,16,30,574.0,94.0,3.2,19.0,305.0,549.41,446.97
2016,9,10,16,45,524.5,85.5,3.25,19.0,255.5,487.19,398.31
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,426.61,349.22
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,349.48,285.42
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,281.46,226.7
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,196.76,151.63
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,111.23,40.03
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,39.31,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,8.58,0.0
2016,9,11,6,15,116.0,28.0,3.05,14.5,41.0,23.1,10.33
2016,9,11,6,30,203.0,47.0,3.1,15.0,73.0,36.36,25.59
2016,9,11,6,45,280.0,62.5,3.15,15.5,117.0,47.33,35.94
2016,9,11,7,0,357.0,78.0,3.2,16.0,161.0,57.82,45.55
2016,9,11,7,15,189.5,99.0,3.1,16.0,144.0,75.67,61.5
2016,9,11,7,30,22.0,120.0,3.0,16.0,127.0,104.04,86.4
2016,9,11,7,45,158.5,140.5,2.95,16.5,206.5,109.45,90.76
2016,9,11,8,0,295.0,161.0,2.9,17.0,286.0,120.84,92.58
2016,9,11,8,15,294.5,186.5,2.8,17.0,324.0,158.67,115.74
2016,9,11,8,30,294.0,212.0,2.7,17.0,362.0,196.93,144.01
2016,9,11,8,45,485.5,175.5,2.65,17.5,450.5,217.87,152.47
2016,9,11,9,0,677.0,139.0,2.6,18.0,539.0,261.84,182.76
2016,9,11,9,15,695.0,143.0,2.6,18.0,578.5,308.69,223.7
2016,9,11,9,30,713.0,147.0,2.6,18.0,618.0,356.85,265.61
2016,9,11,9,45,740.5,143.5,2.6,18.5,655.0,403.55,305.21
2016,9,11,10,0,768.0,140.0,2.6,19.0,692.0,455.47,347.9
2016,9,11,10,15,777.5,142.0,2.6,19.0,720.0,500.55,385.23
2016,9,11,10,30,787.0,144.0,2.6,19.0,748.0,545.16,421.31
2016,9,11,10,45,794.0,145.0,2.65,19.5,769.0,586.75,453.63
2016,9,11,11,0,801.0,146.0,2.7,20.0,790.0,627.22,484.31
2016,9,11,11,15,805.0,147.0,2.75,20.0,803.0,664.43,512.88
2016,9,11,11,30,809.0,148.0,2.8,20.0,816.0,699.92,539.74
2016,9,11,11,45,810.5,148.5,2.9,20.5,821.5,731.24,562.42
2016,9,11,12,0,812.0,149.0,3.0,21.0,827.0,760.36,582.82
2016,9,11,12,15,811.0,149.0,3.05,21.0,824.5,784.7,600.03
2016,9,11,12,30,810.0,149.0,3.1,21.0,822.0,806.44,615.5
2016,9,11,12,45,822.5,140.0,3.2,21.0,815.5,827.55,630.9
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,846.01,644.56
2016,9,11,13,15,830.0,129.5,3.4,20.5,791.0,854.55,652.7
2016,9,11,13,30,825.0,128.0,3.5,20.0,773.0,859.98,658.91
2016,9,11,13,45,817.0,126.5,3.65,20.0,747.5,859.68,660.28
2016,9,11,14,0,809.0,125.0,3.8,20.0,722.0,856.27,659.62
2016,9,11,14,15,798.5,123.0,3.85,19.5,690.0,847.08,655.76
2016,9,11,14,30,788.0,121.0,3.9,19.0,658.0,834.93,649.91
2016,9,11,14,45,773.0,118.0,4.0,19.0,620.0,814.94,637.49
2016,9,11,15,0,758.0,115.0,4.1,19.0,582.0,792.31,623.18
2016,9,11,15,15,738.0,111.5,4.1,18.5,539.0,766.26,607.07
2016,9,11,15,30,718.0,108.0,4.1,18.0,496.0,734.67,586.71
2016,9,11,15,45,693.0,103.5,4.2,18.0,449.0,696.11,560.09
2016,9,11,16,0,668.0,99.0,4.3,18.0,402.0,656.26,532.1
2016,9,11,16,15,632.0,93.0,4.3,17.5,353.0,605.42,495.63
2016,9,11,16,30,596.0,87.0,4.3,17.0,304.0,554.54,457.4
2016,9,11,16,45,549.0,79.0,4.35,17.0,254.5,494.12,409.22
2016,9,11,17,0,502.0,71.0,4.4,17.0,205.0,435.2,360.5
2016,9,11,17,15,429.5,61.0,4.4,16.5,157.5,360.48,297.44
2016,9,11,17,30,357.0,51.0,4.4,16.0,110.0,288.88,234.77
2016,9,11,17,45,250.0,36.5,4.4,15.5,70.5,202.51,156.22
2016,9,11,18,0,143.0,22.0,4.4,15.0,31.0,114.13,21.41
2016,9,11,18,15,71.5,11.0,4.3,14.5,15.5,41.38,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,4.4,13.5,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,4.5,14.0,13.0,11.44,0.0
2016,9,12,6,15,180.0,27.5,4.55,14.0,48.0,21.67,8.63
2016,9,12,6,30,316.0,43.0,4.6,14.0,83.0,33.33,23.0
2016,9,12,6,45,409.0,53.0,4.7,14.5,130.5,41.02,30.5
2016,9,12,7,0,502.0,63.0,4.8,15.0,178.0,46.96,36.11
2016,9,12,7,15,561.5,70.5,4.8,15.0,229.5,50.43,39.37
2016,9,12,7,30,621.0,78.0,4.8,15.0,281.0,53.75,42.36
2016,9,12,7,45,658.5,84.0,4.8,15.5,332.0,55.68,43.91
2016,9,12,8,0,696.0,90.0,4.8,16.0,383.0,65.47,43.96
2016,9,12,8,15,725.0,94.0,4.8,16.0,432.5,110.92,61.96
2016,9,12,8,30,754.0,98.0,4.8,16.0,482.0,164.83,98.88
2016,9,12,8,45,775.5,101.5,4.85,16.5,527.5,214.21,138.6
2016,9,12,9,0,797.0,105.0,4.9,17.0,573.0,265.54,183.03
2016,9,12,9,15,813.5,107.5,4.9,17.0,614.5,316.33,228.69
2016,9,12,9,30,830.0,110.0,4.9,17.0,656.0,368.07,275.14
2016,9,12,9,45,848.5,109.0,4.9,17.5,692.5,418.3,319.24
2016,9,12,10,0,867.0,108.0,4.9,18.0,729.0,473.16,365.85
2016,9,12,10,15,875.5,109.5,4.9,18.0,758.0,521.01,406.77
2016,9,12,10,30,884.0,111.0,4.9,18.0,787.0,568.0,446.04
2016,9,12,10,45,888.5,113.0,4.95,18.0,808.5,612.08,482.33
2016,9,12,11,0,893.0,115.0,5.0,18.0,830.0,654.56,516.65
2016,9,12,11,15,897.0,116.0,5.05,18.0,844.0,694.06,548.12
2016,9,12,11,30,901.0,117.0,5.1,18.0,858.0,731.56,577.59
2016,9,12,11,45,901.5,118.0,5.2,18.0,863.5,764.39,602.69
2016,9,12,12,0,902.0,119.0,5.3,18.0,869.0,794.69,625.16
2016,9,12,12,15,902.0,119.0,5.35,18.0,867.0,820.99,644.51
2016,9,12,12,30,902.0,119.0,5.4,18.0,865.0,844.48,661.89
2016,9,12,12,45,908.5,114.0,5.5,18.0,857.0,865.42,677.77
2016,9,12,13,0,915.0,109.0,5.6,18.0,849.0,883.39,691.65
2016,9,12,13,15,911.5,108.0,5.6,18.0,831.0,893.9,699.72
2016,9,12,13,30,908.0,107.0,5.6,18.0,813.0,901.11,705.61
2016,9,12,13,45,903.0,105.0,5.65,18.0,787.5,902.66,707.85
2016,9,12,14,0,898.0,103.0,5.7,18.0,762.0,900.89,707.88
2016,9,12,14,15,889.0,101.5,5.65,17.5,729.0,892.9,704.36
2016,9,12,14,30,880.0,100.0,5.6,17.0,696.0,881.73,698.68
2016,9,12,14,45,457.0,171.0,5.55,17.0,480.0,597.8,483.89
2016,9,12,15,0,34.0,242.0,5.5,17.0,264.0,279.02,222.88
2016,9,12,15,15,33.5,224.5,5.5,16.5,244.5,261.59,210.48
2016,9,12,15,30,33.0,207.0,5.5,16.0,225.0,243.92,197.22
2016,9,12,15,45,30.5,189.0,5.5,16.0,204.0,223.88,181.44
2016,9,12,16,0,28.0,171.0,5.5,16.0,183.0,203.75,165.43
2016,9,12,16,15,24.5,151.0,5.45,15.5,161.0,170.22,138.35
2016,9,12,16,30,21.0,131.0,5.4,15.0,139.0,147.57,119.9
2016,9,12,16,45,311.5,97.0,5.4,15.0,179.5,348.65,293.5
2016,9,12,17,0,602.0,63.0,5.4,15.0,220.0,487.54,408.47
2016,9,12,17,15,523.5,55.0,5.3,14.5,169.0,408.22,339.77
2016,9,12,17,30,445.0,47.0,5.2,14.0,118.0,333.56,273.04
2016,9,12,17,45,303.0,35.0,5.15,14.0,75.0,227.44,174.89
2016,9,12,18,0,161.0,23.0,5.1,14.0,32.0,122.49,0.0
2016,9,12,18,15,80.5,11.5,5.05,13.5,16.0,45.43,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,8.58,0.0
2016,9,13,6,15,147.0,26.5,3.15,15.0,43.5,20.88,7.21
2016,9,13,6,30,262.0,44.0,3.2,15.0,77.0,34.15,23.53
2016,9,13,6,45,343.0,58.0,3.25,15.5,122.5,44.04,33.0
2016,9,13,7,0,424.0,72.0,3.3,16.0,168.0,53.52,41.73
2016,9,13,7,15,484.0,81.5,3.2,16.0,218.0,60.04,47.71
2016,9,13,7,30,544.0,91.0,3.1,16.0,268.0,64.58,51.76
2016,9,13,7,45,584.0,99.0,3.05,16.5,318.0,67.58,54.22
2016,9,13,8,0,624.0,107.0,3.0,17.0,368.0,76.0,61.32
2016,9,13,8,15,655.0,112.5,2.95,17.0,416.5,118.71,71.03
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,164.9,101.35
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.5,212.24,138.63
2016,9,13,9,0,733.0,127.0,2.8,18.0,556.0,261.83,180.53
2016,9,13,9,15,750.0,130.5,2.75,18.0,596.0,310.79,223.52
2016,9,13,9,30,767.0,134.0,2.7,18.0,636.0,360.85,267.34
2016,9,13,9,45,781.0,136.0,2.7,18.5,671.0,413.5,311.99
2016,9,13,10,0,795.0,138.0,2.7,19.0,706.0,461.83,352.28
2016,9,13,10,15,804.0,140.0,2.7,19.0,734.0,507.86,390.53
2016,9,13,10,30,813.0,142.0,2.7,19.0,762.0,553.31,427.37
2016,9,13,10,45,824.0,141.0,2.75,19.5,784.0,596.41,460.94
2016,9,13,11,0,835.0,140.0,2.8,20.0,806.0,638.59,493.01
2016,9,13,11,15,839.0,141.0,2.8,20.0,819.0,676.94,522.27
2016,9,13,11,30,843.0,142.0,2.8,20.0,832.0,713.47,549.67
2016,9,13,11,45,850.5,139.0,2.8,20.5,839.0,746.72,573.33
2016,9,13,12,0,858.0,136.0,2.8,21.0,846.0,777.9,594.22
2016,9,13,12,15,857.0,136.0,2.75,21.0,843.0,803.18,611.37
2016,9,13,12,30,856.0,136.0,2.7,21.0,840.0,825.71,626.62
2016,9,13,12,45,856.5,133.0,2.7,21.0,830.0,843.57,639.03
2016,9,13,13,0,857.0,130.0,2.7,21.0,820.0,858.45,649.51
2016,9,13,13,15,851.0,129.0,2.65,21.0,801.0,866.85,655.32
2016,9,13,13,30,845.0,128.0,2.6,21.0,782.0,872.04,659.11
2016,9,13,13,45,841.0,124.5,2.6,21.0,756.5,873.09,660.61
2016,9,13,14,0,837.0,121.0,2.6,21.0,731.0,870.92,660.1
2016,9,13,14,15,825.5,119.0,2.6,21.0,698.0,860.73,654.23
2016,9,13,14,30,814.0,117.0,2.6,21.0,665.0,847.49,646.45
2016,9,13,14,45,801.5,113.0,2.6,21.0,626.5,828.24,634.59
2016,9,13,15,0,789.0,109.0,2.6,21.0,588.0,806.2,620.85
2016,9,13,15,15,769.0,106.0,2.6,21.0,544.0,776.46,601.65
2016,9,13,15,30,749.0,103.0,2.6,21.0,500.0,748.35,583.51
2016,9,13,15,45,723.5,98.0,2.65,21.0,452.0,708.16,556.67
2016,9,13,16,0,698.0,93.0,2.7,21.0,404.0,666.63,528.38
2016,9,13,16,15,661.0,88.0,2.65,20.5,353.5,615.61,492.83
2016,9,13,16,30,624.0,83.0,2.6,20.0,303.0,564.57,455.58
2016,9,13,16,45,571.0,75.5,2.6,20.0,252.0,500.1,405.4
2016,9,13,17,0,518.0,68.0,2.6,20.0,201.0,437.5,354.81
2016,9,13,17,15,440.0,58.0,2.55,19.0,152.5,359.46,290.9
2016,9,13,17,30,362.0,48.0,2.5,18.0,104.0,286.25,228.19
2016,9,13,17,45,242.5,33.5,2.5,17.5,65.0,193.38,143.04
2016,9,13,18,0,123.0,19.0,2.5,17.0,26.0,96.6,0.0
2016,9,13,18,15,61.5,9.5,2.45,16.5,13.0,35.14,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.0,3.0,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,24.0,6.0,1.3,14.0,7.0,5.72,0.0
2016,9,14,6,15,115.5,25.0,1.3,14.5,38.0,19.67,5.54
2016,9,14,6,30,207.0,44.0,1.3,15.0,69.0,34.16,23.49
2016,9,14,6,45,289.0,60.0,1.35,15.5,114.0,45.63,34.38
2016,9,14,7,0,371.0,76.0,1.4,16.0,159.0,56.61,44.44
2016,9,14,7,15,429.0,88.0,1.35,16.5,208.0,64.01,51.1
2016,9,14,7,30,487.0,100.0,1.3,17.0,257.0,71.07,57.23
2016,9,14,7,45,534.0,108.0,1.3,17.5,307.0,74.88,60.36
2016,9,14,8,0,581.0,116.0,1.3,18.0,357.0,81.36,65.7
2016,9,14,8,15,612.5,122.5,1.3,18.0,405.0,122.4,75.57
2016,9,14,8,30,644.0,129.0,1.3,18.0,453.0,167.04,104.26
2016,9,14,8,45,672.5,132.5,1.3,18.5,498.5,212.13,138.79
2016,9,14,9,0,701.0,136.0,1.3,19.0,544.0,260.06,178.28
2016,9,14,9,15,719.0,140.0,1.3,19.0,584.0,308.05,219.52
2016,9,14,9,30,737.0,144.0,1.3,19.0,624.0,357.3,261.66
2016,9,14,9,45,805.0,121.0,1.35,19.5,671.5,407.92,303.25
2016,9,14,10,0,873.0,98.0,1.4,20.0,719.0,463.14,347.89
2016,9,14,10,15,881.5,99.5,1.45,20.5,747.0,511.08,386.5
2016,9,14,10,30,890.0,101.0,1.5,21.0,775.0,558.13,423.32
2016,9,14,10,45,896.5,101.5,1.55,21.5,796.5,602.07,456.84
2016,9,14,11,0,903.0,102.0,1.6,22.0,818.0,644.52,488.38
2016,9,14,11,15,906.5,102.5,1.7,22.0,831.5,683.36,517.93
2016,9,14,11,30,910.0,103.0,1.8,22.0,845.0,720.1,545.54
2016,9,14,11,45,912.5,102.5,1.95,22.5,850.5,752.95,568.39
2016,9,14,12,0,915.0,102.0,2.1,23.0,856.0,783.29,588.9
2016,9,14,12,15,914.5,102.0,2.25,23.0,853.0,809.19,607.5
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,832.18,624.23
2016,9,14,12,45,905.0,105.0,2.55,23.0,837.5,848.3,636.38
2016,9,14,13,0,896.0,108.0,2.7,23.0,825.0,861.14,646.48
2016,9,14,13,15,891.0,107.0,2.75,23.0,806.5,869.98,653.29
2016,9,14,13,30,886.0,106.0,2.8,23.0,788.0,875.57,658.06
2016,9,14,13,45,880.5,104.0,2.9,23.0,762.0,876.41,660.13
2016,9,14,14,0,875.0,102.0,3.0,23.0,736.0,874.0,660.14
2016,9,14,14,15,865.0,100.5,3.0,22.5,703.5,865.06,656.41
2016,9,14,14,30,855.0,99.0,3.0,22.0,671.0,853.03,650.71
2016,9,14,14,45,842.5,96.0,3.05,22.0,632.0,840.78,644.01
2016,9,14,15,0,830.0,93.0,3.1,22.0,593.0,819.22,630.85
2016,9,14,15,15,811.5,90.5,3.05,21.5,548.5,790.62,613.33
2016,9,14,15,30,793.0,88.0,3.0,21.0,504.0,759.73,594.02
2016,9,14,15,45,769.5,84.0,3.0,21.0,456.0,721.06,567.93
2016,9,14,16,0,746.0,80.0,3.0,21.0,408.0,680.81,540.28
2016,9,14,16,15,711.5,75.5,2.95,20.5,357.0,630.62,505.32
2016,9,14,16,30,677.0,71.0,2.9,20.0,306.0,584.18,472.16
2016,9,14,16,45,628.5,64.5,2.9,20.0,254.5,522.44,423.96
2016,9,14,17,0,580.0,58.0,2.9,20.0,203.0,462.3,375.02
2016,9,14,17,15,501.5,50.0,2.85,19.5,154.0,384.6,310.46
2016,9,14,17,30,423.0,42.0,2.8,19.0,105.0,311.88,247.13
2016,9,14,17,45,294.0,29.5,2.8,18.5,64.5,214.7,155.07
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,112.18,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,8.1,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,195.0,17.0,2.35,14.5,40.0,13.06,0.97
2016,9,15,6,30,390.0,34.0,2.4,15.0,80.0,26.74,17.08
2016,9,15,6,45,478.5,42.5,2.5,15.5,128.0,32.05,22.46
2016,9,15,7,0,567.0,51.0,2.6,16.0,176.0,37.14,27.27
2016,9,15,7,15,622.5,57.0,2.55,16.0,227.5,39.91,29.9
2016,9,15,7,30,678.0,63.0,2.5,16.0,279.0,46.81,36.06
2016,9,15,7,45,715.5,67.0,2.5,16.5,330.5,48.01,36.99
2016,9,15,8,0,753.0,71.0,2.5,17.0,382.0,51.49,39.88
2016,9,15,8,15,779.5,74.5,2.4,17.5,431.5,98.93,51.47
2016,9,15,8,30,806.0,78.0,2.3,18.0,481.0,149.18,83.24
2016,9,15,8,45,825.5,80.5,2.25,18.5,526.5,200.05,123.15
2016,9,15,9,0,845.0,83.0,2.2,19.0,572.0,258.72,172.7
2016,9,15,9,15,859.5,85.0,2.15,19.0,613.0,310.42,218.35
2016,9,15,9,30,874.0,87.0,2.1,19.0,654.0,362.66,264.37
2016,9,15,9,45,887.0,87.5,2.1,19.5,689.5,413.39,308.02
2016,9,15,10,0,900.0,88.0,2.1,20.0,725.0,464.03,350.4
2016,9,15,10,15,907.5,89.5,2.1,20.5,753.0,512.59,389.97
2016,9,15,10,30,915.0,91.0,2.1,21.0,781.0,560.13,427.49
2016,9,15,10,45,920.0,92.0,2.15,21.5,802.0,604.56,461.83
2016,9,15,11,0,925.0,93.0,2.2,22.0,823.0,647.34,494.01
2016,9,15,11,15,928.5,93.5,2.3,22.0,836.5,686.84,524.33
2016,9,15,11,30,932.0,94.0,2.4,22.0,850.0,724.19,552.62
2016,9,15,11,45,933.0,94.0,2.55,22.0,855.0,756.96,576.37
2016,9,15,12,0,934.0,94.0,2.7,22.0,860.0,787.1,597.95
2016,9,15,12,15,933.5,94.0,2.85,22.0,857.0,813.31,616.86
2016,9,15,12,30,933.0,94.0,3.0,22.0,854.0,836.57,633.82
2016,9,15,12,45,917.0,101.0,3.15,22.0,839.5,851.31,645.01
2016,9,15,13,0,901.0,108.0,3.3,22.0,825.0,862.56,653.97
2016,9,15,13,15,896.0,107.0,3.45,22.0,806.5,871.41,661.43
2016,9,15,13,30,891.0,106.0,3.6,22.0,788.0,876.99,666.78
2016,9,15,13,45,883.0,105.0,3.75,22.0,761.0,876.74,668.23
2016,9,15,14,0,875.0,104.0,3.9,22.0,734.0,873.23,667.57
2016,9,15,14,15,864.5,102.5,4.0,22.0,701.0,863.85,662.67
2016,9,15,14,30,854.0,101.0,4.1,22.0,668.0,857.86,660.3
2016,9,15,14,45,839.0,99.0,4.2,22.0,628.5,838.22,648.33
2016,9,15,15,0,824.0,97.0,4.3,22.0,589.0,815.79,634.44
2016,9,15,15,15,804.5,94.0,4.35,21.5,544.5,785.9,616.07
2016,9,15,15,30,785.0,91.0,4.4,21.0,500.0,753.74,595.9
2016,9,15,15,45,758.0,87.5,4.45,20.5,451.0,713.13,569.14
2016,9,15,16,0,731.0,84.0,4.5,20.0,402.0,674.78,543.49
2016,9,15,16,15,694.0,79.0,4.45,19.5,351.0,623.03,506.39
2016,9,15,16,30,657.0,74.0,4.4,19.0,300.0,571.26,467.83
2016,9,15,16,45,602.5,68.0,4.4,19.0,248.0,506.98,416.32
2016,9,15,17,0,548.0,62.0,4.4,19.0,196.0,444.67,364.46
2016,9,15,17,15,464.5,52.5,4.3,18.0,147.0,363.62,296.46
2016,9,15,17,30,381.0,43.0,4.2,17.0,98.0,287.97,230.05
2016,9,15,17,45,247.0,29.5,4.15,16.5,59.0,189.66,133.69
2016,9,15,18,0,113.0,16.0,4.1,16.0,20.0,67.01,0.0
2016,9,15,18,15,56.5,8.0,4.0,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,16.5,1.8,14.0,38.0,12.69,0.0
2016,9,16,6,30,364.0,33.0,1.7,14.0,76.0,25.92,16.39
2016,9,16,6,45,456.0,42.0,1.65,14.5,123.5,31.71,22.25
2016,9,16,7,0,548.0,51.0,1.6,15.0,171.0,37.24,27.48
2016,9,16,7,15,605.0,57.5,1.5,15.5,222.0,40.4,30.42
2016,9,16,7,30,662.0,64.0,1.4,16.0,273.0,43.43,33.09
2016,9,16,7,45,403.0,117.5,1.3,16.5,251.5,81.56,66.51
2016,9,16,8,0,144.0,171.0,1.2,17.0,230.0,129.16,107.27
2016,9,16,8,15,149.0,192.5,1.1,17.5,260.5,156.65,119.27
2016,9,16,8,30,154.0,214.0,1.0,18.0,291.0,184.93,139.37
2016,9,16,8,45,199.0,231.5,0.95,18.5,340.5,217.95,162.71
2016,9,16,9,0,244.0,249.0,0.9,19.0,390.0,249.37,185.57
2016,9,16,9,15,553.0,169.5,0.85,19.5,518.0,283.42,203.74
2016,9,16,9,30,862.0,90.0,0.8,20.0,646.0,359.08,257.86
2016,9,16,9,45,875.5,90.5,0.8,20.5,681.5,409.4,299.85
2016,9,16,10,0,889.0,91.0,0.8,21.0,717.0,459.69,340.73
2016,9,16,10,15,897.0,92.5,0.9,21.5,745.5,507.97,379.51
2016,9,16,10,30,905.0,94.0,1.0,22.0,774.0,555.29,416.45
2016,9,16,10,45,910.5,94.5,1.1,22.5,794.5,599.12,449.93
2016,9,16,11,0,916.0,95.0,1.2,23.0,815.0,641.34,481.41
2016,9,16,11,15,919.0,95.5,1.4,23.0,828.5,680.15,511.6
2016,9,16,11,30,922.0,96.0,1.6,23.0,842.0,716.8,539.85
2016,9,16,11,45,923.5,96.5,1.85,23.5,847.0,750.05,563.72
2016,9,16,12,0,925.0,97.0,2.1,24.0,852.0,780.74,585.16
2016,9,16,12,15,924.5,97.0,2.3,24.0,849.0,806.7,604.12
2016,9,16,12,30,924.0,97.0,2.5,24.0,846.0,829.73,621.18
2016,9,16,12,45,916.0,99.5,2.7,24.0,833.5,846.21,633.89
2016,9,16,13,0,908.0,102.0,2.9,24.0,821.0,859.41,644.5
2016,9,16,13,15,903.5,101.0,2.95,24.0,802.0,868.61,651.55
2016,9,16,13,30,899.0,100.0,3.0,24.0,783.0,874.53,656.54
2016,9,16,13,45,891.0,99.0,3.05,24.0,756.5,874.18,657.43
2016,9,16,14,0,883.0,98.0,3.1,24.0,730.0,870.55,656.27
2016,9,16,14,15,873.0,96.5,3.05,24.0,697.0,861.46,650.88
2016,9,16,14,30,863.0,95.0,3.0,24.0,664.0,849.26,643.53
2016,9,16,14,45,848.0,93.0,3.0,24.0,624.5,835.72,635.69
2016,9,16,15,0,833.0,91.0,3.0,24.0,585.0,813.12,621.6
2016,9,16,15,15,814.0,88.5,2.95,23.5,540.5,784.05,603.88
2016,9,16,15,30,795.0,86.0,2.9,23.0,496.0,752.7,584.38
2016,9,16,15,45,769.0,82.5,2.85,23.0,447.5,712.69,557.24
2016,9,16,16,0,743.0,79.0,2.8,23.0,399.0,671.22,528.63
2016,9,16,16,15,707.0,74.5,2.75,22.5,347.5,623.83,495.94
2016,9,16,16,30,671.0,70.0,2.7,22.0,296.0,573.11,459.42
2016,9,16,16,45,617.0,64.0,2.65,21.5,244.5,508.92,410.03
2016,9,16,17,0,563.0,58.0,2.6,21.0,193.0,446.73,360.03
2016,9,16,17,15,480.5,49.0,2.6,20.0,144.0,366.74,294.28
2016,9,16,17,30,398.0,40.0,2.6,19.0,95.0,292.18,229.58
2016,9,16,17,45,259.5,27.0,2.6,18.5,56.5,190.88,127.13
2016,9,16,18,0,121.0,14.0,2.6,18.0,18.0,68.23,0.0
2016,9,16,18,15,60.5,7.0,2.6,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,16.5,1.2,14.5,36.5,12.78,0.0
2016,9,17,6,30,358.0,33.0,1.1,15.0,73.0,26.06,16.34
2016,9,17,6,45,454.0,41.5,1.0,15.5,120.5,31.4,21.87
2016,9,17,7,0,550.0,50.0,0.9,16.0,168.0,36.53,26.74
2016,9,17,7,15,607.0,56.0,0.8,16.0,219.0,39.33,29.42
2016,9,17,7,30,664.0,62.0,0.7,16.0,270.0,46.19,35.56
2016,9,17,7,45,338.0,102.5,0.6,16.5,209.0,70.68,56.98
2016,9,17,8,0,12.0,143.0,0.5,17.0,148.0,123.96,102.65
2016,9,17,8,15,33.5,172.0,0.5,17.5,188.5,143.05,111.68
2016,9,17,8,30,55.0,201.0,0.5,18.0,229.0,171.38,132.41
2016,9,17,8,45,56.0,220.0,0.55,19.0,250.5,192.17,147.75
2016,9,17,9,0,57.0,239.0,0.6,20.0,272.0,213.2,163.34
2016,9,17,9,15,104.0,267.0,0.65,20.5,332.0,253.68,192.72
2016,9,17,9,30,151.0,295.0,0.7,21.0,392.0,293.83,221.97
2016,9,17,9,45,522.5,191.0,0.8,21.5,552.5,351.97,261.1
2016,9,17,10,0,894.0,87.0,0.9,22.0,713.0,456.15,337.66
2016,9,17,10,15,901.5,88.0,1.0,22.5,741.0,503.9,375.65
2016,9,17,10,30,909.0,89.0,1.1,23.0,769.0,550.61,412.2
2016,9,17,10,45,914.0,90.0,1.25,23.5,789.5,594.67,446.2
2016,9,17,11,0,919.0,91.0,1.4,24.0,810.0,637.07,478.19
2016,9,17,11,15,922.0,91.5,1.55,24.0,822.5,675.89,507.96
2016,9,17,11,30,925.0,92.0,1.7,24.0,835.0,712.53,535.75
2016,9,17,11,45,926.0,92.0,1.9,24.5,840.0,744.93,558.58
2016,9,17,12,0,927.0,92.0,2.1,25.0,845.0,774.71,578.95
2016,9,17,12,15,926.5,92.0,2.25,25.0,841.5,800.58,597.45
2016,9,17,12,30,926.0,92.0,2.4,25.0,838.0,823.52,614.04
2016,9,17,12,45,911.5,97.5,2.6,25.0,823.5,837.75,625.2
2016,9,17,13,0,897.0,103.0,2.8,25.0,809.0,848.55,634.19
2016,9,17,13,15,891.5,102.0,2.9,25.0,790.0,856.73,640.87
2016,9,17,13,30,886.0,101.0,3.0,25.0,771.0,861.65,645.49
2016,9,17,13,45,878.5,99.5,3.1,25.0,744.5,861.07,646.53
2016,9,17,14,0,871.0,98.0,3.2,25.0,718.0,857.25,645.52
2016,9,17,14,15,860.0,96.5,3.25,25.0,684.5,847.28,640.12
2016,9,17,14,30,849.0,95.0,3.3,25.0,651.0,834.25,632.74
2016,9,17,14,45,834.0,93.0,3.35,25.0,611.5,820.79,625.16
2016,9,17,15,0,819.0,91.0,3.4,25.0,572.0,798.34,611.31
2016,9,17,15,15,799.5,88.5,3.4,24.5,528.0,769.07,593.55
2016,9,17,15,30,780.0,86.0,3.4,24.0,484.0,737.6,574.0
2016,9,17,15,45,752.0,82.5,3.4,24.0,435.5,696.4,545.95
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,653.9,516.47
2016,9,17,16,15,687.0,74.5,3.3,23.5,336.5,606.51,483.25
2016,9,17,16,30,650.0,70.0,3.2,23.0,286.0,555.83,445.96
2016,9,17,16,45,595.0,63.5,3.15,22.5,235.0,491.25,395.86
2016,9,17,17,0,540.0,57.0,3.1,22.0,184.0,428.82,345.31
2016,9,17,17,15,455.5,48.0,3.05,21.0,136.5,348.93,279.18
2016,9,17,17,30,371.0,39.0,3.0,20.0,89.0,274.7,214.32
2016,9,17,17,45,234.0,25.5,3.0,19.5,52.0,173.23,107.03
2016,9,17,18,0,97.0,12.0,3.0,19.0,15.0,55.01,0.0
2016,9,17,18,15,48.5,6.0,3.0,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,12.41,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,25.27,15.42
2016,9,18,6,45,450.5,40.5,0.9,17.5,118.0,30.64,20.99
2016,9,18,7,0,544.0,49.0,1.0,18.0,165.0,35.81,25.85
2016,9,18,7,15,601.5,55.5,0.95,18.5,215.5,39.05,28.83
2016,9,18,7,30,659.0,62.0,0.9,19.0,266.0,42.15,31.55
2016,9,18,7,45,698.0,66.0,0.85,19.5,317.0,47.54,36.16
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,48.76,37.05
2016,9,18,8,15,764.5,73.5,0.75,21.0,417.0,91.53,47.11
2016,9,18,8,30,792.0,77.0,0.7,22.0,466.0,140.9,76.1
2016,9,18,8,45,812.0,80.0,0.7,23.0,511.0,191.36,113.73
2016,9,18,9,0,832.0,83.0,0.7,24.0,556.0,243.49,156.09
2016,9,18,9,15,846.5,85.0,0.8,24.5,596.5,300.54,203.92
2016,9,18,9,30,861.0,87.0,0.9,25.0,637.0,351.99,247.39
2016,9,18,9,45,881.0,84.5,1.0,26.0,674.0,402.01,288.5
2016,9,18,10,0,901.0,82.0,1.1,27.0,711.0,452.51,328.85
2016,9,18,10,15,908.5,83.0,1.3,27.5,738.5,500.48,367.41
2016,9,18,10,30,916.0,84.0,1.5,28.0,766.0,547.39,404.18
2016,9,18,10,45,920.5,85.5,1.7,28.5,786.5,591.81,438.23
2016,9,18,11,0,925.0,87.0,1.9,29.0,807.0,634.52,470.25
2016,9,18,11,15,928.5,87.0,2.05,29.0,820.0,673.31,499.61
2016,9,18,11,30,932.0,87.0,2.2,29.0,833.0,709.91,527.0
2016,9,18,11,45,932.5,87.5,2.4,29.5,837.5,742.54,549.47
2016,9,18,12,0,933.0,88.0,2.6,30.0,842.0,772.5,569.52
2016,9,18,12,15,932.5,88.0,2.7,30.0,839.0,798.41,587.39
2016,9,18,12,30,932.0,88.0,2.8,30.0,836.0,821.35,603.35
2016,9,18,12,45,925.5,89.5,2.95,30.5,823.5,837.96,614.26
2016,9,18,13,0,919.0,91.0,3.1,31.0,811.0,851.28,623.08
2016,9,18,13,15,914.5,90.5,3.15,31.0,792.0,860.85,630.2
2016,9,18,13,30,910.0,90.0,3.2,31.0,773.0,867.11,635.29
2016,9,18,13,45,903.0,88.5,3.25,31.0,746.5,866.87,636.21
2016,9,18,14,0,896.0,87.0,3.3,31.0,720.0,863.29,635.09
2016,9,18,14,15,886.0,85.5,3.35,30.5,687.0,853.91,631.5
2016,9,18,14,30,876.0,84.0,3.4,30.0,654.0,841.39,625.89
2016,9,18,14,45,862.0,82.5,3.5,30.0,614.5,822.51,615.0
2016,9,18,15,0,848.0,81.0,3.6,30.0,575.0,800.85,602.22
2016,9,18,15,15,830.0,78.5,3.6,29.5,530.5,778.53,589.65
2016,9,18,15,30,812.0,76.0,3.6,29.0,486.0,747.64,570.89
2016,9,18,15,45,786.5,72.5,3.65,29.0,437.5,707.67,544.46
2016,9,18,16,0,761.0,69.0,3.7,29.0,389.0,666.25,516.47
2016,9,18,16,15,725.5,65.0,3.65,28.0,338.0,615.92,482.82
2016,9,18,16,30,690.0,61.0,3.6,27.0,287.0,565.36,447.7
2016,9,18,16,45,637.5,55.5,3.6,26.5,235.5,502.07,399.22
2016,9,18,17,0,585.0,50.0,3.6,26.0,184.0,445.08,353.18
