Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,17,15,500.5,42.0,3.55,25.0,136.0,365.23,287.6
2016,9,18,17,30,416.0,34.0,3.5,24.0,88.0,291.29,222.86
2016,9,18,17,45,268.0,22.5,3.45,23.0,51.0,183.37,100.51
2016,9,18,18,0,120.0,11.0,3.4,22.0,14.0,63.86,0.0
2016,9,18,18,15,60.0,5.5,3.2,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,133.0,17.0,1.4,17.5,31.5,13.34,0.0
2016,9,19,6,30,266.0,34.0,1.5,18.0,63.0,27.26,16.82
2016,9,19,6,45,361.0,46.0,1.6,18.5,108.0,35.69,25.17
2016,9,19,7,0,456.0,58.0,1.7,19.0,153.0,43.68,32.54
2016,9,19,7,15,517.0,66.0,1.7,19.5,202.5,47.73,36.26
2016,9,19,7,30,578.0,74.0,1.7,20.0,252.0,51.62,39.65
2016,9,19,7,45,625.5,78.5,1.7,20.5,302.5,52.53,40.32
2016,9,19,8,0,673.0,83.0,1.7,21.0,353.0,53.46,40.95
2016,9,19,8,15,702.5,87.5,1.75,21.5,401.0,92.27,50.17
2016,9,19,8,30,732.0,92.0,1.8,22.0,449.0,144.71,82.09
2016,9,19,8,45,759.0,93.5,1.85,23.0,495.0,191.81,116.83
2016,9,19,9,0,786.0,95.0,1.9,24.0,541.0,241.4,157.11
2016,9,19,9,15,802.0,98.0,1.95,24.5,581.0,291.55,199.86
2016,9,19,9,30,818.0,101.0,2.0,25.0,621.0,342.55,243.29
2016,9,19,9,45,829.0,103.0,2.1,25.5,654.5,391.49,284.67
2016,9,19,10,0,840.0,105.0,2.2,26.0,688.0,440.32,324.98
2016,9,19,10,15,848.5,106.5,2.3,26.0,716.0,490.62,365.94
2016,9,19,10,30,857.0,108.0,2.4,26.0,744.0,536.04,402.46
2016,9,19,10,45,867.5,107.0,2.5,26.5,765.5,579.31,435.8
2016,9,19,11,0,878.0,106.0,2.6,27.0,787.0,621.42,467.48
2016,9,19,11,15,881.5,107.0,2.7,27.0,800.0,659.56,496.54
2016,9,19,11,30,885.0,108.0,2.8,27.0,813.0,695.67,523.69
2016,9,19,11,45,891.0,106.0,2.9,27.5,819.0,728.51,547.05
2016,9,19,12,0,897.0,104.0,3.0,28.0,825.0,759.06,567.26
2016,9,19,12,15,896.5,104.0,3.15,28.0,822.0,784.21,585.12
2016,9,19,12,30,896.0,104.0,3.3,28.0,819.0,806.5,601.13
2016,9,19,12,45,889.0,105.5,3.45,28.5,806.5,822.18,611.51
2016,9,19,13,0,882.0,107.0,3.6,29.0,794.0,834.67,619.84
2016,9,19,13,15,877.0,106.0,3.7,28.5,775.5,843.03,627.73
2016,9,19,13,30,872.0,105.0,3.8,28.0,757.0,848.19,633.63
2016,9,19,13,45,868.5,102.0,3.95,28.0,731.5,849.26,635.88
2016,9,19,14,0,865.0,99.0,4.1,28.0,706.0,847.11,636.06
2016,9,19,14,15,854.5,97.0,4.1,27.5,673.0,836.96,631.45
2016,9,19,14,30,844.0,95.0,4.1,27.0,640.0,823.77,624.86
2016,9,19,14,45,833.5,91.5,4.2,27.0,602.0,812.26,618.71
2016,9,19,15,0,823.0,88.0,4.3,27.0,564.0,791.68,606.19
2016,9,19,15,15,803.5,85.0,4.25,26.5,519.5,761.75,587.61
2016,9,19,15,30,784.0,82.0,4.2,26.0,475.0,729.62,567.26
2016,9,19,15,45,761.0,78.0,4.2,26.0,427.5,691.65,541.39
2016,9,19,16,0,738.0,74.0,4.2,26.0,380.0,652.14,513.93
2016,9,19,16,15,700.5,69.5,4.1,25.0,329.0,600.48,478.3
2016,9,19,16,30,663.0,65.0,4.0,24.0,278.0,552.66,443.74
2016,9,19,16,45,610.5,58.5,3.9,23.5,227.5,489.69,394.29
2016,9,19,17,0,558.0,52.0,3.8,23.0,177.0,428.74,344.27
2016,9,19,17,15,470.0,43.5,3.75,22.5,129.5,347.63,276.06
2016,9,19,17,30,382.0,35.0,3.7,22.0,82.0,272.65,208.84
2016,9,19,17,45,233.5,22.0,3.65,21.5,46.5,162.84,74.5
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,46.02,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,145.0,17.5,2.75,15.0,32.5,13.79,0.0
2016,9,20,6,30,290.0,35.0,2.9,15.0,65.0,28.45,17.86
2016,9,20,6,45,395.5,44.5,3.1,15.5,111.5,34.51,24.43
2016,9,20,7,0,501.0,54.0,3.3,16.0,158.0,40.37,30.01
2016,9,20,7,15,562.5,61.0,3.35,16.5,208.0,43.77,33.2
2016,9,20,7,30,624.0,68.0,3.4,17.0,258.0,47.05,36.11
2016,9,20,7,45,668.0,72.5,3.45,17.5,309.0,48.22,37.04
2016,9,20,8,0,712.0,77.0,3.5,18.0,360.0,49.37,37.89
2016,9,20,8,15,740.5,80.5,3.55,18.0,408.5,92.13,50.48
2016,9,20,8,30,769.0,84.0,3.6,18.0,457.0,140.19,78.57
2016,9,20,8,45,529.0,160.0,3.65,18.5,427.5,202.02,137.37
2016,9,20,9,0,289.0,236.0,3.7,19.0,398.0,246.55,183.6
2016,9,20,9,15,566.5,165.0,3.7,19.0,512.5,277.95,201.51
2016,9,20,9,30,844.0,94.0,3.7,19.0,627.0,342.82,250.12
2016,9,20,9,45,523.5,208.0,3.7,19.5,544.5,362.2,274.91
2016,9,20,10,0,203.0,322.0,3.7,20.0,462.0,359.27,277.33
2016,9,20,10,15,288.0,317.5,3.7,20.5,525.0,405.32,312.62
2016,9,20,10,30,373.0,313.0,3.7,21.0,588.0,462.53,356.3
2016,9,20,10,45,635.0,206.0,3.75,21.5,689.5,533.37,412.07
2016,9,20,11,0,897.0,99.0,3.8,22.0,791.0,623.9,482.68
2016,9,20,11,15,900.0,99.5,3.85,22.0,803.5,661.83,512.19
2016,9,20,11,30,903.0,100.0,3.9,22.0,816.0,697.63,539.88
2016,9,20,11,45,903.0,101.0,4.0,22.0,820.0,729.52,564.24
2016,9,20,12,0,903.0,102.0,4.1,22.0,824.0,758.81,585.37
2016,9,20,12,15,901.5,101.5,4.2,22.0,820.5,782.79,602.73
2016,9,20,12,30,900.0,101.0,4.3,22.0,817.0,803.82,618.1
2016,9,20,12,45,697.0,192.5,4.45,22.0,741.5,760.36,586.99
2016,9,20,13,0,494.0,284.0,4.6,22.0,666.0,699.79,539.91
2016,9,20,13,15,687.0,192.5,4.7,22.0,710.0,780.94,605.13
2016,9,20,13,30,880.0,101.0,4.8,22.0,754.0,847.63,654.07
2016,9,20,13,45,869.5,100.5,4.95,22.0,726.5,845.43,653.87
2016,9,20,14,0,859.0,100.0,5.1,22.0,699.0,840.04,651.9
2016,9,20,14,15,848.0,98.0,5.1,21.5,666.0,829.47,646.77
2016,9,20,14,30,837.0,96.0,5.1,21.0,633.0,822.06,644.05
2016,9,20,14,45,819.5,95.0,5.2,21.0,593.0,801.53,631.09
2016,9,20,15,0,802.0,94.0,5.3,21.0,553.0,778.36,616.21
2016,9,20,15,15,702.0,109.5,5.35,20.5,488.0,709.52,567.95
2016,9,20,15,30,602.0,125.0,5.4,20.0,423.0,638.25,516.55
2016,9,20,15,45,652.0,103.0,5.45,20.0,395.5,639.3,519.55
2016,9,20,16,0,702.0,81.0,5.5,20.0,368.0,634.57,517.44
2016,9,20,16,15,662.0,75.5,5.5,19.5,318.0,581.42,477.99
2016,9,20,16,30,622.0,70.0,5.5,19.0,268.0,528.55,436.51
2016,9,20,16,45,561.5,63.5,5.5,19.0,217.5,462.0,381.5
2016,9,20,17,0,501.0,57.0,5.5,19.0,167.0,397.99,326.6
2016,9,20,17,15,409.5,47.0,5.4,18.5,120.5,315.47,255.16
2016,9,20,17,30,318.0,37.0,5.3,18.0,74.0,239.29,185.03
2016,9,20,17,45,159.0,18.5,5.25,17.5,37.0,120.1,38.46
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.0,17.5,5.15,14.0,31.0,13.82,0.0
2016,9,21,6,30,272.0,35.0,5.4,14.0,62.0,28.63,17.86
2016,9,21,6,45,378.5,45.0,5.7,14.5,108.0,35.14,25.01
2016,9,21,7,0,485.0,55.0,6.0,15.0,154.0,41.4,31.0
2016,9,21,7,15,548.5,62.5,6.1,15.0,204.0,45.17,34.62
2016,9,21,7,30,612.0,70.0,6.2,15.0,254.0,48.8,37.95
2016,9,21,7,45,659.0,73.5,6.3,15.5,305.0,49.11,38.13
2016,9,21,8,0,706.0,77.0,6.4,16.0,356.0,49.51,38.31
2016,9,21,8,15,735.5,81.0,6.45,16.0,405.0,90.45,50.46
2016,9,21,8,30,765.0,85.0,6.5,16.0,454.0,138.67,78.54
2016,9,21,8,45,789.0,87.0,6.6,16.5,499.0,187.36,115.69
2016,9,21,9,0,813.0,89.0,6.7,17.0,544.0,238.17,159.05
2016,9,21,9,15,829.0,91.5,6.75,17.0,584.5,289.18,205.15
2016,9,21,9,30,845.0,94.0,6.8,17.0,625.0,340.98,252.41
2016,9,21,9,45,858.5,95.0,6.9,17.5,660.0,395.88,301.31
2016,9,21,10,0,872.0,96.0,7.0,18.0,695.0,445.55,345.21
2016,9,21,10,15,881.0,97.5,7.0,18.0,723.5,493.34,387.28
2016,9,21,10,30,890.0,99.0,7.0,18.0,752.0,540.25,427.73
2016,9,21,10,45,896.0,100.5,7.0,18.0,773.0,584.43,465.19
2016,9,21,11,0,902.0,102.0,7.0,18.0,794.0,627.06,500.68
2016,9,21,11,15,906.5,102.5,7.0,18.0,808.0,666.11,532.76
2016,9,21,11,30,911.0,103.0,7.0,18.0,822.0,703.11,562.73
2016,9,21,11,45,913.0,103.5,7.0,18.0,827.5,736.16,589.23
2016,9,21,12,0,915.0,104.0,7.0,18.0,833.0,766.68,612.12
2016,9,21,12,15,916.0,104.0,7.1,18.0,831.0,793.3,632.4
2016,9,21,12,30,917.0,104.0,7.2,18.0,829.0,817.08,650.64
2016,9,21,12,45,917.0,103.0,7.3,18.0,818.5,836.1,665.43
2016,9,21,13,0,917.0,102.0,7.4,18.0,808.0,852.01,678.05
2016,9,21,13,15,913.5,101.0,7.45,18.0,790.0,861.86,686.13
2016,9,21,13,30,910.0,100.0,7.5,18.0,772.0,868.41,691.94
2016,9,21,13,45,906.0,98.0,7.55,18.0,746.5,870.16,694.33
2016,9,21,14,0,902.0,96.0,7.6,18.0,721.0,868.58,694.41
2016,9,21,14,15,778.5,128.0,7.65,18.0,649.0,807.39,649.65
2016,9,21,14,30,655.0,160.0,7.7,18.0,577.0,742.52,601.71
2016,9,21,14,45,757.5,123.5,7.75,18.0,576.0,783.22,634.72
2016,9,21,15,0,860.0,87.0,7.8,18.0,575.0,814.0,659.92
2016,9,21,15,15,840.5,84.0,7.75,17.5,529.5,783.51,639.27
2016,9,21,15,30,821.0,81.0,7.7,17.0,484.0,750.7,616.79
2016,9,21,15,45,797.0,77.0,7.7,17.0,434.5,711.22,587.7
2016,9,21,16,0,773.0,73.0,7.7,17.0,385.0,670.14,556.86
2016,9,21,16,15,734.0,68.5,7.65,16.5,333.0,616.64,516.22
2016,9,21,16,30,695.0,64.0,7.6,16.0,281.0,563.02,473.57
2016,9,21,16,45,633.5,58.5,7.55,16.0,228.0,499.0,418.88
2016,9,21,17,0,572.0,53.0,7.5,16.0,175.0,433.42,361.02
2016,9,21,17,15,473.0,44.0,7.45,15.5,126.0,345.66,283.33
2016,9,21,17,30,374.0,35.0,7.4,15.0,77.0,264.72,205.82
2016,9,21,17,45,187.0,17.5,7.4,15.0,38.5,129.74,16.38
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,17.5,7.75,14.0,30.0,13.85,0.0
2016,9,22,6,30,260.0,35.0,7.8,14.0,60.0,27.43,16.63
2016,9,22,6,45,366.0,46.0,7.85,14.5,105.5,36.26,25.92
2016,9,22,7,0,472.0,57.0,7.9,15.0,151.0,43.38,32.71
2016,9,22,7,15,538.0,64.5,7.75,15.0,202.0,47.04,36.26
2016,9,22,7,30,604.0,72.0,7.6,15.0,253.0,50.59,39.53
2016,9,22,7,45,656.5,76.0,7.45,15.5,305.0,51.21,39.98
2016,9,22,8,0,709.0,80.0,7.3,16.0,357.0,51.89,40.42
2016,9,22,8,15,739.5,84.0,7.15,16.0,406.5,91.23,51.85
2016,9,22,8,30,770.0,88.0,7.0,16.0,456.0,139.69,79.48
2016,9,22,8,45,797.0,89.0,6.85,16.5,502.5,188.23,116.04
2016,9,22,9,0,824.0,90.0,6.7,17.0,549.0,239.2,159.25
2016,9,22,9,15,840.0,92.5,6.6,17.0,589.5,290.74,205.72
2016,9,22,9,30,856.0,95.0,6.5,17.0,630.0,343.06,253.35
2016,9,22,9,45,875.5,93.0,6.4,17.5,666.5,398.09,302.12
2016,9,22,10,0,895.0,91.0,6.3,18.0,703.0,448.4,346.28
2016,9,22,10,15,902.5,92.5,6.2,18.0,730.5,496.45,388.4
2016,9,22,10,30,910.0,94.0,6.1,18.0,758.0,543.45,428.64
2016,9,22,10,45,916.0,94.5,6.0,18.5,778.5,587.46,464.72
2016,9,22,11,0,922.0,95.0,5.9,19.0,799.0,629.84,498.54
2016,9,22,11,15,925.0,95.5,5.85,19.0,811.5,668.55,529.82
2016,9,22,11,30,928.0,96.0,5.8,19.0,824.0,705.05,558.83
2016,9,22,11,45,927.5,96.5,5.8,19.5,827.5,736.75,582.65
2016,9,22,12,0,927.0,97.0,5.8,20.0,831.0,765.73,602.77
2016,9,22,12,15,926.0,97.0,5.85,20.0,827.5,791.0,621.51
2016,9,22,12,30,925.0,97.0,5.9,20.0,824.0,813.28,638.14
2016,9,22,12,45,920.0,97.5,5.95,20.0,811.5,829.86,650.7
2016,9,22,13,0,915.0,98.0,6.0,20.0,799.0,843.18,661.04
2016,9,22,13,15,909.5,97.0,6.0,20.0,779.0,851.24,667.46
2016,9,22,13,30,904.0,96.0,6.0,20.0,759.0,855.97,671.63
2016,9,22,13,45,893.5,96.0,6.05,20.0,731.5,854.31,671.54
2016,9,22,14,0,883.0,96.0,6.1,20.0,704.0,849.38,669.24
2016,9,22,14,15,872.0,94.5,6.1,20.0,670.0,839.21,663.0
2016,9,22,14,30,861.0,93.0,6.1,20.0,636.0,825.95,654.63
2016,9,22,14,45,843.5,91.5,6.2,20.0,595.5,810.66,645.26
2016,9,22,15,0,826.0,90.0,6.3,20.0,555.0,786.59,629.34
2016,9,22,15,15,805.0,87.0,6.4,19.5,509.5,755.48,609.19
2016,9,22,15,30,784.0,84.0,6.5,19.0,464.0,722.21,587.06
2016,9,22,15,45,751.0,81.5,6.6,19.0,414.5,678.6,555.36
2016,9,22,16,0,718.0,79.0,6.7,19.0,365.0,637.66,525.13
2016,9,22,16,15,677.0,74.0,6.65,18.5,314.0,584.25,484.6
2016,9,22,16,30,636.0,69.0,6.6,18.0,263.0,531.15,441.99
2016,9,22,16,45,569.5,62.5,6.6,17.5,212.0,460.78,383.59
2016,9,22,17,0,503.0,56.0,6.6,17.0,161.0,393.33,325.35
2016,9,22,17,15,403.0,45.5,6.4,16.5,114.5,306.21,248.69
2016,9,22,17,30,303.0,35.0,6.2,16.0,68.0,226.2,172.04
2016,9,22,17,45,151.5,17.5,6.05,15.5,34.0,110.52,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,166.5,14.0,2.7,13.5,30.0,11.02,0.0
2016,9,23,6,30,333.0,28.0,2.8,14.0,60.0,22.2,12.2
2016,9,23,6,45,435.0,37.0,2.9,14.5,106.0,28.19,18.91
2016,9,23,7,0,537.0,46.0,3.0,15.0,152.0,33.92,24.39
2016,9,23,7,15,597.0,52.0,2.95,15.5,202.0,36.86,27.19
2016,9,23,7,30,657.0,58.0,2.9,16.0,252.0,43.56,33.17
2016,9,23,7,45,697.5,62.0,2.9,16.5,302.5,44.93,34.3
2016,9,23,8,0,738.0,66.0,2.9,17.0,353.0,46.29,35.36
2016,9,23,8,15,765.0,69.0,2.85,17.5,401.0,78.36,40.99
2016,9,23,8,30,792.0,72.0,2.8,18.0,449.0,126.97,67.55
2016,9,23,8,45,812.0,74.5,2.8,18.5,493.0,176.73,104.58
2016,9,23,9,0,832.0,77.0,2.8,19.0,537.0,234.23,152.47
2016,9,23,9,15,846.0,79.0,2.75,19.5,576.5,284.7,196.72
2016,9,23,9,30,860.0,81.0,2.7,20.0,616.0,335.63,241.56
2016,9,23,9,45,871.5,82.0,2.7,20.5,649.5,385.06,284.71
2016,9,23,10,0,883.0,83.0,2.7,21.0,683.0,434.24,326.61
2016,9,23,10,15,890.5,84.0,2.7,21.0,710.0,481.13,366.34
2016,9,23,10,30,898.0,85.0,2.7,21.0,737.0,526.96,404.22
2016,9,23,10,45,902.5,86.0,2.75,21.5,756.5,569.91,438.3
2016,9,23,11,0,907.0,87.0,2.8,22.0,776.0,611.15,470.18
2016,9,23,11,15,909.5,87.5,2.9,22.0,787.5,648.8,499.8
2016,9,23,11,30,912.0,88.0,3.0,22.0,799.0,684.24,527.3
2016,9,23,11,45,911.5,88.5,3.2,22.5,803.0,715.25,550.38
2016,9,23,12,0,911.0,89.0,3.4,23.0,807.0,743.58,570.05
2016,9,23,12,15,909.5,89.0,3.55,23.0,802.5,767.86,587.77
2016,9,23,12,30,908.0,89.0,3.7,23.0,798.0,789.19,603.5
2016,9,23,12,45,901.5,90.0,3.9,23.0,785.5,804.59,615.39
2016,9,23,13,0,895.0,91.0,4.1,23.0,773.0,816.75,625.16
2016,9,23,13,15,889.5,90.0,4.25,22.5,753.5,824.38,632.88
2016,9,23,13,30,884.0,89.0,4.4,22.0,734.0,828.75,638.46
2016,9,23,13,45,874.0,89.0,4.6,22.0,706.5,827.24,639.5
2016,9,23,14,0,864.0,89.0,4.8,22.0,679.0,822.55,638.36
2016,9,23,14,15,853.5,87.0,4.9,21.5,646.0,812.1,633.85
2016,9,23,14,30,843.0,85.0,5.0,21.0,613.0,798.62,627.21
2016,9,23,14,45,693.5,126.0,5.15,21.0,541.5,727.85,577.25
2016,9,23,15,0,544.0,167.0,5.3,21.0,470.0,642.13,513.36
2016,9,23,15,15,569.0,144.5,5.35,20.5,438.5,635.71,511.94
2016,9,23,15,30,594.0,122.0,5.4,20.0,407.0,620.99,503.83
2016,9,23,15,45,570.5,113.5,5.5,20.0,364.0,582.14,474.89
2016,9,23,16,0,547.0,105.0,5.6,20.0,321.0,542.25,444.53
2016,9,23,16,15,596.5,82.0,5.55,19.5,287.5,535.4,441.16
2016,9,23,16,30,646.0,59.0,5.5,19.0,254.0,522.04,431.48
2016,9,23,16,45,586.5,53.0,5.45,18.5,204.0,456.77,377.43
2016,9,23,17,0,527.0,47.0,5.4,18.0,154.0,394.19,323.45
2016,9,23,17,15,430.0,38.5,5.3,17.5,108.5,311.06,250.39
2016,9,23,17,30,333.0,30.0,5.2,17.0,63.0,235.21,174.78
2016,9,23,17,45,166.5,15.0,5.15,16.5,31.5,112.21,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,182.5,13.0,2.0,14.5,29.5,12.39,0.0
2016,9,24,6,30,365.0,26.0,2.0,15.0,59.0,20.49,10.53
2016,9,24,6,45,465.0,34.0,2.05,15.5,105.5,25.7,16.64
2016,9,24,7,0,565.0,42.0,2.1,16.0,152.0,33.54,23.94
2016,9,24,7,15,624.5,47.5,2.05,16.5,202.5,36.53,26.78
2016,9,24,7,30,684.0,53.0,2.0,17.0,253.0,39.47,29.42
2016,9,24,7,45,724.0,56.5,1.95,17.5,304.0,40.64,30.39
2016,9,24,8,0,764.0,60.0,1.9,18.0,355.0,41.83,31.31
2016,9,24,8,15,791.0,63.0,1.9,18.5,403.5,72.77,36.49
2016,9,24,8,30,818.0,66.0,1.9,19.0,452.0,129.32,68.45
2016,9,24,8,45,838.5,68.0,1.95,19.5,497.5,179.83,105.34
2016,9,24,9,0,859.0,70.0,2.0,20.0,543.0,231.87,148.42
2016,9,24,9,15,873.5,72.0,2.15,20.5,583.0,283.72,193.63
2016,9,24,9,30,888.0,74.0,2.3,21.0,623.0,336.05,239.58
2016,9,24,9,45,902.0,73.5,2.45,22.0,658.0,386.32,282.9
2016,9,24,10,0,916.0,73.0,2.6,23.0,693.0,436.49,325.06
2016,9,24,10,15,924.0,74.0,2.65,23.5,720.5,484.94,365.2
2016,9,24,10,30,932.0,75.0,2.7,24.0,748.0,532.32,403.33
2016,9,24,10,45,937.5,75.5,2.75,24.5,768.5,576.6,438.09
2016,9,24,11,0,943.0,76.0,2.8,25.0,789.0,619.15,470.61
2016,9,24,11,15,946.0,76.5,2.85,25.5,801.5,658.24,499.81
2016,9,24,11,30,949.0,77.0,2.9,26.0,814.0,695.05,526.7
2016,9,24,11,45,950.5,77.0,2.95,26.5,818.5,727.91,549.71
2016,9,24,12,0,952.0,77.0,3.0,27.0,823.0,758.06,569.53
2016,9,24,12,15,951.0,77.0,3.1,27.0,819.5,783.53,587.46
2016,9,24,12,30,950.0,77.0,3.2,27.0,816.0,805.92,603.38
2016,9,24,12,45,938.5,81.5,3.35,27.0,802.0,821.65,615.1
2016,9,24,13,0,927.0,86.0,3.5,27.0,788.0,833.93,624.63
2016,9,24,13,15,922.0,85.5,3.6,27.0,768.5,842.76,631.69
2016,9,24,13,30,917.0,85.0,3.7,27.0,749.0,848.25,636.63
2016,9,24,13,45,908.5,84.0,3.85,27.0,721.5,846.96,637.32
2016,9,24,14,0,900.0,83.0,4.0,27.0,694.0,842.35,635.86
2016,9,24,14,15,889.0,81.5,4.05,26.5,660.0,831.86,631.25
2016,9,24,14,30,878.0,80.0,4.1,26.0,626.0,818.24,624.54
2016,9,24,14,45,863.0,78.5,4.2,26.0,585.5,798.39,612.47
2016,9,24,15,0,848.0,77.0,4.3,26.0,545.0,775.82,598.44
2016,9,24,15,15,828.0,74.5,4.35,25.5,500.0,751.7,584.19
2016,9,24,15,30,808.0,72.0,4.4,25.0,455.0,719.36,563.72
2016,9,24,15,45,779.5,69.0,4.45,25.0,406.5,678.14,535.23
2016,9,24,16,0,751.0,66.0,4.5,25.0,358.0,635.67,505.28
2016,9,24,16,15,711.0,61.5,4.45,24.0,307.0,582.52,467.83
2016,9,24,16,30,671.0,57.0,4.4,23.0,256.0,529.48,427.96
2016,9,24,16,45,609.5,51.5,4.4,22.5,205.0,466.49,377.1
2016,9,24,17,0,548.0,46.0,4.4,22.0,154.0,402.83,323.43
2016,9,24,17,15,446.5,37.0,4.3,21.0,107.5,316.27,249.43
2016,9,24,17,30,345.0,28.0,4.2,20.0,61.0,237.59,169.69
2016,9,24,17,45,172.5,14.0,4.1,19.5,30.5,92.76,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,182.5,13.0,2.9,15.5,29.0,12.39,0.0
2016,9,25,6,30,365.0,26.0,3.0,16.0,58.0,20.62,10.27
2016,9,25,6,45,473.0,34.0,3.15,17.0,105.5,25.83,16.58
2016,9,25,7,0,581.0,42.0,3.3,18.0,153.0,33.71,23.82
2016,9,25,7,15,641.0,47.5,3.15,18.5,204.5,36.7,26.66
2016,9,25,7,30,701.0,53.0,3.0,19.0,256.0,39.64,29.3
2016,9,25,7,45,741.5,56.5,2.9,20.0,307.5,40.82,30.2
2016,9,25,8,0,782.0,60.0,2.8,21.0,359.0,42.01,31.05
2016,9,25,8,15,808.5,63.0,2.7,21.5,408.5,71.35,35.47
2016,9,25,8,30,835.0,66.0,2.6,22.0,458.0,128.72,66.88
2016,9,25,8,45,854.0,68.5,2.55,23.0,503.0,180.27,103.71
2016,9,25,9,0,873.0,71.0,2.5,24.0,548.0,233.19,146.62
2016,9,25,9,15,886.5,73.0,2.45,25.0,588.0,285.48,191.13
2016,9,25,9,30,900.0,75.0,2.4,26.0,628.0,338.13,236.02
2016,9,25,9,45,914.5,74.0,2.35,27.0,663.0,388.71,278.51
2016,9,25,10,0,929.0,73.0,2.3,28.0,698.0,439.18,319.69
2016,9,25,10,15,935.5,74.0,2.15,28.5,725.0,487.51,358.36
2016,9,25,10,30,942.0,75.0,2.0,29.0,752.0,534.6,394.66
2016,9,25,10,45,945.0,76.5,1.85,29.5,771.5,578.81,427.51
2016,9,25,11,0,948.0,78.0,1.7,30.0,791.0,621.11,457.69
2016,9,25,11,15,950.5,78.5,1.5,30.5,803.0,660.05,484.04
2016,9,25,11,30,953.0,79.0,1.3,31.0,815.0,696.65,507.62
2016,9,25,11,45,951.5,80.0,1.15,31.5,818.5,728.53,527.15
2016,9,25,12,0,950.0,81.0,1.0,32.0,822.0,757.55,542.95
2016,9,25,12,15,949.0,81.0,0.8,32.0,817.5,782.97,556.41
2016,9,25,12,30,948.0,81.0,0.6,32.0,813.0,805.31,567.4
2016,9,25,12,45,937.0,84.5,0.4,32.5,799.0,820.37,572.26
2016,9,25,13,0,926.0,88.0,0.2,33.0,785.0,831.98,575.04
2016,9,25,13,15,920.5,87.0,0.4,33.0,765.0,839.84,583.7
2016,9,25,13,30,915.0,86.0,0.6,33.0,745.0,844.34,590.6
2016,9,25,13,45,904.0,86.0,0.85,33.0,716.5,842.07,594.06
2016,9,25,14,0,893.0,86.0,1.1,33.0,688.0,836.5,595.14
2016,9,25,14,15,881.5,84.5,1.3,33.0,653.5,825.64,591.89
2016,9,25,14,30,870.0,83.0,1.5,33.0,619.0,811.68,586.44
2016,9,25,14,45,851.5,82.0,1.7,33.0,578.0,789.71,575.47
2016,9,25,15,0,833.0,81.0,1.9,33.0,537.0,771.23,566.54
2016,9,25,15,15,812.0,78.5,2.05,32.5,492.0,740.61,549.82
2016,9,25,15,30,791.0,76.0,2.2,32.0,447.0,707.86,531.19
2016,9,25,15,45,759.0,73.0,2.35,31.5,398.0,664.52,504.46
2016,9,25,16,0,727.0,70.0,2.5,31.0,349.0,620.11,476.01
2016,9,25,16,15,685.0,65.0,2.65,30.0,298.0,565.75,439.77
2016,9,25,16,30,643.0,60.0,2.8,29.0,247.0,515.71,403.73
2016,9,25,16,45,577.0,53.5,2.95,28.0,196.5,446.37,350.86
2016,9,25,17,0,511.0,47.0,3.1,27.0,146.0,380.18,297.6
2016,9,25,17,15,408.0,37.5,3.15,26.0,100.5,294.08,225.83
2016,9,25,17,30,305.0,28.0,3.2,25.0,55.0,216.04,145.36
2016,9,25,17,45,152.5,14.0,3.25,24.0,27.5,82.85,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,13.34,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,22.58,11.16
2016,9,26,6,45,334.5,41.0,1.3,20.5,92.5,32.22,21.68
2016,9,26,7,0,436.0,54.0,1.4,21.0,136.0,41.36,30.08
2016,9,26,7,15,502.5,63.5,1.35,21.5,186.0,46.86,35.1
2016,9,26,7,30,569.0,73.0,1.3,22.0,236.0,52.11,39.72
2016,9,26,7,45,614.5,79.5,1.3,23.0,286.0,54.6,41.7
2016,9,26,8,0,660.0,86.0,1.3,24.0,336.0,57.0,43.5
2016,9,26,8,15,692.5,91.0,1.2,24.5,385.0,81.91,47.02
2016,9,26,8,30,725.0,96.0,1.1,25.0,434.0,128.88,70.6
2016,9,26,8,45,749.5,100.0,1.05,26.0,479.0,177.22,103.98
2016,9,26,9,0,774.0,104.0,1.0,27.0,524.0,232.55,147.0
2016,9,26,9,15,791.5,107.0,0.95,27.5,564.0,282.09,187.72
2016,9,26,9,30,809.0,110.0,0.9,28.0,604.0,332.65,229.4
2016,9,26,9,45,823.0,112.0,0.9,29.0,639.0,381.9,269.13
2016,9,26,10,0,837.0,114.0,0.9,30.0,674.0,431.32,307.79
2016,9,26,10,15,846.5,115.5,1.0,30.0,701.5,478.23,345.3
2016,9,26,10,30,856.0,117.0,1.1,30.0,729.0,524.41,381.41
2016,9,26,10,45,864.0,117.5,1.2,30.5,749.5,567.93,414.05
2016,9,26,11,0,872.0,118.0,1.3,31.0,770.0,611.21,445.65
2016,9,26,11,15,875.5,118.5,1.45,31.0,782.5,648.44,473.72
2016,9,26,11,30,879.0,119.0,1.6,31.0,795.0,683.6,499.98
2016,9,26,11,45,882.5,118.5,1.8,31.5,800.0,715.61,523.1
2016,9,26,12,0,886.0,118.0,2.0,32.0,805.0,745.23,544.21
2016,9,26,12,15,885.0,117.5,2.1,32.0,800.5,769.03,560.59
2016,9,26,12,30,884.0,117.0,2.2,32.0,796.0,789.94,575.18
2016,9,26,12,45,904.0,105.5,2.35,32.0,790.5,813.09,591.72
2016,9,26,13,0,924.0,94.0,2.5,32.0,785.0,833.39,606.44
2016,9,26,13,15,919.0,93.0,2.55,32.0,765.0,841.68,612.68
2016,9,26,13,30,914.0,92.0,2.6,32.0,745.0,846.62,616.94
2016,9,26,13,45,908.5,89.5,2.7,32.0,718.0,846.17,618.16
2016,9,26,14,0,903.0,87.0,2.8,32.0,691.0,842.36,617.3
2016,9,26,14,15,892.0,85.5,2.8,31.5,656.5,831.89,612.73
2016,9,26,14,30,881.0,84.0,2.8,31.0,622.0,818.28,606.17
2016,9,26,14,45,868.5,81.0,2.85,31.0,582.0,798.72,594.71
2016,9,26,15,0,856.0,78.0,2.9,31.0,542.0,776.32,581.31
2016,9,26,15,15,835.5,75.5,2.85,30.5,496.5,751.72,566.93
2016,9,26,15,30,815.0,73.0,2.8,30.0,451.0,718.92,546.61
2016,9,26,15,45,784.5,70.0,2.75,29.5,401.5,676.22,518.86
2016,9,26,16,0,754.0,67.0,2.7,29.0,352.0,632.33,489.55
2016,9,26,16,15,713.0,62.0,2.6,28.0,300.5,578.05,452.22
2016,9,26,16,30,672.0,57.0,2.5,27.0,249.0,523.92,412.25
2016,9,26,16,45,605.5,51.0,2.45,26.5,197.5,457.97,360.39
2016,9,26,17,0,539.0,45.0,2.4,26.0,146.0,391.44,305.73
2016,9,26,17,15,434.5,35.5,2.25,25.0,100.0,304.01,232.4
2016,9,26,17,30,330.0,26.0,2.1,24.0,54.0,222.67,142.35
2016,9,26,17,45,165.0,13.0,1.95,23.0,27.0,86.85,0.0
2016,9,26,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,110.5,14.0,1.05,18.5,23.0,13.34,0.0
2016,9,27,6,30,221.0,28.0,1.1,19.0,46.0,21.97,10.31
2016,9,27,6,45,310.5,42.5,1.15,19.5,88.5,32.74,22.17
2016,9,27,7,0,400.0,57.0,1.2,20.0,131.0,44.32,32.74
2016,9,27,7,15,467.0,67.0,1.15,20.5,179.5,50.11,38.07
2016,9,27,7,30,534.0,77.0,1.1,21.0,228.0,55.66,42.97
2016,9,27,7,45,573.0,86.0,1.05,21.5,276.5,60.03,46.66
2016,9,27,8,0,612.0,95.0,1.0,22.0,325.0,64.17,50.05
2016,9,27,8,15,645.5,101.0,0.95,22.5,372.5,86.38,52.92
2016,9,27,8,30,679.0,107.0,0.9,23.0,420.0,131.59,75.44
2016,9,27,8,45,702.5,111.5,0.9,24.0,464.0,177.69,107.12
2016,9,27,9,0,726.0,116.0,0.9,25.0,508.0,225.95,144.7
2016,9,27,9,15,744.5,119.5,0.95,25.5,547.5,274.12,184.5
2016,9,27,9,30,763.0,123.0,1.0,26.0,587.0,323.47,225.56
2016,9,27,9,45,811.0,111.5,1.05,26.5,629.5,375.06,267.35
2016,9,27,10,0,859.0,100.0,1.1,27.0,672.0,429.53,310.69
2016,9,27,10,15,867.5,101.5,1.2,27.0,699.0,476.2,348.77
2016,9,27,10,30,876.0,103.0,1.3,27.0,726.0,521.94,385.29
2016,9,27,10,45,873.5,108.0,1.45,27.5,743.5,563.82,417.65
2016,9,27,11,0,871.0,113.0,1.6,28.0,761.0,603.57,447.66
2016,9,27,11,15,874.5,113.5,1.7,28.0,773.0,640.62,475.81
2016,9,27,11,30,878.0,114.0,1.8,28.0,785.0,675.6,502.05
2016,9,27,11,45,872.5,117.5,1.95,28.5,787.0,705.13,523.34
2016,9,27,12,0,867.0,121.0,2.1,29.0,789.0,731.85,542.37
2016,9,27,12,15,866.0,120.5,2.2,29.0,785.0,755.14,558.95
2016,9,27,12,30,865.0,120.0,2.3,29.0,781.0,775.61,573.47
2016,9,27,12,45,875.0,113.0,2.4,29.0,772.5,795.16,587.47
2016,9,27,13,0,885.0,106.0,2.5,29.0,764.0,811.84,599.66
2016,9,27,13,15,879.0,105.0,2.55,28.5,743.5,818.99,606.46
2016,9,27,13,30,873.0,104.0,2.6,28.0,723.0,822.92,611.32
2016,9,27,13,45,857.5,105.0,2.7,28.0,694.0,823.36,613.12
2016,9,27,14,0,842.0,106.0,2.8,28.0,665.0,815.76,609.58
2016,9,27,14,15,829.0,104.0,2.85,27.5,630.5,803.75,604.07
2016,9,27,14,30,816.0,102.0,2.9,27.0,596.0,788.73,596.55
2016,9,27,14,45,801.0,98.5,2.95,27.0,556.5,767.56,583.58
2016,9,27,15,0,786.0,95.0,3.0,27.0,517.0,743.73,568.72
2016,9,27,15,15,763.0,91.0,3.0,26.5,472.0,710.69,548.03
2016,9,27,15,30,740.0,87.0,3.0,26.0,427.0,675.67,525.59
2016,9,27,15,45,717.0,81.0,3.05,26.0,380.5,640.16,501.49
2016,9,27,16,0,694.0,75.0,3.1,26.0,334.0,600.02,473.33
2016,9,27,16,15,650.0,69.0,3.05,25.0,283.5,544.72,433.31
2016,9,27,16,30,606.0,63.0,3.0,24.0,233.0,490.05,391.92
2016,9,27,16,45,549.0,54.5,2.95,23.5,184.5,425.44,340.01
2016,9,27,17,0,492.0,46.0,2.9,23.0,136.0,363.43,287.75
2016,9,27,17,15,385.5,35.5,2.85,22.0,91.5,276.04,213.02
2016,9,27,17,30,279.0,25.0,2.8,21.0,47.0,192.86,115.25
2016,9,27,17,45,139.5,12.5,2.75,20.5,23.5,74.24,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,104.5,14.0,1.85,15.0,22.5,13.34,0.0
2016,9,28,6,30,209.0,28.0,1.9,15.0,45.0,22.01,9.99
2016,9,28,6,45,316.0,40.5,1.95,15.5,87.5,32.1,21.94
2016,9,28,7,0,423.0,53.0,2.0,16.0,130.0,40.81,30.2
2016,9,28,7,15,491.5,61.5,1.95,16.5,178.5,45.46,34.6
2016,9,28,7,30,560.0,70.0,1.9,17.0,227.0,49.95,38.65
2016,9,28,7,45,611.5,75.5,1.9,17.5,277.5,51.77,40.19
2016,9,28,8,0,663.0,81.0,1.9,18.0,328.0,53.56,41.62
2016,9,28,8,15,695.5,85.5,1.9,18.0,376.0,74.22,43.9
2016,9,28,8,30,728.0,90.0,1.9,18.0,424.0,120.75,66.74
2016,9,28,8,45,752.5,93.0,1.9,18.5,468.5,173.06,104.06
2016,9,28,9,0,777.0,96.0,1.9,19.0,513.0,222.32,143.88
2016,9,28,9,15,794.0,99.0,1.95,19.5,552.5,271.72,186.36
2016,9,28,9,30,811.0,102.0,2.0,20.0,592.0,322.05,230.09
2016,9,28,9,45,819.0,106.0,2.05,20.5,624.5,370.85,272.39
2016,9,28,10,0,827.0,110.0,2.1,21.0,657.0,419.25,313.44
2016,9,28,10,15,836.5,111.5,2.2,21.0,684.5,465.51,352.58
2016,9,28,10,30,846.0,113.0,2.3,21.0,712.0,511.05,390.28
2016,9,28,10,45,846.0,117.5,2.45,21.5,730.0,553.38,424.08
2016,9,28,11,0,846.0,122.0,2.6,22.0,748.0,593.87,455.64
2016,9,28,11,15,850.0,122.5,2.8,22.0,760.0,631.06,485.3
2016,9,28,11,30,854.0,123.0,3.0,22.0,772.0,666.3,513.09
2016,9,28,11,45,850.5,125.5,3.2,22.5,774.5,696.34,535.65
2016,9,28,12,0,847.0,128.0,3.4,23.0,777.0,723.72,555.97
2016,9,28,12,15,845.5,128.0,3.6,22.5,773.0,747.34,575.42
2016,9,28,12,30,844.0,128.0,3.8,22.0,769.0,768.17,592.26
2016,9,28,12,45,838.5,128.0,4.05,22.0,756.0,783.05,604.07
2016,9,28,13,0,833.0,128.0,4.3,22.0,743.0,794.87,613.84
2016,9,28,13,15,826.0,127.0,4.4,22.0,723.0,801.37,619.37
2016,9,28,13,30,819.0,126.0,4.5,22.0,703.0,804.72,623.07
2016,9,28,13,45,810.0,123.5,4.65,22.0,676.0,801.73,622.67
2016,9,28,14,0,801.0,121.0,4.8,22.0,649.0,795.64,620.16
2016,9,28,14,15,787.0,118.5,4.8,21.5,615.0,782.47,613.02
2016,9,28,14,30,773.0,116.0,4.8,21.0,581.0,766.41,603.86
2016,9,28,14,45,760.0,110.5,4.85,21.0,542.0,745.1,589.92
2016,9,28,15,0,747.0,105.0,4.9,21.0,503.0,724.7,576.62
2016,9,28,15,15,722.0,101.0,4.9,20.5,458.5,691.15,554.22
2016,9,28,15,30,697.0,97.0,4.9,20.0,414.0,655.86,530.16
2016,9,28,15,45,672.5,90.0,4.9,19.5,367.5,615.89,501.96
2016,9,28,16,0,648.0,83.0,4.9,19.0,321.0,574.74,471.4
2016,9,28,16,15,600.0,76.5,4.85,18.5,271.5,517.61,426.67
2016,9,28,16,30,552.0,70.0,4.8,18.0,222.0,461.36,381.04
2016,9,28,16,45,489.5,60.5,4.8,17.5,174.0,394.22,324.78
2016,9,28,17,0,427.0,51.0,4.8,17.0,126.0,330.01,268.67
2016,9,28,17,15,313.5,38.5,4.7,16.5,83.5,239.49,188.28
2016,9,28,17,30,200.0,26.0,4.6,16.0,41.0,152.14,81.33
2016,9,28,17,45,100.0,13.0,4.55,15.5,20.5,56.64,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
