Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,103.0,14.0,3.4,13.0,22.0,13.34,0.0
2016,9,29,6,30,206.0,28.0,3.5,13.0,44.0,22.07,9.42
2016,9,29,6,45,318.0,40.5,3.65,13.5,87.0,32.3,22.21
2016,9,29,7,0,430.0,53.0,3.8,14.0,130.0,41.03,30.59
2016,9,29,7,15,215.0,71.0,3.75,14.0,109.5,55.98,44.26
2016,9,29,7,30,0.0,89.0,3.7,14.0,89.0,78.82,64.77
2016,9,29,7,45,2.5,108.0,3.65,14.5,109.0,94.85,78.84
2016,9,29,8,0,5.0,127.0,3.6,15.0,129.0,110.7,92.47
2016,9,29,8,15,26.0,154.0,3.6,15.5,166.0,126.96,100.89
2016,9,29,8,30,47.0,181.0,3.6,16.0,203.0,152.57,120.17
2016,9,29,8,45,95.0,208.0,3.6,16.5,257.5,184.59,143.31
2016,9,29,9,0,143.0,235.0,3.6,17.0,312.0,216.31,166.43
2016,9,29,9,15,480.0,167.5,3.65,17.0,451.5,246.3,179.33
2016,9,29,9,30,817.0,100.0,3.7,17.0,591.0,319.87,232.11
2016,9,29,9,45,838.5,98.0,3.75,17.5,626.5,368.34,274.98
2016,9,29,10,0,860.0,96.0,3.8,18.0,662.0,421.64,320.91
2016,9,29,10,15,868.0,97.5,3.85,18.0,688.5,467.95,361.25
2016,9,29,10,30,876.0,99.0,3.9,18.0,715.0,513.28,399.9
2016,9,29,10,45,884.0,98.5,3.95,18.5,734.5,555.62,434.6
2016,9,29,11,0,892.0,98.0,4.0,19.0,754.0,596.52,467.3
2016,9,29,11,15,894.5,98.5,4.05,19.0,765.5,633.4,497.11
2016,9,29,11,30,897.0,99.0,4.1,19.0,777.0,668.08,524.73
2016,9,29,11,45,899.0,98.5,4.15,19.5,781.0,699.13,548.22
2016,9,29,12,0,901.0,98.0,4.2,20.0,785.0,727.63,569.11
2016,9,29,12,15,899.5,98.0,4.25,20.0,780.5,751.43,586.5
2016,9,29,12,30,898.0,98.0,4.3,20.0,776.0,772.29,601.85
2016,9,29,12,45,896.0,96.5,4.4,20.0,763.5,788.23,614.04
2016,9,29,13,0,894.0,95.0,4.5,20.0,751.0,801.03,624.23
2016,9,29,13,15,888.5,94.0,4.55,20.0,731.0,808.4,630.38
2016,9,29,13,30,883.0,93.0,4.6,20.0,711.0,812.53,634.37
2016,9,29,13,45,874.0,92.0,4.7,20.0,683.5,810.61,634.46
2016,9,29,14,0,865.0,91.0,4.8,20.0,656.0,805.5,632.38
2016,9,29,14,15,853.0,89.0,4.9,19.5,622.0,793.73,626.8
2016,9,29,14,30,841.0,87.0,5.0,19.0,588.0,784.7,623.29
2016,9,29,14,45,823.5,85.0,5.1,19.0,548.0,762.91,609.12
2016,9,29,15,0,806.0,83.0,5.2,19.0,508.0,738.52,592.96
2016,9,29,15,15,784.0,80.0,5.25,18.5,463.5,707.11,572.22
2016,9,29,15,30,762.0,77.0,5.3,18.0,419.0,673.7,549.57
2016,9,29,15,45,729.0,73.5,5.4,18.0,370.5,630.02,517.54
2016,9,29,16,0,696.0,70.0,5.5,18.0,322.0,585.42,483.98
2016,9,29,16,15,650.5,65.0,5.5,17.5,272.5,534.1,443.44
2016,9,29,16,30,605.0,60.0,5.5,17.0,223.0,480.13,399.11
2016,9,29,16,45,531.5,53.0,5.5,16.5,173.5,408.08,338.02
2016,9,29,17,0,458.0,46.0,5.5,16.0,124.0,339.75,277.65
2016,9,29,17,15,342.5,35.0,5.35,15.5,81.5,249.43,195.82
2016,9,29,17,30,227.0,24.0,5.2,15.0,39.0,159.76,69.66
2016,9,29,17,45,113.5,12.0,5.05,14.5,19.5,61.16,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,13.0,4.55,13.0,21.5,12.39,0.0
2016,9,30,6,30,228.0,26.0,4.7,13.0,43.0,21.29,8.04
2016,9,30,6,45,339.5,37.5,4.9,13.5,85.5,29.63,19.82
2016,9,30,7,0,451.0,49.0,5.1,14.0,128.0,37.56,27.48
2016,9,30,7,15,520.5,57.0,5.1,14.0,177.0,41.96,31.79
2016,9,30,7,30,590.0,65.0,5.1,14.0,226.0,46.21,35.76
2016,9,30,7,45,637.5,70.0,5.15,14.5,276.0,47.84,37.18
2016,9,30,8,0,685.0,75.0,5.2,15.0,326.0,49.45,38.49
2016,9,30,8,15,716.5,79.0,5.25,15.0,373.5,71.35,43.96
2016,9,30,8,30,748.0,83.0,5.3,15.0,421.0,117.92,65.49
2016,9,30,8,45,773.5,85.5,5.35,15.5,466.0,165.61,98.84
2016,9,30,9,0,799.0,88.0,5.4,16.0,511.0,215.55,139.89
2016,9,30,9,15,815.5,90.5,5.45,16.0,550.0,265.36,184.29
2016,9,30,9,30,832.0,93.0,5.5,16.0,589.0,316.0,230.37
2016,9,30,9,45,848.0,93.0,5.55,16.5,623.5,364.9,274.56
2016,9,30,10,0,864.0,93.0,5.6,17.0,658.0,418.15,321.41
2016,9,30,10,15,872.5,94.0,5.6,17.0,685.0,464.32,362.44
2016,9,30,10,30,881.0,95.0,5.6,17.0,712.0,509.52,401.79
2016,9,30,10,45,886.5,96.5,5.65,17.5,731.5,552.43,437.75
2016,9,30,11,0,892.0,98.0,5.7,18.0,751.0,593.75,471.54
2016,9,30,11,15,895.5,98.5,5.75,18.0,762.5,631.15,502.55
2016,9,30,11,30,899.0,99.0,5.8,18.0,774.0,666.43,531.4
2016,9,30,11,45,901.0,98.5,5.85,18.0,778.0,697.48,556.63
2016,9,30,12,0,903.0,98.0,5.9,18.0,782.0,725.96,579.47
2016,9,30,12,15,901.5,98.0,5.9,18.0,777.5,749.75,597.29
2016,9,30,12,30,900.0,98.0,5.9,18.0,773.0,770.6,612.98
2016,9,30,12,45,894.5,98.5,5.95,18.0,760.0,785.9,624.84
2016,9,30,13,0,889.0,99.0,6.0,18.0,747.0,798.01,634.47
2016,9,30,13,15,883.0,98.0,6.0,18.0,727.0,804.96,640.21
2016,9,30,13,30,877.0,97.0,6.0,18.0,707.0,808.66,643.72
2016,9,30,13,45,869.5,95.0,6.05,18.0,679.5,806.86,643.5
2016,9,30,14,0,862.0,93.0,6.1,18.0,652.0,801.85,641.05
2016,9,30,14,15,849.5,91.0,6.1,17.5,618.0,789.72,634.42
2016,9,30,14,30,837.0,89.0,6.1,17.0,584.0,780.35,629.98
2016,9,30,14,45,822.5,86.0,6.1,17.0,544.5,759.82,615.91
2016,9,30,15,0,808.0,83.0,6.1,17.0,505.0,736.59,599.8
2016,9,30,15,15,785.0,80.0,6.05,17.0,460.0,704.44,576.53
2016,9,30,15,30,762.0,77.0,6.0,17.0,415.0,670.31,551.51
2016,9,30,15,45,732.0,72.5,6.0,17.0,367.0,627.68,519.52
2016,9,30,16,0,702.0,68.0,6.0,17.0,319.0,584.0,485.99
2016,9,30,16,15,656.5,63.0,5.9,16.5,269.0,532.55,444.6
2016,9,30,16,30,611.0,58.0,5.8,16.0,219.0,478.59,399.62
2016,9,30,16,45,539.5,51.0,5.75,15.5,170.0,407.88,338.99
2016,9,30,17,0,468.0,44.0,5.7,15.0,121.0,340.79,279.0
2016,9,30,17,15,350.0,33.0,5.55,14.5,79.0,249.48,194.9
2016,9,30,17,30,232.0,22.0,5.4,14.0,37.0,157.17,45.27
2016,9,30,17,45,116.0,11.0,5.3,14.0,18.5,60.81,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,123.0,12.5,3.15,12.5,21.0,11.91,0.0
2016,10,1,6,30,246.0,25.0,3.3,13.0,42.0,20.48,6.52
2016,10,1,6,45,366.0,35.5,3.45,14.0,86.0,27.94,18.27
2016,10,1,7,0,486.0,46.0,3.6,15.0,130.0,35.06,25.16
2016,10,1,7,15,557.0,53.0,3.65,15.0,180.0,38.76,28.82
2016,10,1,7,30,628.0,60.0,3.7,15.0,230.0,42.36,32.2
2016,10,1,7,45,676.5,64.5,3.75,15.5,281.0,43.82,33.47
2016,10,1,8,0,725.0,69.0,3.8,16.0,332.0,49.9,38.74
2016,10,1,8,15,756.5,73.0,3.7,16.5,381.0,65.38,39.37
2016,10,1,8,30,788.0,77.0,3.6,17.0,430.0,114.03,60.71
2016,10,1,8,45,812.5,79.0,3.55,17.5,475.5,163.24,94.32
2016,10,1,9,0,837.0,81.0,3.5,18.0,521.0,214.53,135.83
2016,10,1,9,15,853.0,83.0,3.45,18.0,561.0,265.66,180.72
2016,10,1,9,30,869.0,85.0,3.4,18.0,601.0,322.64,231.16
2016,10,1,9,45,886.0,84.5,3.4,18.5,636.0,372.67,275.45
2016,10,1,10,0,903.0,84.0,3.4,19.0,671.0,422.86,319.07
2016,10,1,10,15,911.0,85.0,3.45,19.0,698.5,470.42,360.42
2016,10,1,10,30,919.0,86.0,3.5,19.0,726.0,516.88,399.94
2016,10,1,10,45,924.5,87.0,3.55,19.5,745.5,560.75,435.71
2016,10,1,11,0,930.0,88.0,3.6,20.0,765.0,602.91,469.22
2016,10,1,11,15,933.0,88.5,3.65,20.0,777.0,641.22,499.98
2016,10,1,11,30,936.0,89.0,3.7,20.0,789.0,677.25,528.47
2016,10,1,11,45,936.5,89.5,3.8,20.5,792.5,709.21,552.62
2016,10,1,12,0,937.0,90.0,3.9,21.0,796.0,738.45,574.0
2016,10,1,12,15,936.0,90.0,4.05,21.0,792.0,763.27,592.36
2016,10,1,12,30,935.0,90.0,4.2,21.0,788.0,785.06,608.64
2016,10,1,12,45,931.0,90.0,4.4,21.0,775.0,801.47,621.42
2016,10,1,13,0,927.0,90.0,4.6,21.0,762.0,814.6,632.42
2016,10,1,13,15,921.5,89.0,4.7,21.0,741.5,822.2,639.02
2016,10,1,13,30,916.0,88.0,4.8,21.0,721.0,826.43,643.39
2016,10,1,13,45,907.0,87.0,4.9,21.0,693.0,824.53,643.51
2016,10,1,14,0,898.0,86.0,5.0,21.0,665.0,819.32,641.4
2016,10,1,14,15,886.5,84.5,5.05,20.5,630.5,808.34,636.19
2016,10,1,14,30,875.0,83.0,5.1,20.0,596.0,794.27,628.79
2016,10,1,14,45,858.0,81.0,5.2,20.0,555.0,772.38,614.65
2016,10,1,15,0,841.0,79.0,5.3,20.0,514.0,753.69,602.84
2016,10,1,15,15,818.5,76.5,5.35,19.5,468.5,722.0,582.03
2016,10,1,15,30,796.0,74.0,5.4,19.0,423.0,688.23,559.27
2016,10,1,15,45,763.5,70.0,5.5,19.0,373.5,643.74,526.75
2016,10,1,16,0,731.0,66.0,5.6,19.0,324.0,598.23,492.57
2016,10,1,16,15,684.0,61.5,5.55,18.5,272.5,541.94,448.04
2016,10,1,16,30,637.0,57.0,5.5,18.0,221.0,490.73,405.57
2016,10,1,16,45,561.5,50.0,5.5,17.5,171.0,417.09,343.07
2016,10,1,17,0,486.0,43.0,5.5,17.0,121.0,347.32,281.18
2016,10,1,17,15,357.0,32.0,5.4,16.5,77.5,250.31,191.75
2016,10,1,17,30,228.0,21.0,5.3,16.0,34.0,151.19,9.92
2016,10,1,17,45,114.0,10.5,5.2,15.5,17.0,58.97,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,12.0,3.25,12.5,20.0,11.44,0.0
2016,10,2,6,30,235.0,24.0,3.4,13.0,40.0,19.65,4.81
2016,10,2,6,45,352.5,34.5,3.6,14.0,82.5,27.15,17.5
2016,10,2,7,0,470.0,45.0,3.8,15.0,125.0,34.3,24.46
2016,10,2,7,15,540.0,52.0,3.85,15.0,173.5,38.03,28.15
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,41.66,31.57
2016,10,2,7,45,657.0,64.0,4.0,15.5,272.0,43.54,33.21
2016,10,2,8,0,704.0,69.0,4.1,16.0,322.0,50.0,38.84
2016,10,2,8,15,397.0,127.5,4.1,16.0,274.0,93.98,69.14
2016,10,2,8,30,90.0,186.0,4.1,16.0,226.0,157.8,123.19
2016,10,2,8,45,447.5,134.5,4.2,16.5,364.5,155.36,104.24
2016,10,2,9,0,805.0,83.0,4.3,17.0,503.0,208.12,132.53
2016,10,2,9,15,821.0,85.0,4.35,17.0,541.5,257.51,176.13
2016,10,2,9,30,837.0,87.0,4.4,17.0,580.0,307.64,221.43
2016,10,2,9,45,454.0,186.0,4.5,17.5,455.5,303.99,231.75
2016,10,2,10,0,71.0,285.0,4.6,18.0,331.0,275.58,216.45
2016,10,2,10,15,152.0,303.0,4.7,18.0,406.5,328.45,257.77
2016,10,2,10,30,233.0,321.0,4.8,18.0,482.0,392.51,308.05
2016,10,2,10,45,315.0,311.0,4.9,18.0,535.0,438.81,344.99
2016,10,2,11,0,397.0,301.0,5.0,18.0,588.0,492.8,388.11
2016,10,2,11,15,210.5,292.0,5.0,18.0,444.5,393.74,311.07
2016,10,2,11,30,24.0,283.0,5.0,18.0,301.0,277.11,217.65
2016,10,2,11,45,72.5,320.5,5.05,18.0,375.0,347.59,273.98
2016,10,2,12,0,121.0,358.0,5.1,18.0,449.0,424.57,334.39
2016,10,2,12,15,311.5,312.0,5.1,18.0,543.5,527.99,418.05
2016,10,2,12,30,502.0,266.0,5.1,18.0,638.0,640.17,506.95
2016,10,2,12,45,695.5,183.0,5.2,18.0,689.5,720.71,572.33
2016,10,2,13,0,889.0,100.0,5.3,18.0,741.0,792.39,627.95
2016,10,2,13,15,884.0,99.0,5.35,18.0,721.0,800.04,634.1
2016,10,2,13,30,879.0,98.0,5.4,18.0,701.0,804.47,638.36
2016,10,2,13,45,873.5,95.5,5.5,18.0,674.5,803.67,639.16
2016,10,2,14,0,868.0,93.0,5.6,18.0,648.0,799.64,637.72
2016,10,2,14,15,856.0,91.0,5.6,18.0,613.5,793.35,634.29
2016,10,2,14,30,844.0,89.0,5.6,18.0,579.0,778.79,624.79
2016,10,2,14,45,825.5,87.0,5.65,18.0,538.5,756.27,609.58
2016,10,2,15,0,807.0,85.0,5.7,18.0,498.0,731.16,592.36
2016,10,2,15,15,782.5,82.0,5.7,17.5,453.0,698.0,569.73
2016,10,2,15,30,758.0,79.0,5.7,17.0,408.0,662.92,545.22
2016,10,2,15,45,720.5,75.5,5.7,17.0,358.5,616.42,510.14
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,573.19,476.14
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,515.79,430.04
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,459.43,382.96
2016,10,2,16,45,500.5,53.5,5.7,16.0,160.0,383.13,316.83
2016,10,2,17,0,418.0,46.0,5.7,16.0,111.0,311.04,252.1
2016,10,2,17,15,288.0,33.5,5.55,15.5,70.0,214.97,162.45
2016,10,2,17,30,158.0,21.0,5.4,15.0,29.0,116.19,0.0
2016,10,2,17,45,79.0,10.5,5.3,15.0,14.5,43.61,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,50.0,11.5,2.2,12.5,14.5,10.96,0.0
2016,10,3,6,30,100.0,23.0,2.3,13.0,29.0,18.1,2.6
2016,10,3,6,45,170.5,39.5,2.45,13.5,62.5,30.6,20.38
2016,10,3,7,0,241.0,56.0,2.6,14.0,96.0,42.58,31.81
2016,10,3,7,15,277.5,73.0,2.65,14.0,134.5,54.39,42.76
2016,10,3,7,30,314.0,90.0,2.7,14.0,173.0,65.66,53.05
2016,10,3,7,45,341.0,105.0,2.75,14.5,212.5,74.9,61.21
2016,10,3,8,0,368.0,120.0,2.8,15.0,252.0,83.7,68.8
2016,10,3,8,15,184.0,94.5,2.8,15.0,160.5,74.01,55.44
2016,10,3,8,30,0.0,69.0,2.8,15.0,69.0,64.2,48.86
2016,10,3,8,45,0.0,95.0,2.8,15.5,95.0,87.83,68.4
2016,10,3,9,0,0.0,121.0,2.8,16.0,121.0,110.76,87.03
2016,10,3,9,15,2.0,152.0,2.75,16.0,153.5,138.42,109.39
2016,10,3,9,30,4.0,183.0,2.7,16.0,186.0,166.36,131.76
2016,10,3,9,45,18.0,218.5,2.7,16.5,230.5,202.46,159.92
2016,10,3,10,0,32.0,254.0,2.7,17.0,275.0,235.5,185.42
2016,10,3,10,15,16.0,208.5,2.75,17.0,219.0,197.06,154.89
2016,10,3,10,30,0.0,163.0,2.8,17.0,163.0,150.46,117.55
2016,10,3,10,45,1.5,174.5,2.9,17.5,176.0,162.0,126.54
2016,10,3,11,0,3.0,186.0,3.0,18.0,189.0,173.75,135.57
2016,10,3,11,15,5.5,202.0,3.1,18.0,206.5,190.41,148.77
2016,10,3,11,30,8.0,218.0,3.2,18.0,224.0,207.4,162.21
2016,10,3,11,45,23.0,263.5,3.3,18.0,281.0,260.26,204.04
2016,10,3,12,0,38.0,309.0,3.4,18.0,338.0,317.85,249.06
2016,10,3,12,15,66.5,327.0,3.4,18.0,376.5,358.89,281.3
2016,10,3,12,30,95.0,345.0,3.4,18.0,415.0,401.74,314.82
2016,10,3,12,45,49.0,266.0,3.45,18.0,302.5,293.93,231.09
2016,10,3,13,0,3.0,187.0,3.5,18.0,190.0,178.5,139.34
2016,10,3,13,15,1.5,145.5,3.55,18.0,147.0,137.85,107.08
2016,10,3,13,30,0.0,104.0,3.6,18.0,104.0,97.17,74.26
2016,10,3,13,45,0.0,125.0,3.65,18.0,125.0,117.33,90.82
2016,10,3,14,0,0.0,146.0,3.7,18.0,146.0,137.94,107.69
2016,10,3,14,15,0.0,135.0,3.7,18.0,135.0,127.49,99.4
2016,10,3,14,30,0.0,124.0,3.7,18.0,124.0,116.99,91.08
2016,10,3,14,45,0.0,126.0,3.75,18.0,126.0,119.38,93.29
2016,10,3,15,0,0.0,128.0,3.8,18.0,128.0,122.02,95.71
2016,10,3,15,15,0.0,94.0,3.8,17.5,94.0,88.24,68.24
2016,10,3,15,30,0.0,60.0,3.8,17.0,60.0,55.8,41.46
2016,10,3,15,45,0.0,52.5,3.8,17.0,52.5,48.79,35.69
2016,10,3,16,0,0.0,45.0,3.8,17.0,45.0,41.8,29.84
2016,10,3,16,15,0.0,37.5,3.75,17.0,37.5,34.81,23.93
2016,10,3,16,30,0.0,30.0,3.7,17.0,30.0,27.83,17.95
2016,10,3,16,45,0.0,22.5,3.7,17.0,22.5,20.86,11.9
2016,10,3,17,0,0.0,15.0,3.7,17.0,15.0,13.89,5.84
2016,10,3,17,15,0.0,9.0,3.6,16.5,9.0,8.33,0.73
2016,10,3,17,30,0.0,3.0,3.5,16.0,3.0,2.77,0.0
2016,10,3,17,45,0.0,1.5,3.4,16.0,1.5,1.43,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.0,12.0,3.35,14.0,16.0,11.44,0.0
2016,10,4,6,30,118.0,24.0,3.5,14.0,32.0,18.99,1.12
2016,10,4,6,45,220.5,40.5,3.65,14.5,71.0,31.55,20.93
2016,10,4,7,0,323.0,57.0,3.8,15.0,110.0,43.61,32.5
2016,10,4,7,15,161.5,56.5,3.8,15.0,83.0,45.21,34.45
2016,10,4,7,30,0.0,56.0,3.8,15.0,56.0,51.95,40.68
2016,10,4,7,45,0.0,69.5,3.85,15.0,69.5,63.98,51.45
2016,10,4,8,0,0.0,83.0,3.9,15.0,83.0,75.9,61.95
2016,10,4,8,15,0.0,74.0,3.85,15.5,74.0,68.87,52.84
2016,10,4,8,30,0.0,65.0,3.8,16.0,65.0,60.46,45.54
2016,10,4,8,45,0.0,108.0,3.75,16.5,108.0,98.98,77.44
2016,10,4,9,0,0.0,151.0,3.7,17.0,151.0,136.0,107.49
2016,10,4,9,15,179.0,192.5,3.55,17.0,296.5,202.04,154.18
2016,10,4,9,30,358.0,234.0,3.4,17.0,442.0,290.88,220.6
2016,10,4,9,45,598.0,170.0,3.3,17.5,541.5,335.15,252.11
2016,10,4,10,0,838.0,106.0,3.2,18.0,641.0,405.46,306.7
2016,10,4,10,15,848.0,107.5,3.15,18.0,668.0,451.95,346.88
2016,10,4,10,30,858.0,109.0,3.1,18.0,695.0,497.71,385.59
2016,10,4,10,45,871.0,107.0,3.1,18.5,716.0,542.84,422.18
2016,10,4,11,0,884.0,105.0,3.1,19.0,737.0,584.34,455.13
2016,10,4,11,15,888.0,105.5,3.2,19.0,749.0,621.57,485.28
2016,10,4,11,30,892.0,106.0,3.3,19.0,761.0,656.71,513.37
2016,10,4,11,45,900.5,103.0,3.45,19.0,766.5,689.2,539.37
2016,10,4,12,0,909.0,100.0,3.6,19.0,772.0,719.42,563.42
2016,10,4,12,15,907.5,99.5,3.8,19.0,767.0,742.65,581.6
2016,10,4,12,30,906.0,99.0,4.0,19.0,762.0,762.9,597.14
2016,10,4,12,45,904.5,97.5,4.25,19.5,750.0,779.06,608.88
2016,10,4,13,0,903.0,96.0,4.5,20.0,738.0,792.08,618.77
2016,10,4,13,15,897.0,95.0,4.7,20.0,717.0,798.96,625.46
2016,10,4,13,30,891.0,94.0,4.9,20.0,696.0,802.56,629.92
2016,10,4,13,45,883.5,92.0,5.1,20.0,668.5,800.64,630.48
2016,10,4,14,0,876.0,90.0,5.3,20.0,641.0,795.47,628.77
2016,10,4,14,15,863.5,88.0,5.4,19.5,606.5,783.23,622.66
2016,10,4,14,30,851.0,86.0,5.5,19.0,572.0,773.53,618.51
2016,10,4,14,45,835.0,83.5,5.65,19.0,531.5,752.3,604.71
2016,10,4,15,0,819.0,81.0,5.8,19.0,491.0,728.39,588.79
2016,10,4,15,15,795.0,78.0,5.85,18.5,446.0,695.51,566.54
2016,10,4,15,30,771.0,75.0,5.9,18.0,401.0,660.67,542.34
2016,10,4,15,45,737.0,71.0,6.0,18.0,352.0,616.0,508.9
2016,10,4,16,0,703.0,67.0,6.1,18.0,303.0,570.43,473.17
2016,10,4,16,15,652.5,61.5,6.05,17.5,252.5,516.16,429.11
2016,10,4,16,30,602.0,56.0,6.0,17.0,202.0,459.39,381.3
2016,10,4,16,45,517.0,48.5,6.0,17.0,153.0,381.88,313.89
2016,10,4,17,0,432.0,41.0,6.0,17.0,104.0,309.01,247.99
2016,10,4,17,15,291.5,29.0,5.8,16.5,64.0,209.47,150.42
2016,10,4,17,30,151.0,17.0,5.6,16.0,24.0,85.08,0.0
2016,10,4,17,45,75.5,8.5,5.45,15.5,12.0,8.1,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,11.0,3.7,11.5,17.0,10.48,0.0
2016,10,5,6,30,206.0,22.0,3.8,12.0,34.0,18.15,0.0
2016,10,5,6,45,341.0,33.0,3.9,13.0,77.0,26.23,16.45
2016,10,5,7,0,476.0,44.0,4.0,14.0,120.0,33.93,24.13
2016,10,5,7,15,551.5,51.0,4.0,14.5,169.5,37.69,27.84
2016,10,5,7,30,627.0,58.0,4.0,15.0,219.0,41.37,31.28
2016,10,5,7,45,680.5,62.0,4.05,15.5,270.5,46.73,36.05
2016,10,5,8,0,734.0,66.0,4.1,16.0,322.0,48.09,37.16
2016,10,5,8,15,766.5,69.5,4.0,16.5,371.0,54.53,42.68
2016,10,5,8,30,799.0,73.0,3.9,17.0,420.0,102.94,53.58
2016,10,5,8,45,825.5,75.0,3.8,17.5,466.0,152.58,85.57
2016,10,5,9,0,852.0,77.0,3.7,18.0,512.0,204.48,126.58
2016,10,5,9,15,868.0,79.0,3.6,18.0,552.0,261.55,175.9
2016,10,5,9,30,884.0,81.0,3.5,18.0,592.0,313.35,222.21
2016,10,5,9,45,898.5,81.5,3.4,18.5,626.5,363.74,266.96
2016,10,5,10,0,913.0,82.0,3.3,19.0,661.0,414.03,310.81
2016,10,5,10,15,921.5,83.0,3.25,19.0,688.5,461.93,352.49
2016,10,5,10,30,930.0,84.0,3.2,19.0,716.0,508.74,392.26
2016,10,5,10,45,937.0,84.5,3.2,19.5,735.5,553.05,428.4
2016,10,5,11,0,944.0,85.0,3.2,20.0,755.0,595.7,462.27
2016,10,5,11,15,946.5,85.0,3.3,20.0,766.5,633.43,492.85
2016,10,5,11,30,949.0,85.0,3.4,20.0,778.0,668.78,521.13
2016,10,5,11,45,950.5,85.0,3.55,20.5,781.5,700.97,545.77
2016,10,5,12,0,952.0,85.0,3.7,21.0,785.0,730.42,568.01
2016,10,5,12,15,950.5,85.0,3.85,21.0,780.0,754.93,586.32
2016,10,5,12,30,949.0,85.0,4.0,21.0,775.0,776.32,602.36
2016,10,5,12,45,938.0,88.0,4.15,21.0,760.0,790.63,613.44
2016,10,5,13,0,927.0,91.0,4.3,21.0,745.0,801.49,622.22
2016,10,5,13,15,921.0,90.0,4.45,21.0,723.5,808.53,628.59
2016,10,5,13,30,915.0,89.0,4.6,21.0,702.0,812.2,632.88
2016,10,5,13,45,904.0,88.0,4.75,21.0,673.5,808.64,632.11
2016,10,5,14,0,893.0,87.0,4.9,21.0,645.0,801.78,629.07
2016,10,5,14,15,880.0,85.0,5.05,20.5,609.5,789.04,623.04
2016,10,5,14,30,867.0,83.0,5.2,20.0,574.0,773.26,614.75
2016,10,5,14,45,846.5,81.5,5.35,20.0,532.0,755.07,603.43
2016,10,5,15,0,826.0,80.0,5.5,20.0,490.0,728.83,585.93
2016,10,5,15,15,800.5,77.0,5.55,19.5,444.0,694.79,562.98
2016,10,5,15,30,775.0,74.0,5.6,19.0,398.0,658.83,538.09
2016,10,5,15,45,735.5,71.0,5.7,19.0,348.0,611.55,502.82
2016,10,5,16,0,696.0,68.0,5.8,19.0,298.0,567.46,468.02
2016,10,5,16,15,643.0,62.5,5.8,18.5,247.5,508.41,420.47
2016,10,5,16,30,590.0,57.0,5.8,18.0,197.0,450.6,371.98
2016,10,5,16,45,503.0,49.0,5.85,17.5,148.0,372.09,304.55
2016,10,5,17,0,416.0,41.0,5.9,17.0,99.0,298.33,238.33
2016,10,5,17,15,272.0,28.5,5.8,16.5,60.0,197.55,136.36
2016,10,5,17,30,128.0,16.0,5.7,16.0,21.0,73.05,0.0
2016,10,5,17,45,64.0,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,10.0,1.35,13.5,16.0,9.53,0.0
2016,10,6,6,30,206.0,20.0,1.4,14.0,32.0,16.32,0.0
2016,10,6,6,45,340.0,30.5,1.5,14.5,74.0,24.03,14.38
2016,10,6,7,0,474.0,41.0,1.6,15.0,116.0,31.37,21.78
2016,10,6,7,15,548.5,48.5,1.8,15.0,165.0,35.69,26.03
2016,10,6,7,30,623.0,56.0,2.0,15.0,214.0,39.88,29.97
2016,10,6,7,45,673.5,60.0,2.2,15.5,264.0,45.12,34.64
2016,10,6,8,0,724.0,64.0,2.4,16.0,314.0,46.55,35.82
2016,10,6,8,15,755.5,67.5,2.4,16.5,362.5,50.75,39.37
2016,10,6,8,30,787.0,71.0,2.4,17.0,411.0,98.38,50.87
2016,10,6,8,45,811.5,73.5,2.45,17.5,455.5,147.44,82.01
2016,10,6,9,0,836.0,76.0,2.5,18.0,500.0,198.54,122.09
2016,10,6,9,15,852.5,78.0,2.5,18.5,539.5,254.78,170.02
2016,10,6,9,30,869.0,80.0,2.5,19.0,579.0,305.83,214.9
2016,10,6,9,45,886.5,79.0,2.5,19.5,613.5,355.05,258.28
2016,10,6,10,0,904.0,78.0,2.5,20.0,648.0,404.44,301.07
2016,10,6,10,15,912.0,79.0,2.45,20.5,674.5,451.57,341.09
2016,10,6,10,30,920.0,80.0,2.4,21.0,701.0,497.6,379.03
2016,10,6,10,45,925.0,81.0,2.4,21.5,720.0,540.79,413.82
2016,10,6,11,0,930.0,82.0,2.4,22.0,739.0,582.22,446.27
2016,10,6,11,15,933.0,82.5,2.4,22.0,750.5,620.07,476.12
2016,10,6,11,30,936.0,83.0,2.4,22.0,762.0,655.63,503.66
2016,10,6,11,45,937.0,83.0,2.4,22.5,765.0,686.98,526.66
2016,10,6,12,0,938.0,83.0,2.4,23.0,768.0,715.61,547.23
2016,10,6,12,15,936.5,83.0,2.5,23.0,763.0,739.67,564.93
2016,10,6,12,30,935.0,83.0,2.6,23.0,758.0,760.66,580.28
2016,10,6,12,45,932.0,82.0,2.75,23.0,745.0,776.37,592.34
2016,10,6,13,0,929.0,81.0,2.9,23.0,732.0,788.8,602.27
2016,10,6,13,15,923.0,80.5,3.0,23.0,711.5,796.18,608.54
2016,10,6,13,30,917.0,80.0,3.1,23.0,691.0,800.21,612.64
2016,10,6,13,45,907.5,79.0,3.25,23.0,662.5,797.65,612.53
2016,10,6,14,0,898.0,78.0,3.4,23.0,634.0,791.79,610.23
2016,10,6,14,15,886.0,76.5,3.5,23.0,599.5,780.22,603.72
2016,10,6,14,30,874.0,75.0,3.6,23.0,565.0,765.6,595.1
2016,10,6,14,45,855.5,73.5,3.7,23.0,524.0,743.14,580.82
2016,10,6,15,0,837.0,72.0,3.8,23.0,483.0,723.73,568.69
2016,10,6,15,15,813.5,69.0,3.9,22.5,437.5,690.98,547.58
2016,10,6,15,30,790.0,66.0,4.0,22.0,392.0,656.25,524.55
2016,10,6,15,45,755.0,63.0,4.1,22.0,343.0,611.93,492.57
2016,10,6,16,0,720.0,60.0,4.2,22.0,294.0,566.81,458.29
2016,10,6,16,15,670.0,55.0,4.25,21.0,244.0,509.32,414.04
2016,10,6,16,30,620.0,50.0,4.3,20.0,194.0,452.67,368.25
2016,10,6,16,45,535.5,43.0,4.35,19.5,145.5,380.65,306.94
2016,10,6,17,0,451.0,36.0,4.4,19.0,97.0,309.2,243.04
2016,10,6,17,15,225.5,27.5,4.4,18.0,58.0,170.24,109.79
2016,10,6,17,30,0.0,19.0,4.4,17.0,19.0,18.11,0.0
2016,10,6,17,45,0.0,9.5,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,106.0,9.5,1.6,14.0,15.0,9.05,0.0
2016,10,7,6,30,212.0,19.0,1.7,14.0,30.0,15.49,0.0
2016,10,7,6,45,341.5,29.5,1.85,14.5,71.0,23.25,13.56
2016,10,7,7,0,471.0,40.0,2.0,15.0,112.0,30.62,21.08
2016,10,7,7,15,544.5,47.0,1.95,15.5,160.5,34.56,24.95
2016,10,7,7,30,618.0,54.0,1.9,16.0,209.0,38.39,28.51
2016,10,7,7,45,666.0,58.5,1.9,16.5,258.5,43.96,33.47
2016,10,7,8,0,714.0,63.0,1.9,17.0,308.0,45.85,35.05
2016,10,7,8,15,746.0,66.5,1.9,17.5,355.0,47.83,36.66
2016,10,7,8,30,778.0,70.0,1.9,18.0,402.0,94.86,48.76
2016,10,7,8,45,802.0,72.5,1.95,19.0,446.5,143.26,78.67
2016,10,7,9,0,826.0,75.0,2.0,20.0,491.0,193.66,117.42
2016,10,7,9,15,842.5,77.0,2.1,20.5,530.0,249.28,164.29
2016,10,7,9,30,859.0,79.0,2.2,21.0,569.0,299.71,208.25
2016,10,7,9,45,856.5,86.5,2.35,22.0,599.0,349.18,251.46
2016,10,7,10,0,854.0,94.0,2.5,23.0,629.0,393.16,289.54
2016,10,7,10,15,863.0,95.0,2.5,23.5,655.0,442.57,330.7
2016,10,7,10,30,872.0,96.0,2.5,24.0,681.0,487.06,367.06
2016,10,7,10,45,877.0,98.0,2.5,24.5,700.0,529.31,400.72
2016,10,7,11,0,882.0,100.0,2.5,25.0,719.0,569.94,432.2
2016,10,7,11,15,885.0,100.5,2.4,25.0,730.0,606.23,460.22
2016,10,7,11,30,888.0,101.0,2.3,25.0,741.0,640.36,485.98
2016,10,7,11,45,888.0,101.5,2.25,25.5,744.0,670.27,507.4
2016,10,7,12,0,888.0,102.0,2.2,26.0,747.0,697.56,526.49
2016,10,7,12,15,886.5,102.0,2.15,26.0,742.0,720.6,543.29
2016,10,7,12,30,885.0,102.0,2.1,26.0,737.0,740.75,556.97
2016,10,7,12,45,859.0,111.0,2.05,26.5,718.5,752.42,563.71
2016,10,7,13,0,833.0,120.0,2.0,27.0,700.0,758.0,566.41
2016,10,7,13,15,728.5,153.0,2.0,27.0,649.5,727.86,545.87
2016,10,7,13,30,624.0,186.0,2.0,27.0,599.0,691.24,519.7
2016,10,7,13,45,709.0,150.5,2.05,27.0,601.0,726.07,547.27
2016,10,7,14,0,794.0,115.0,2.1,27.0,603.0,753.9,567.74
2016,10,7,14,15,668.5,142.0,2.2,27.0,537.0,690.56,524.77
2016,10,7,14,30,543.0,169.0,2.3,27.0,471.0,617.66,472.98
2016,10,7,14,45,505.0,165.0,2.4,27.0,429.5,582.27,448.93
2016,10,7,15,0,467.0,161.0,2.5,27.0,388.0,545.84,423.37
2016,10,7,15,15,442.5,148.5,2.65,26.5,347.0,508.87,398.22
2016,10,7,15,30,418.0,136.0,2.8,26.0,306.0,471.01,371.65
2016,10,7,15,45,382.0,126.0,2.95,25.5,266.5,427.7,339.82
2016,10,7,16,0,346.0,116.0,3.1,25.0,227.0,384.86,307.28
2016,10,7,16,15,311.0,99.5,3.2,24.0,186.0,335.67,269.19
2016,10,7,16,30,276.0,83.0,3.3,23.0,145.0,277.05,222.2
2016,10,7,16,45,222.0,65.0,3.4,22.0,107.0,218.19,173.02
2016,10,7,17,0,168.0,47.0,3.5,21.0,69.0,162.54,124.59
2016,10,7,17,15,84.0,29.0,3.45,20.5,40.0,92.09,51.9
2016,10,7,17,30,0.0,11.0,3.4,20.0,11.0,10.48,0.0
2016,10,7,17,45,0.0,5.5,3.4,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.5,12.5,9.05,0.0
2016,10,8,6,30,118.0,19.0,1.3,17.0,25.0,15.05,0.0
2016,10,8,6,45,245.0,33.0,1.3,17.5,64.0,25.75,15.18
2016,10,8,7,0,372.0,47.0,1.3,18.0,103.0,37.22,26.42
2016,10,8,7,15,453.5,56.0,1.35,18.5,150.0,42.52,31.52
2016,10,8,7,30,535.0,65.0,1.4,19.0,197.0,47.66,36.23
2016,10,8,7,45,588.0,71.5,1.45,19.5,246.0,50.45,38.7
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,53.17,40.99
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,54.6,42.07
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,98.49,53.84
2016,10,8,8,45,739.5,92.0,1.4,21.5,434.0,145.24,82.2
2016,10,8,9,0,765.0,96.0,1.4,22.0,478.0,198.87,122.84
2016,10,8,9,15,784.0,98.5,1.4,23.0,517.5,246.83,162.13
2016,10,8,9,30,803.0,101.0,1.4,24.0,557.0,295.89,203.32
2016,10,8,9,45,854.5,89.0,1.45,25.0,599.0,343.49,242.64
2016,10,8,10,0,906.0,77.0,1.5,26.0,641.0,398.67,287.24
2016,10,8,10,15,914.0,78.0,1.35,26.5,667.5,445.72,325.41
2016,10,8,10,30,922.0,79.0,1.2,27.0,694.0,491.65,361.28
2016,10,8,10,45,926.5,80.5,1.1,27.5,712.5,534.97,394.1
2016,10,8,11,0,931.0,82.0,1.0,28.0,731.0,576.49,424.34
2016,10,8,11,15,934.0,82.5,0.8,28.0,742.5,614.23,450.78
2016,10,8,11,30,937.0,83.0,0.6,28.0,754.0,649.67,474.35
2016,10,8,11,45,937.0,83.5,0.45,28.5,757.0,680.76,493.54
2016,10,8,12,0,937.0,84.0,0.3,29.0,760.0,709.09,510.11
2016,10,8,12,15,936.0,83.5,0.5,29.0,755.0,732.85,528.91
2016,10,8,12,30,935.0,83.0,0.7,29.0,750.0,753.55,545.21
2016,10,8,12,45,931.0,83.0,0.95,29.5,736.5,769.47,557.96
2016,10,8,13,0,927.0,83.0,1.2,30.0,723.0,782.11,568.43
2016,10,8,13,15,921.0,82.0,1.4,29.5,702.5,788.88,576.7
2016,10,8,13,30,915.0,81.0,1.6,29.0,682.0,792.29,582.8
2016,10,8,13,45,905.5,80.0,1.8,29.0,653.5,789.7,583.76
2016,10,8,14,0,896.0,79.0,2.0,29.0,625.0,783.82,582.51
2016,10,8,14,15,883.5,77.5,2.1,28.5,590.0,771.9,577.53
2016,10,8,14,30,871.0,76.0,2.2,28.0,555.0,756.94,570.48
2016,10,8,14,45,852.5,74.0,2.3,28.0,514.0,734.01,556.72
2016,10,8,15,0,834.0,72.0,2.4,28.0,473.0,714.07,544.92
2016,10,8,15,15,810.0,69.0,2.45,27.5,427.5,681.13,524.43
2016,10,8,15,30,786.0,66.0,2.5,27.0,382.0,646.26,502.08
2016,10,8,15,45,750.0,62.5,2.65,27.0,333.0,600.99,470.81
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,554.98,436.78
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,496.24,392.78
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,438.51,347.22
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,366.85,288.08
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,295.96,225.5
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,188.09,97.27
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,69.64,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
