Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,8.1,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,13.81,0.0
2016,10,9,6,45,324.5,28.5,1.4,16.5,66.0,22.61,12.48
2016,10,9,7,0,455.0,40.0,1.5,17.0,106.0,30.94,21.08
2016,10,9,7,15,532.0,47.5,1.5,17.5,154.5,35.28,25.32
2016,10,9,7,30,609.0,55.0,1.5,18.0,203.0,39.5,29.22
2016,10,9,7,45,657.5,60.0,1.5,18.5,252.5,41.51,31.03
2016,10,9,8,0,706.0,65.0,1.5,19.0,302.0,47.84,36.51
2016,10,9,8,15,739.0,69.0,1.45,19.5,350.0,49.19,37.55
2016,10,9,8,30,772.0,73.0,1.4,20.0,398.0,92.59,48.25
2016,10,9,8,45,795.5,76.0,1.35,21.0,442.0,140.84,76.72
2016,10,9,9,0,819.0,79.0,1.3,22.0,486.0,191.04,114.27
2016,10,9,9,15,836.0,81.5,1.3,22.5,525.0,241.17,155.85
2016,10,9,9,30,853.0,84.0,1.3,23.0,564.0,292.08,199.32
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.5,345.95,244.5
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,394.85,284.97
2016,10,9,10,15,892.0,86.5,1.35,25.0,657.5,441.38,324.05
2016,10,9,10,30,900.0,88.0,1.4,25.0,684.0,486.84,361.39
2016,10,9,10,45,904.0,89.5,1.45,25.5,702.5,529.06,394.68
2016,10,9,11,0,908.0,91.0,1.5,26.0,721.0,569.48,425.72
2016,10,9,11,15,911.0,91.5,1.6,26.0,731.5,606.44,454.67
2016,10,9,11,30,914.0,92.0,1.7,26.0,742.0,641.17,481.51
2016,10,9,11,45,912.0,93.0,1.85,26.5,744.5,670.84,503.7
2016,10,9,12,0,910.0,94.0,2.0,27.0,747.0,697.72,523.57
2016,10,9,12,15,908.5,94.0,2.1,26.5,741.5,721.07,542.54
2016,10,9,12,30,907.0,94.0,2.2,26.0,736.0,741.44,558.45
2016,10,9,12,45,898.5,95.0,2.3,26.0,721.5,754.74,568.47
2016,10,9,13,0,890.0,96.0,2.4,26.0,707.0,764.77,576.4
2016,10,9,13,15,883.0,95.0,2.45,26.0,686.0,770.55,581.25
2016,10,9,13,30,876.0,94.0,2.5,26.0,665.0,773.09,584.03
2016,10,9,13,45,864.5,93.0,2.6,26.0,636.0,768.99,582.68
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,766.75,582.78
2016,10,9,14,15,839.0,90.0,2.7,25.5,572.5,753.71,575.95
2016,10,9,14,30,825.0,88.0,2.7,25.0,538.0,737.71,567.14
2016,10,9,14,45,805.0,85.5,2.75,24.5,497.0,713.86,552.96
2016,10,9,15,0,785.0,83.0,2.8,24.0,456.0,687.53,536.83
2016,10,9,15,15,758.0,79.5,2.75,23.5,411.0,652.78,513.79
2016,10,9,15,30,731.0,76.0,2.7,23.0,366.0,616.3,488.99
2016,10,9,15,45,693.5,71.0,2.7,23.0,318.0,573.1,456.88
2016,10,9,16,0,656.0,66.0,2.7,23.0,270.0,526.34,420.93
2016,10,9,16,15,600.0,60.0,2.6,22.0,221.0,466.89,374.94
2016,10,9,16,30,544.0,54.0,2.5,21.0,172.0,409.0,328.03
2016,10,9,16,45,455.5,45.0,2.45,20.5,125.5,331.7,263.07
2016,10,9,17,0,367.0,36.0,2.4,20.0,79.0,259.61,198.23
2016,10,9,17,15,222.0,22.5,2.3,19.5,44.5,154.25,64.73
2016,10,9,17,30,77.0,9.0,2.2,19.0,10.0,41.99,0.0
2016,10,9,17,45,38.5,4.5,2.1,18.5,5.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.8,14.0,11.0,10.48,0.0
2016,10,10,6,30,0.0,22.0,1.9,14.0,22.0,19.28,0.0
2016,10,10,6,45,181.5,34.0,2.0,14.5,60.0,26.65,15.53
2016,10,10,7,0,363.0,46.0,2.1,15.0,98.0,36.7,26.19
2016,10,10,7,15,443.5,55.5,2.05,15.0,144.5,42.48,31.9
2016,10,10,7,30,524.0,65.0,2.0,15.0,191.0,48.08,37.18
2016,10,10,7,45,580.5,71.5,2.0,15.5,240.0,50.86,39.71
2016,10,10,8,0,637.0,78.0,2.0,16.0,289.0,53.59,42.06
2016,10,10,8,15,673.5,82.5,1.9,16.0,336.0,54.63,42.92
2016,10,10,8,30,710.0,87.0,1.8,16.0,383.0,93.48,52.48
2016,10,10,8,45,742.0,89.0,1.7,16.5,427.5,138.92,79.1
2016,10,10,9,0,774.0,91.0,1.6,17.0,472.0,191.63,119.02
2016,10,10,9,15,792.5,94.0,1.6,17.5,511.0,240.15,159.76
2016,10,10,9,30,811.0,97.0,1.6,18.0,550.0,289.71,202.73
2016,10,10,9,45,834.5,95.0,1.6,18.5,585.0,337.26,244.11
2016,10,10,10,0,858.0,93.0,1.6,19.0,620.0,385.71,285.68
2016,10,10,10,15,867.5,94.5,1.6,19.0,646.5,435.65,328.15
2016,10,10,10,30,877.0,96.0,1.6,19.0,673.0,480.74,365.97
2016,10,10,10,45,883.0,97.0,1.65,19.5,692.0,522.57,399.89
2016,10,10,11,0,889.0,98.0,1.7,20.0,711.0,562.81,431.67
2016,10,10,11,15,892.5,98.5,1.75,20.0,722.0,599.38,460.85
2016,10,10,11,30,896.0,99.0,1.8,20.0,733.0,633.82,487.89
2016,10,10,11,45,896.5,99.5,1.85,20.5,736.0,664.07,510.48
2016,10,10,12,0,897.0,100.0,1.9,21.0,739.0,691.71,530.78
2016,10,10,12,15,895.5,100.0,1.95,21.0,734.0,714.76,548.56
2016,10,10,12,30,894.0,100.0,2.0,21.0,729.0,734.9,563.62
2016,10,10,12,45,879.5,104.0,2.15,21.0,713.0,746.76,573.19
2016,10,10,13,0,865.0,108.0,2.3,21.0,697.0,758.97,583.19
2016,10,10,13,15,858.0,107.0,2.35,20.5,676.5,765.09,589.49
2016,10,10,13,30,851.0,106.0,2.4,20.0,656.0,768.01,593.74
2016,10,10,13,45,834.0,106.5,2.45,20.0,626.5,761.8,590.55
2016,10,10,14,0,817.0,107.0,2.5,20.0,597.0,752.47,585.3
2016,10,10,14,15,801.5,105.0,2.55,19.5,562.0,738.53,577.95
2016,10,10,14,30,786.0,103.0,2.6,19.0,527.0,721.74,568.55
2016,10,10,14,45,758.5,101.5,2.65,19.0,485.5,697.16,552.33
2016,10,10,15,0,731.0,100.0,2.7,19.0,444.0,667.67,532.35
2016,10,10,15,15,701.5,95.5,2.75,18.5,399.5,631.36,507.59
2016,10,10,15,30,672.0,91.0,2.8,18.0,355.0,593.59,480.71
2016,10,10,15,45,624.5,86.5,2.85,18.0,306.5,542.63,441.73
2016,10,10,16,0,577.0,82.0,2.9,18.0,258.0,491.67,401.54
2016,10,10,16,15,515.5,73.5,2.8,17.5,209.5,428.07,350.27
2016,10,10,16,30,454.0,65.0,2.7,17.0,161.0,366.24,298.5
2016,10,10,16,45,360.0,53.0,2.65,16.5,116.0,285.39,229.5
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,213.17,163.55
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,105.81,28.88
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.45,13.0,2.0,1.91,0.0
2016,10,11,6,30,0.0,4.0,1.5,13.0,4.0,3.81,0.0
2016,10,11,6,45,0.0,11.5,1.6,13.5,11.5,10.65,2.7
2016,10,11,7,0,0.0,19.0,1.7,14.0,19.0,17.61,9.69
2016,10,11,7,15,0.0,29.0,1.7,14.0,29.0,26.91,18.25
2016,10,11,7,30,0.0,39.0,1.7,14.0,39.0,36.21,26.78
2016,10,11,7,45,0.0,49.0,1.75,14.5,49.0,45.53,35.14
2016,10,11,8,0,0.0,59.0,1.8,15.0,59.0,54.86,43.37
2016,10,11,8,15,0.0,90.5,1.8,15.0,90.5,82.37,67.59
2016,10,11,8,30,0.0,122.0,1.8,15.0,122.0,108.92,86.43
2016,10,11,8,45,0.0,136.5,1.8,15.5,136.5,122.09,96.9
2016,10,11,9,0,0.0,151.0,1.8,16.0,151.0,135.34,107.31
2016,10,11,9,15,7.5,174.5,1.75,16.0,178.5,157.62,124.86
2016,10,11,9,30,15.0,198.0,1.7,16.0,206.0,180.88,143.09
2016,10,11,9,45,16.5,210.0,1.7,16.5,219.5,193.66,152.76
2016,10,11,10,0,18.0,222.0,1.7,17.0,233.0,206.61,162.53
2016,10,11,10,15,450.5,156.5,1.65,17.0,451.0,314.94,243.42
2016,10,11,10,30,883.0,91.0,1.6,17.0,669.0,476.04,365.83
2016,10,11,10,45,890.0,91.5,1.55,17.5,688.0,518.0,398.97
2016,10,11,11,0,897.0,92.0,1.5,18.0,707.0,558.41,430.66
2016,10,11,11,15,900.5,92.5,1.5,18.0,718.0,595.11,459.83
2016,10,11,11,30,904.0,93.0,1.5,18.0,729.0,629.64,486.76
2016,10,11,11,45,905.0,93.0,1.5,18.5,732.0,659.81,509.07
2016,10,11,12,0,906.0,93.0,1.5,19.0,735.0,687.35,529.02
2016,10,11,12,15,905.0,93.0,1.55,19.0,730.0,710.8,547.15
2016,10,11,12,30,904.0,93.0,1.6,19.0,725.0,731.32,562.44
2016,10,11,12,45,720.5,158.5,1.65,19.0,656.5,689.71,531.63
2016,10,11,13,0,537.0,224.0,1.7,19.0,588.0,632.69,488.99
2016,10,11,13,15,567.0,205.5,1.85,19.0,579.0,646.12,501.75
2016,10,11,13,30,597.0,187.0,2.0,19.0,570.0,661.38,515.16
2016,10,11,13,45,542.0,196.5,2.15,19.0,533.0,632.06,494.63
2016,10,11,14,0,487.0,206.0,2.3,19.0,496.0,604.55,475.27
2016,10,11,14,15,413.5,210.0,2.45,18.5,446.0,555.56,440.19
2016,10,11,14,30,340.0,214.0,2.6,18.0,396.0,495.52,396.1
2016,10,11,14,45,454.0,171.0,2.8,18.0,394.0,542.51,436.22
2016,10,11,15,0,568.0,128.0,3.0,18.0,392.0,577.98,466.87
2016,10,11,15,15,618.0,102.5,3.1,17.5,364.0,577.27,469.24
2016,10,11,15,30,668.0,77.0,3.2,17.0,336.0,570.79,467.07
2016,10,11,15,45,604.5,79.5,3.35,17.0,290.5,518.17,425.77
2016,10,11,16,0,541.0,82.0,3.5,17.0,245.0,465.93,383.68
2016,10,11,16,15,482.5,73.0,3.5,16.5,198.5,404.9,333.84
2016,10,11,16,30,424.0,64.0,3.5,16.0,152.0,345.57,283.46
2016,10,11,16,45,337.0,51.0,3.5,16.0,108.5,268.87,216.65
2016,10,11,17,0,250.0,38.0,3.5,16.0,65.0,200.03,151.95
2016,10,11,17,15,125.0,19.0,3.45,15.5,32.5,98.06,6.83
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,7.5,2.1,12.5,9.5,0.0,0.0
2016,10,12,6,30,99.0,15.0,2.0,13.0,19.0,14.3,0.0
2016,10,12,6,45,229.0,29.5,1.95,13.5,56.0,23.14,12.04
2016,10,12,7,0,359.0,44.0,1.9,14.0,93.0,35.21,24.89
2016,10,12,7,15,442.0,54.0,1.75,14.0,139.5,41.54,31.14
2016,10,12,7,30,525.0,64.0,1.6,14.0,186.0,47.65,36.93
2016,10,12,7,45,270.5,91.5,1.45,14.5,155.0,70.63,57.41
2016,10,12,8,0,16.0,119.0,1.3,15.0,124.0,103.0,85.73
2016,10,12,8,15,21.0,136.5,1.4,15.0,144.5,117.58,98.28
2016,10,12,8,30,26.0,154.0,1.5,15.0,165.0,128.3,101.71
2016,10,12,8,45,109.0,181.0,1.6,15.5,233.5,154.83,119.23
2016,10,12,9,0,192.0,208.0,1.7,16.0,302.0,196.55,148.62
2016,10,12,9,15,500.5,153.0,1.9,16.0,422.5,220.68,156.25
2016,10,12,9,30,809.0,98.0,2.1,16.0,543.0,285.11,200.67
2016,10,12,9,45,643.0,157.0,2.3,16.5,524.0,323.4,240.07
2016,10,12,10,0,477.0,216.0,2.5,17.0,505.0,348.43,266.27
2016,10,12,10,15,664.5,161.0,2.7,17.0,582.0,401.86,308.81
2016,10,12,10,30,852.0,106.0,2.9,17.0,659.0,470.18,364.07
2016,10,12,10,45,678.5,172.0,3.1,17.0,620.5,482.01,376.81
2016,10,12,11,0,505.0,238.0,3.3,17.0,582.0,480.29,377.39
2016,10,12,11,15,685.5,174.5,3.3,17.0,649.0,547.01,431.25
2016,10,12,11,30,866.0,111.0,3.3,17.0,716.0,621.04,490.27
2016,10,12,11,45,870.0,109.5,3.35,17.0,719.0,651.3,514.47
2016,10,12,12,0,874.0,108.0,3.4,17.0,722.0,677.86,535.87
2016,10,12,12,15,872.0,107.5,3.3,17.0,716.5,699.53,552.75
2016,10,12,12,30,870.0,107.0,3.2,17.0,711.0,718.31,567.27
2016,10,12,12,45,723.0,157.5,3.15,17.5,653.0,687.59,541.76
2016,10,12,13,0,576.0,208.0,3.1,18.0,595.0,642.62,505.84
2016,10,12,13,15,558.0,206.5,3.2,18.0,572.0,638.16,503.86
2016,10,12,13,30,540.0,205.0,3.3,18.0,549.0,631.28,499.78
2016,10,12,13,45,453.0,221.0,3.4,18.0,501.0,588.75,467.55
2016,10,12,14,0,366.0,237.0,3.5,18.0,453.0,534.76,426.47
2016,10,12,14,15,586.5,163.0,3.7,18.0,485.0,636.65,510.0
2016,10,12,14,30,807.0,89.0,3.9,18.0,517.0,714.58,572.25
2016,10,12,14,45,521.0,140.5,4.1,18.0,408.5,555.07,449.72
2016,10,12,15,0,235.0,192.0,4.3,18.0,300.0,393.36,319.52
2016,10,12,15,15,475.5,132.5,4.15,17.5,323.5,503.74,413.1
2016,10,12,15,30,716.0,73.0,4.0,17.0,347.0,592.46,486.83
2016,10,12,15,45,680.0,67.5,3.85,17.0,300.0,550.33,452.75
2016,10,12,16,0,644.0,62.0,3.7,17.0,253.0,504.72,415.61
2016,10,12,16,15,585.0,56.0,3.45,16.5,204.5,444.58,365.95
2016,10,12,16,30,526.0,50.0,3.2,16.0,156.0,386.29,315.86
2016,10,12,16,45,430.0,41.0,3.0,15.5,111.0,306.94,246.8
2016,10,12,17,0,334.0,32.0,2.8,15.0,66.0,233.64,175.81
2016,10,12,17,15,167.0,16.0,2.8,14.5,33.0,113.7,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,13.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,13.0,17.0,16.2,0.0
2016,10,13,6,45,164.0,28.5,2.45,13.0,50.5,22.33,10.93
2016,10,13,7,0,328.0,40.0,2.5,13.0,84.0,31.52,21.72
2016,10,13,7,15,389.0,52.5,2.6,13.5,126.0,40.28,30.05
2016,10,13,7,30,450.0,65.0,2.7,14.0,168.0,48.62,37.76
2016,10,13,7,45,494.0,74.5,2.8,14.5,212.0,53.9,42.55
2016,10,13,8,0,538.0,84.0,2.9,15.0,256.0,58.95,46.99
2016,10,13,8,15,566.0,92.0,2.8,15.0,298.0,62.51,50.08
2016,10,13,8,30,594.0,100.0,2.7,15.0,340.0,92.75,57.76
2016,10,13,8,45,530.0,130.0,2.6,15.5,362.0,145.28,94.43
2016,10,13,9,0,466.0,160.0,2.5,16.0,384.0,190.06,131.77
2016,10,13,9,15,386.0,193.5,2.4,16.5,389.5,232.75,170.29
2016,10,13,9,30,306.0,227.0,2.3,17.0,395.0,261.94,197.73
2016,10,13,9,45,427.5,207.0,2.2,17.5,456.5,297.91,224.32
2016,10,13,10,0,549.0,187.0,2.1,18.0,518.0,347.73,262.96
2016,10,13,10,15,511.5,211.0,2.05,18.0,529.5,382.14,292.73
2016,10,13,10,30,474.0,235.0,2.0,18.0,541.0,412.81,318.57
2016,10,13,10,45,438.0,255.0,2.0,18.5,544.0,437.11,338.15
2016,10,13,11,0,402.0,275.0,2.0,19.0,547.0,457.8,354.22
2016,10,13,11,15,471.5,253.0,2.0,19.0,577.0,496.44,384.76
2016,10,13,11,30,541.0,231.0,2.0,19.0,607.0,537.66,417.05
2016,10,13,11,45,551.5,224.5,2.05,19.5,609.0,559.16,433.4
2016,10,13,12,0,562.0,218.0,2.1,20.0,611.0,579.38,448.73
2016,10,13,12,15,560.0,220.5,2.15,20.0,609.5,598.53,463.67
2016,10,13,12,30,558.0,223.0,2.2,20.0,608.0,615.82,477.13
2016,10,13,12,45,711.5,157.0,2.25,20.0,638.0,676.02,524.76
2016,10,13,13,0,865.0,91.0,2.3,20.0,668.0,727.1,563.95
2016,10,13,13,15,857.5,90.0,2.3,20.0,647.0,732.03,567.66
2016,10,13,13,30,850.0,89.0,2.3,20.0,626.0,733.82,569.64
2016,10,13,13,45,630.5,156.5,2.35,20.0,545.0,655.65,512.56
2016,10,13,14,0,411.0,224.0,2.4,20.0,464.0,562.53,441.3
2016,10,13,14,15,419.0,207.0,2.45,20.0,439.5,552.79,436.19
2016,10,13,14,30,427.0,190.0,2.5,20.0,415.0,540.92,428.88
2016,10,13,14,45,429.5,173.0,2.55,20.0,384.0,522.86,416.75
2016,10,13,15,0,432.0,156.0,2.6,20.0,353.0,502.74,402.87
2016,10,13,15,15,385.0,146.0,2.6,19.5,308.0,454.08,366.47
2016,10,13,15,30,338.0,136.0,2.6,19.0,263.0,394.24,320.75
2016,10,13,15,45,318.5,119.5,2.6,19.0,226.5,357.06,291.58
2016,10,13,16,0,299.0,103.0,2.6,19.0,190.0,319.63,261.28
2016,10,13,16,15,270.5,85.5,2.6,18.5,153.0,275.46,224.9
2016,10,13,16,30,242.0,68.0,2.6,18.0,116.0,242.83,196.42
2016,10,13,16,45,190.0,51.0,2.6,18.0,82.0,177.84,140.31
2016,10,13,17,0,138.0,34.0,2.6,18.0,48.0,126.73,90.95
2016,10,13,17,15,69.0,17.0,2.55,17.5,24.0,59.56,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.86,0.0
2016,10,14,6,45,0.0,11.5,7.45,16.0,11.5,10.65,1.85
2016,10,14,7,0,0.0,20.0,7.5,16.0,20.0,18.54,10.21
2016,10,14,7,15,0.0,31.0,7.4,16.0,31.0,28.77,19.58
2016,10,14,7,30,0.0,42.0,7.3,16.0,42.0,39.01,28.91
2016,10,14,7,45,0.0,53.0,7.25,16.5,53.0,49.27,38.08
2016,10,14,8,0,0.0,64.0,7.2,17.0,64.0,59.49,47.07
2016,10,14,8,15,0.0,75.0,7.1,17.0,75.0,69.34,55.7
2016,10,14,8,30,0.0,86.0,7.0,17.0,86.0,79.2,61.2
2016,10,14,8,45,0.0,52.0,6.9,17.5,52.0,48.34,35.08
2016,10,14,9,0,0.0,18.0,6.8,18.0,18.0,16.71,8.39
2016,10,14,9,15,0.0,19.0,6.7,18.0,19.0,17.64,9.15
2016,10,14,9,30,0.0,20.0,6.6,18.0,20.0,18.58,9.9
2016,10,14,9,45,0.0,21.5,6.5,18.5,21.5,19.98,11.0
2016,10,14,10,0,0.0,23.0,6.4,19.0,23.0,21.38,12.1
2016,10,14,10,15,0.0,45.5,6.25,19.0,45.5,42.34,29.41
2016,10,14,10,30,0.0,68.0,6.1,19.0,68.0,63.34,46.63
2016,10,14,10,45,0.0,52.0,5.95,19.0,52.0,48.42,34.31
2016,10,14,11,0,0.0,36.0,5.8,19.0,36.0,33.51,22.01
2016,10,14,11,15,0.0,56.0,5.6,19.0,56.0,52.16,37.33
2016,10,14,11,30,0.0,76.0,5.4,19.0,76.0,70.85,52.6
2016,10,14,11,45,0.0,68.5,5.2,19.0,68.5,63.84,46.85
2016,10,14,12,0,0.0,61.0,5.0,19.0,61.0,56.84,41.12
2016,10,14,12,15,0.0,62.0,4.8,19.0,62.0,57.77,41.89
2016,10,14,12,30,0.0,63.0,4.6,19.0,63.0,58.7,42.67
2016,10,14,12,45,0.0,41.0,4.4,19.0,41.0,38.17,25.85
2016,10,14,13,0,0.0,19.0,4.2,19.0,19.0,17.67,8.97
2016,10,14,13,15,0.0,44.5,3.95,19.0,44.5,41.42,28.61
2016,10,14,13,30,0.0,70.0,3.7,19.0,70.0,65.2,48.22
2016,10,14,13,45,0.0,76.0,3.5,19.0,76.0,70.8,52.88
2016,10,14,14,0,0.0,82.0,3.3,19.0,82.0,76.39,57.57
2016,10,14,14,15,0.0,74.0,3.1,19.0,74.0,68.9,51.53
2016,10,14,14,30,0.0,66.0,2.9,19.0,66.0,61.42,45.48
2016,10,14,14,45,0.0,69.0,2.7,19.0,69.0,64.21,47.92
2016,10,14,15,0,0.0,72.0,2.5,19.0,72.0,67.0,50.37
2016,10,14,15,15,0.0,38.5,2.3,18.5,38.5,35.76,24.48
2016,10,14,15,30,0.0,5.0,2.1,18.0,5.0,4.63,0.0
2016,10,14,15,45,0.0,4.0,1.95,18.0,4.0,3.7,0.0
2016,10,14,16,0,0.0,3.0,1.8,18.0,3.0,2.78,0.0
2016,10,14,16,15,0.0,2.5,1.65,17.5,2.5,2.31,0.0
2016,10,14,16,30,0.0,2.0,1.5,17.0,2.0,1.85,0.0
2016,10,14,16,45,0.0,1.0,1.4,17.0,1.0,0.92,0.0
2016,10,14,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,43.5,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,87.0,12.0,3.3,15.0,14.0,11.44,0.0
2016,10,15,6,45,228.5,24.5,3.6,15.5,49.0,19.68,7.56
2016,10,15,7,0,370.0,37.0,3.9,16.0,84.0,29.13,19.21
2016,10,15,7,15,455.5,45.5,4.15,16.0,129.0,34.42,24.52
2016,10,15,7,30,541.0,54.0,4.4,16.0,174.0,39.55,29.38
2016,10,15,7,45,593.0,59.5,4.7,16.5,221.0,41.94,31.61
2016,10,15,8,0,645.0,65.0,5.0,17.0,268.0,44.31,33.67
2016,10,15,8,15,681.0,69.5,5.35,17.0,313.5,45.81,34.97
2016,10,15,8,30,717.0,74.0,5.7,17.0,359.0,78.17,44.07
2016,10,15,8,45,358.5,105.0,6.1,17.5,247.5,108.04,70.53
2016,10,15,9,0,0.0,136.0,6.5,18.0,136.0,122.62,96.6
2016,10,15,9,15,124.0,184.5,6.8,18.5,251.5,178.0,136.46
2016,10,15,9,30,248.0,233.0,7.1,19.0,367.0,250.26,190.78
2016,10,15,9,45,322.5,233.0,7.45,19.5,418.0,288.61,220.61
2016,10,15,10,0,397.0,233.0,7.8,20.0,469.0,333.29,256.35
2016,10,15,10,15,446.0,228.0,7.95,20.0,504.0,367.81,285.46
2016,10,15,10,30,495.0,223.0,8.1,20.0,539.0,408.29,319.47
2016,10,15,10,45,402.5,259.0,8.3,20.0,520.5,421.38,332.04
2016,10,15,11,0,310.0,295.0,8.5,20.0,502.0,425.7,336.57
2016,10,15,11,15,189.0,301.0,8.6,20.0,428.0,380.27,301.08
2016,10,15,11,30,68.0,307.0,8.7,20.0,354.0,324.16,255.94
2016,10,15,11,45,34.0,210.5,8.8,20.0,234.0,218.43,171.93
2016,10,15,12,0,0.0,114.0,8.9,20.0,114.0,106.37,81.22
2016,10,15,12,15,2.0,153.0,8.95,20.0,154.5,144.38,112.07
2016,10,15,12,30,4.0,192.0,9.0,20.0,195.0,183.01,143.26
2016,10,15,12,45,2.0,135.0,9.05,20.0,136.5,127.81,98.79
2016,10,15,13,0,0.0,78.0,9.1,20.0,78.0,72.7,54.01
2016,10,15,13,15,0.0,45.0,9.05,20.0,45.0,41.88,28.84
2016,10,15,13,30,0.0,12.0,9.0,20.0,12.0,11.15,3.55
2016,10,15,13,45,0.0,11.5,8.95,20.0,11.5,10.68,3.18
2016,10,15,14,0,0.0,11.0,8.9,20.0,11.0,10.22,2.81
2016,10,15,14,15,9.0,99.5,8.85,19.5,104.5,99.7,77.17
2016,10,15,14,30,18.0,188.0,8.8,19.0,198.0,196.55,157.1
2016,10,15,14,45,23.5,179.5,8.8,19.0,191.0,193.31,154.95
2016,10,15,15,0,29.0,171.0,8.8,19.0,184.0,199.51,160.58
2016,10,15,15,15,39.0,157.5,8.7,18.5,173.5,193.79,156.83
2016,10,15,15,30,49.0,144.0,8.6,18.0,163.0,187.74,152.67
2016,10,15,15,45,40.0,124.5,8.5,18.0,138.5,161.29,130.62
2016,10,15,16,0,31.0,105.0,8.4,18.0,114.0,134.94,108.35
2016,10,15,16,15,20.0,85.0,8.25,17.5,90.5,106.81,84.41
2016,10,15,16,30,9.0,65.0,8.1,17.0,67.0,72.8,55.27
2016,10,15,16,45,4.5,45.0,8.0,17.0,46.0,49.2,34.68
2016,10,15,17,0,0.0,25.0,7.9,17.0,25.0,24.42,12.05
2016,10,15,17,15,0.0,12.5,7.8,17.0,12.5,11.91,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,4.2,16.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,9.0,4.35,16.5,9.0,8.33,0.0
2016,10,16,7,0,0.0,16.0,4.5,17.0,16.0,14.83,6.92
2016,10,16,7,15,0.0,25.0,4.45,17.0,25.0,23.19,14.59
2016,10,16,7,30,0.0,34.0,4.4,17.0,34.0,31.56,22.21
2016,10,16,7,45,0.0,43.5,4.35,17.0,43.5,40.4,30.18
2016,10,16,8,0,0.0,53.0,4.3,17.0,53.0,49.26,38.06
2016,10,16,8,15,0.0,62.0,4.3,17.0,62.0,57.66,45.43
2016,10,16,8,30,0.0,71.0,4.3,17.0,71.0,66.06,50.19
2016,10,16,8,45,0.0,44.0,4.35,17.5,44.0,40.88,28.85
2016,10,16,9,0,0.0,17.0,4.4,18.0,17.0,15.78,7.63
2016,10,16,9,15,0.0,68.5,4.45,18.0,68.5,63.75,47.7
2016,10,16,9,30,0.0,120.0,4.5,18.0,120.0,110.37,86.04
2016,10,16,9,45,0.0,72.0,4.55,18.0,72.0,67.04,50.14
2016,10,16,10,0,0.0,24.0,4.6,18.0,24.0,22.31,12.96
2016,10,16,10,15,0.0,87.5,4.6,18.0,87.5,81.55,61.94
2016,10,16,10,30,0.0,151.0,4.6,18.0,151.0,139.39,109.0
2016,10,16,10,45,6.0,187.5,4.7,18.5,192.0,175.44,137.65
2016,10,16,11,0,12.0,224.0,4.8,19.0,233.0,212.23,166.65
2016,10,16,11,15,6.0,196.0,4.85,19.0,201.0,184.75,144.59
2016,10,16,11,30,0.0,168.0,4.9,19.0,169.0,156.22,121.66
2016,10,16,11,45,0.0,155.0,4.95,19.0,155.5,144.46,112.22
2016,10,16,12,0,0.0,142.0,5.0,19.0,142.0,132.54,102.63
2016,10,16,12,15,3.5,174.0,5.15,19.0,176.5,165.13,128.99
2016,10,16,12,30,7.0,206.0,5.3,19.0,211.0,198.38,155.74
2016,10,16,12,45,8.0,208.0,5.5,19.0,214.0,201.77,158.59
2016,10,16,13,0,9.0,210.0,5.7,19.0,217.0,205.25,161.61
2016,10,16,13,15,4.5,155.0,5.95,19.0,158.5,149.28,116.71
2016,10,16,13,30,0.0,100.0,6.2,19.0,100.0,93.37,71.3
2016,10,16,13,45,26.5,170.0,6.45,19.0,185.0,187.04,148.53
2016,10,16,14,0,53.0,240.0,6.7,19.0,270.0,283.04,226.58
2016,10,16,14,15,26.5,170.0,6.8,19.0,185.0,189.9,151.31
2016,10,16,14,30,0.0,100.0,6.9,19.0,100.0,93.76,72.22
2016,10,16,14,45,130.5,139.5,7.0,19.0,197.0,243.41,198.98
2016,10,16,15,0,261.0,179.0,7.1,19.0,294.0,392.87,322.51
2016,10,16,15,15,477.0,125.0,7.0,18.5,308.0,487.59,403.71
2016,10,16,15,30,693.0,71.0,6.9,18.0,322.0,564.85,469.68
2016,10,16,15,45,647.5,66.5,6.85,18.0,275.0,515.99,429.39
2016,10,16,16,0,602.0,62.0,6.8,18.0,228.0,467.28,388.36
2016,10,16,16,15,536.0,55.5,6.7,17.5,181.5,404.69,335.14
2016,10,16,16,30,470.0,49.0,6.6,17.0,135.0,344.43,281.96
2016,10,16,16,45,356.5,39.0,6.5,17.0,92.5,258.55,205.35
2016,10,16,17,0,243.0,29.0,6.4,17.0,50.0,178.34,117.99
2016,10,16,17,15,121.5,14.5,6.4,16.5,25.0,67.54,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,0.0,11.0,1.9,14.0,11.0,10.48,0.0
2016,10,17,6,45,140.5,27.0,1.9,14.5,44.0,21.34,6.57
2016,10,17,7,0,281.0,43.0,1.9,15.0,77.0,33.48,22.82
2016,10,17,7,15,374.0,53.5,1.9,15.0,121.0,42.18,31.35
2016,10,17,7,30,467.0,64.0,1.9,15.0,165.0,48.76,37.63
2016,10,17,7,45,534.5,70.0,1.95,15.5,212.5,51.07,39.84
2016,10,17,8,0,602.0,76.0,2.0,16.0,260.0,53.45,41.94
2016,10,17,8,15,641.5,81.0,1.95,16.0,306.0,54.94,43.23
2016,10,17,8,30,681.0,86.0,1.9,16.0,352.0,77.36,46.52
2016,10,17,8,45,715.5,88.0,1.9,16.5,395.5,120.52,67.55
2016,10,17,9,0,750.0,90.0,1.9,17.0,439.0,171.38,103.73
2016,10,17,9,15,393.0,150.5,1.9,17.0,335.0,190.68,135.44
2016,10,17,9,30,36.0,211.0,1.9,17.0,231.0,190.09,149.41
2016,10,17,9,45,255.0,210.0,1.9,17.5,358.5,248.81,189.8
2016,10,17,10,0,474.0,209.0,1.9,18.0,486.0,333.74,252.69
2016,10,17,10,15,657.5,155.0,1.95,18.0,557.5,382.99,290.94
2016,10,17,10,30,841.0,101.0,2.0,18.0,629.0,446.5,341.6
2016,10,17,10,45,607.5,187.5,2.05,18.5,575.0,451.42,348.55
2016,10,17,11,0,374.0,274.0,2.1,19.0,521.0,437.06,338.61
2016,10,17,11,15,621.0,187.0,2.15,19.0,603.5,511.52,397.73
2016,10,17,11,30,868.0,100.0,2.2,19.0,686.0,595.76,463.86
2016,10,17,11,45,870.5,99.5,2.3,19.0,689.0,624.97,487.15
2016,10,17,12,0,873.0,99.0,2.4,19.0,692.0,651.73,508.7
2016,10,17,12,15,871.0,98.5,2.45,19.0,686.0,672.97,525.72
2016,10,17,12,30,869.0,98.0,2.5,19.0,680.0,691.34,540.49
2016,10,17,12,45,869.5,95.0,2.65,19.0,668.0,705.93,552.91
2016,10,17,13,0,870.0,92.0,2.8,19.0,656.0,717.52,562.46
2016,10,17,13,15,862.5,91.0,2.85,19.0,635.0,722.45,566.84
2016,10,17,13,30,855.0,90.0,2.9,19.0,614.0,724.23,569.12
2016,10,17,13,45,845.5,88.0,3.0,19.0,586.0,724.69,570.83
2016,10,17,14,0,836.0,86.0,3.1,19.0,558.0,718.05,567.48
2016,10,17,14,15,821.0,84.0,3.15,19.0,523.5,704.39,558.85
2016,10,17,14,30,806.0,82.0,3.2,19.0,489.0,687.9,548.18
2016,10,17,14,45,785.0,79.0,3.3,19.0,449.5,663.31,531.6
2016,10,17,15,0,764.0,76.0,3.4,19.0,410.0,636.39,513.06
2016,10,17,15,15,734.5,73.0,3.4,18.5,365.5,601.59,488.41
2016,10,17,15,30,705.0,70.0,3.4,18.0,321.0,565.25,461.45
2016,10,17,15,45,660.5,65.5,3.45,18.0,274.5,520.11,425.74
2016,10,17,16,0,616.0,61.0,3.5,18.0,228.0,471.87,386.37
2016,10,17,16,15,550.0,54.0,3.4,17.5,181.0,408.55,333.78
2016,10,17,16,30,484.0,47.0,3.3,17.0,134.0,347.61,281.04
2016,10,17,16,45,373.5,37.5,3.25,16.5,91.5,263.97,207.47
2016,10,17,17,0,263.0,28.0,3.2,16.0,49.0,183.72,114.05
2016,10,17,17,15,131.5,14.0,3.15,15.5,24.5,70.94,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,174.0,18.5,3.05,13.5,39.0,14.41,1.59
2016,10,18,7,0,348.0,37.0,3.1,14.0,78.0,29.71,19.58
2016,10,18,7,15,440.5,46.0,3.3,14.5,123.0,35.43,25.46
2016,10,18,7,30,533.0,55.0,3.5,15.0,168.0,40.98,30.72
2016,10,18,7,45,599.5,59.0,3.7,15.5,216.5,42.09,31.85
2016,10,18,8,0,666.0,63.0,3.9,16.0,265.0,43.33,32.96
2016,10,18,8,15,703.5,67.0,4.0,16.0,311.0,49.04,38.01
2016,10,18,8,30,741.0,71.0,4.1,16.0,357.0,70.04,40.47
2016,10,18,8,45,771.0,73.0,4.2,16.5,400.5,115.31,61.69
2016,10,18,9,0,801.0,75.0,4.3,17.0,444.0,163.19,95.21
2016,10,18,9,15,819.5,77.0,4.3,17.0,482.0,211.3,135.15
2016,10,18,9,30,838.0,79.0,4.3,17.0,520.0,260.33,178.5
2016,10,18,9,45,854.5,79.5,4.3,17.5,553.0,312.65,225.04
2016,10,18,10,0,871.0,80.0,4.3,18.0,586.0,360.2,267.53
2016,10,18,10,15,880.0,81.5,4.2,18.0,611.5,405.7,308.28
2016,10,18,10,30,889.0,83.0,4.1,18.0,637.0,450.22,347.4
2016,10,18,10,45,895.0,84.0,4.05,18.5,655.5,491.71,382.64
2016,10,18,11,0,901.0,85.0,4.0,19.0,674.0,531.55,415.62
2016,10,18,11,15,904.0,85.5,3.9,19.0,684.0,567.5,445.49
2016,10,18,11,30,907.0,86.0,3.8,19.0,694.0,601.24,472.99
2016,10,18,11,45,910.0,85.0,3.75,19.0,697.0,631.14,497.21
2016,10,18,12,0,913.0,84.0,3.7,19.0,700.0,658.48,519.09
2016,10,18,12,15,911.0,84.0,3.75,19.0,694.5,680.9,537.29
2016,10,18,12,30,909.0,84.0,3.8,19.0,689.0,700.34,553.08
2016,10,18,12,45,906.0,82.5,3.85,19.0,675.5,714.48,564.37
2016,10,18,13,0,903.0,81.0,3.9,19.0,662.0,725.43,573.03
2016,10,18,13,15,896.5,80.0,3.95,19.0,641.0,731.23,578.06
2016,10,18,13,30,890.0,79.0,4.0,19.0,620.0,733.79,580.87
2016,10,18,13,45,880.0,77.5,4.1,19.5,591.5,730.05,578.27
2016,10,18,14,0,870.0,76.0,4.2,20.0,563.0,723.14,573.49
2016,10,18,14,15,855.5,74.5,4.3,20.0,528.5,709.94,565.21
2016,10,18,14,30,841.0,73.0,4.4,20.0,494.0,693.89,554.98
2016,10,18,14,45,816.5,71.5,4.5,20.0,453.0,673.15,541.2
2016,10,18,15,0,792.0,70.0,4.6,20.0,412.0,645.21,521.75
2016,10,18,15,15,763.0,67.0,4.65,19.5,367.5,610.4,497.24
2016,10,18,15,30,734.0,64.0,4.7,19.0,323.0,574.0,470.09
2016,10,18,15,45,687.5,60.0,4.8,19.0,275.0,524.08,430.44
2016,10,18,16,0,641.0,56.0,4.9,19.0,227.0,477.9,392.2
2016,10,18,16,15,575.5,50.0,4.9,18.0,179.5,415.77,340.71
2016,10,18,16,30,510.0,44.0,4.9,17.0,132.0,355.98,288.77
2016,10,18,16,45,396.0,34.5,4.9,16.5,89.0,270.37,212.29
2016,10,18,17,0,282.0,25.0,4.9,16.0,46.0,186.96,106.22
2016,10,18,17,15,141.0,12.5,5.0,15.5,23.0,73.08,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
