Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,121.0,13.5,3.25,15.5,23.0,12.87,0.0
2016,10,29,7,0,242.0,27.0,3.5,16.0,46.0,22.1,9.37
2016,10,29,7,15,349.5,37.5,3.75,16.0,86.5,29.64,19.62
2016,10,29,7,30,457.0,48.0,4.0,16.0,127.0,36.87,26.62
2016,10,29,7,45,228.5,51.5,4.25,16.5,91.0,37.74,27.69
2016,10,29,8,0,0.0,55.0,4.5,17.0,55.0,51.11,39.6
2016,10,29,8,15,0.0,66.5,4.65,17.0,66.5,61.4,48.76
2016,10,29,8,30,0.0,78.0,4.8,17.0,78.0,71.61,57.71
2016,10,29,8,45,0.0,90.0,4.95,17.5,90.0,82.33,63.74
2016,10,29,9,0,0.0,102.0,5.1,18.0,102.0,93.14,72.48
2016,10,29,9,15,0.0,122.5,5.15,18.0,122.5,111.18,87.26
2016,10,29,9,30,0.0,143.0,5.2,18.0,143.0,129.37,102.03
2016,10,29,9,45,199.5,173.5,5.3,18.5,280.0,194.63,148.04
2016,10,29,10,0,399.0,204.0,5.4,19.0,417.0,290.07,220.04
2016,10,29,10,15,331.5,228.5,5.35,19.0,411.0,309.04,238.65
2016,10,29,10,30,264.0,253.0,5.3,19.0,405.0,322.15,251.62
2016,10,29,10,45,575.0,166.5,5.25,19.0,510.5,392.48,306.2
2016,10,29,11,0,886.0,80.0,5.2,19.0,616.0,483.05,378.46
2016,10,29,11,15,890.0,80.5,5.1,19.0,626.0,518.16,408.57
2016,10,29,11,30,894.0,81.0,5.0,19.0,636.0,551.17,436.52
2016,10,29,11,45,898.0,80.0,4.9,19.5,639.0,580.45,460.16
2016,10,29,12,0,902.0,79.0,4.8,20.0,642.0,607.29,481.35
2016,10,29,12,15,900.0,79.0,4.7,20.0,636.0,628.95,499.08
2016,10,29,12,30,898.0,79.0,4.6,20.0,630.0,647.68,514.31
2016,10,29,12,45,685.5,147.0,4.5,20.0,562.5,602.0,477.8
2016,10,29,13,0,473.0,215.0,4.4,20.0,495.0,540.92,429.08
2016,10,29,13,15,672.5,145.5,4.3,20.0,528.0,615.11,489.52
2016,10,29,13,30,872.0,76.0,4.2,20.0,561.0,677.08,539.97
2016,10,29,13,45,619.5,137.0,4.15,20.0,472.5,583.5,466.28
2016,10,29,14,0,367.0,198.0,4.1,20.0,384.0,467.32,374.4
2016,10,29,14,15,591.5,133.5,4.05,19.5,410.0,564.08,454.62
2016,10,29,14,30,816.0,69.0,4.0,19.0,436.0,637.33,515.29
2016,10,29,14,45,791.0,66.5,3.95,19.0,396.0,611.44,495.53
2016,10,29,15,0,766.0,64.0,3.9,19.0,356.0,583.39,474.21
2016,10,29,15,15,732.0,61.0,3.85,18.5,312.5,547.2,446.81
2016,10,29,15,30,698.0,58.0,3.8,18.0,269.0,509.74,417.44
2016,10,29,15,45,645.0,53.5,3.8,18.0,223.5,458.48,375.23
2016,10,29,16,0,592.0,49.0,3.8,18.0,178.0,411.79,334.98
2016,10,29,16,15,510.5,42.0,3.65,17.5,133.5,344.72,277.24
2016,10,29,16,30,429.0,35.0,3.5,17.0,89.0,281.31,219.44
2016,10,29,16,45,283.0,24.0,3.35,16.5,53.0,184.15,110.93
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,70.87,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.0,7.8,15.0,4.0,3.81,0.0
2016,10,30,7,0,0.0,8.0,8.0,15.0,8.0,7.4,0.0
2016,10,30,7,15,0.0,15.5,8.05,15.0,15.5,14.36,6.58
2016,10,30,7,30,0.0,23.0,8.1,15.0,23.0,21.33,13.05
2016,10,30,7,45,0.0,31.5,8.15,15.5,31.5,29.23,20.24
2016,10,30,8,0,0.0,40.0,8.2,16.0,40.0,37.14,27.37
2016,10,30,8,15,0.0,48.5,8.2,16.0,48.5,45.06,34.46
2016,10,30,8,30,0.0,57.0,8.2,16.0,57.0,52.99,41.49
2016,10,30,8,45,0.0,76.0,8.2,16.5,76.0,70.43,54.02
2016,10,30,9,0,0.0,95.0,8.2,17.0,95.0,87.15,67.83
2016,10,30,9,15,0.0,52.0,8.2,17.0,52.0,48.34,35.13
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,8.35,1.39
2016,10,30,9,45,0.0,11.0,8.2,17.5,11.0,10.21,2.93
2016,10,30,10,0,0.0,13.0,8.2,18.0,13.0,12.07,4.45
2016,10,30,10,15,0.0,13.0,8.1,18.0,13.0,12.07,4.44
2016,10,30,10,30,0.0,13.0,8.0,18.0,13.0,12.07,4.43
2016,10,30,10,45,219.0,121.0,7.95,18.0,252.5,200.99,158.63
2016,10,30,11,0,438.0,229.0,7.9,18.0,492.0,408.13,324.62
2016,10,30,11,15,262.5,254.0,7.75,18.0,412.5,363.64,290.32
2016,10,30,11,30,87.0,279.0,7.6,18.0,333.0,304.16,242.57
2016,10,30,11,45,58.5,262.5,7.45,18.5,299.0,278.39,221.56
2016,10,30,12,0,30.0,246.0,7.3,19.0,265.0,250.19,198.4
2016,10,30,12,15,168.0,256.0,7.15,19.0,359.0,349.85,280.11
2016,10,30,12,30,306.0,266.0,7.0,19.0,453.0,457.26,366.83
2016,10,30,12,45,338.5,252.5,6.9,19.0,455.0,473.85,380.85
2016,10,30,13,0,371.0,239.0,6.8,19.0,457.0,489.87,394.65
2016,10,30,13,15,368.5,230.0,6.7,18.5,440.0,486.52,393.49
2016,10,30,13,30,366.0,221.0,6.6,18.0,423.0,481.61,391.12
2016,10,30,13,45,274.0,222.0,6.55,18.0,368.5,425.8,346.1
2016,10,30,14,0,182.0,223.0,6.5,18.0,314.0,359.94,292.59
2016,10,30,14,15,91.0,173.5,6.4,18.0,219.0,237.48,192.76
2016,10,30,14,30,0.0,124.0,6.3,18.0,124.0,118.59,93.38
2016,10,30,14,45,337.0,104.5,6.25,18.0,231.5,352.59,292.85
2016,10,30,15,0,674.0,85.0,6.2,18.0,339.0,548.95,454.18
2016,10,30,15,15,635.0,80.5,6.05,17.5,296.5,509.97,422.69
2016,10,30,15,30,596.0,76.0,5.9,17.0,254.0,470.14,390.29
2016,10,30,15,45,540.0,69.0,5.8,17.0,209.5,417.09,345.41
2016,10,30,16,0,484.0,62.0,5.7,17.0,165.0,364.78,299.82
2016,10,30,16,15,393.0,52.5,5.5,16.5,122.5,292.66,237.12
2016,10,30,16,30,302.0,43.0,5.3,16.0,80.0,226.26,176.67
2016,10,30,16,45,171.0,28.0,5.15,16.0,47.0,135.19,74.15
2016,10,30,17,0,40.0,13.0,5.0,16.0,14.0,29.32,0.0
2016,10,30,17,15,20.0,6.5,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,107.0,13.5,2.45,12.5,21.0,12.87,0.0
2016,10,31,7,0,214.0,27.0,2.5,13.0,42.0,21.38,6.84
2016,10,31,7,15,330.0,37.5,2.65,13.5,82.0,30.05,20.0
2016,10,31,7,30,446.0,48.0,2.8,14.0,122.0,37.31,27.16
2016,10,31,7,45,523.5,54.0,2.95,14.5,167.5,40.22,30.1
2016,10,31,8,0,601.0,60.0,3.1,15.0,213.0,43.18,32.88
2016,10,31,8,15,646.0,65.0,3.2,15.0,257.5,45.23,34.79
2016,10,31,8,30,691.0,70.0,3.3,15.0,302.0,47.27,36.61
2016,10,31,8,45,697.0,74.0,3.45,15.5,333.5,77.23,42.69
2016,10,31,9,0,703.0,78.0,3.6,16.0,365.0,119.19,66.23
2016,10,31,9,15,595.0,116.0,3.65,16.0,374.5,173.09,112.84
2016,10,31,9,30,487.0,154.0,3.7,16.0,384.0,215.5,153.27
2016,10,31,9,45,260.0,181.0,3.75,16.5,305.0,213.44,161.71
2016,10,31,10,0,33.0,208.0,3.8,17.0,226.0,191.95,151.86
2016,10,31,10,15,75.5,232.5,3.8,17.0,275.0,229.96,181.62
2016,10,31,10,30,118.0,257.0,3.8,17.0,324.0,270.52,213.57
2016,10,31,10,45,217.5,256.0,3.85,17.0,384.0,319.02,251.62
2016,10,31,11,0,317.0,255.0,3.9,17.0,444.0,374.57,295.72
2016,10,31,11,15,310.0,261.5,3.95,17.0,448.5,392.28,310.61
2016,10,31,11,30,303.0,268.0,4.0,17.0,453.0,408.86,324.48
2016,10,31,11,45,319.5,265.0,4.1,17.5,461.0,428.29,340.04
2016,10,31,12,0,336.0,262.0,4.2,18.0,469.0,447.56,355.39
2016,10,31,12,15,602.5,175.0,4.3,18.0,541.5,541.53,432.05
2016,10,31,12,30,869.0,88.0,4.4,18.0,614.0,631.83,505.44
2016,10,31,12,45,601.5,166.5,4.55,18.0,526.5,562.58,450.52
2016,10,31,13,0,334.0,245.0,4.7,18.0,439.0,470.56,376.94
2016,10,31,13,15,399.5,220.0,4.8,18.0,444.0,494.96,398.47
2016,10,31,13,30,465.0,195.0,4.9,18.0,449.0,526.91,425.32
2016,10,31,13,45,508.5,172.0,5.0,18.0,437.0,536.9,435.02
2016,10,31,14,0,552.0,149.0,5.1,18.0,425.0,544.33,442.83
2016,10,31,14,15,474.5,153.5,5.2,17.5,379.5,498.8,407.92
2016,10,31,14,30,397.0,158.0,5.3,17.0,334.0,452.39,371.75
2016,10,31,14,45,476.0,128.5,5.4,17.0,320.0,469.42,387.68
2016,10,31,15,0,555.0,99.0,5.5,17.0,306.0,486.37,402.94
2016,10,31,15,15,519.0,92.5,5.6,17.0,267.0,449.02,372.68
2016,10,31,15,30,483.0,86.0,5.7,17.0,228.0,407.5,338.45
2016,10,31,15,45,436.0,75.5,5.8,17.0,187.5,359.17,297.53
2016,10,31,16,0,389.0,65.0,5.9,17.0,147.0,311.87,256.23
2016,10,31,16,15,323.5,52.5,5.85,16.5,108.5,253.94,205.29
2016,10,31,16,30,258.0,40.0,5.8,16.0,70.0,199.6,154.76
2016,10,31,16,45,129.0,25.5,5.75,15.5,40.5,110.59,53.19
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,10.48,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.5,12.5,3.3,12.5,20.0,11.91,0.0
2016,11,1,7,0,213.0,25.0,3.2,13.0,40.0,20.7,4.9
2016,11,1,7,15,331.5,35.5,3.25,13.5,79.5,28.34,18.4
2016,11,1,7,30,450.0,46.0,3.3,14.0,119.0,35.67,25.67
2016,11,1,7,45,524.5,53.0,3.4,14.5,164.0,39.55,29.47
2016,11,1,8,0,599.0,60.0,3.5,15.0,209.0,43.38,33.04
2016,11,1,8,15,388.5,96.5,3.5,15.0,200.5,69.58,56.39
2016,11,1,8,30,178.0,133.0,3.5,15.0,192.0,103.53,86.31
2016,11,1,8,45,467.5,104.5,3.55,15.5,287.0,91.23,60.88
2016,11,1,9,0,757.0,76.0,3.6,16.0,382.0,124.18,68.65
2016,11,1,9,15,779.5,78.5,3.5,16.0,419.0,169.42,101.72
2016,11,1,9,30,802.0,81.0,3.4,16.0,456.0,216.01,140.58
2016,11,1,9,45,820.5,82.0,3.35,16.0,488.0,261.45,180.89
2016,11,1,10,0,839.0,83.0,3.3,16.0,520.0,307.31,222.29
2016,11,1,10,15,850.0,84.5,3.2,16.0,545.0,351.36,262.29
2016,11,1,10,30,861.0,86.0,3.1,16.0,570.0,394.69,301.09
2016,11,1,10,45,867.5,87.0,3.05,16.5,587.5,434.79,336.07
2016,11,1,11,0,874.0,88.0,3.0,17.0,605.0,475.08,370.19
2016,11,1,11,15,877.5,88.5,2.95,17.0,615.0,509.49,399.67
2016,11,1,11,30,881.0,89.0,2.9,17.0,625.0,541.8,426.88
2016,11,1,11,45,880.0,90.0,2.9,17.0,626.5,569.92,450.46
2016,11,1,12,0,879.0,91.0,2.9,17.0,628.0,595.44,471.63
2016,11,1,12,15,876.5,90.5,2.9,17.0,622.0,615.88,488.66
2016,11,1,12,30,874.0,90.0,2.9,17.0,616.0,633.45,503.3
2016,11,1,12,45,868.5,89.5,2.9,17.5,602.0,648.45,514.78
2016,11,1,13,0,863.0,89.0,2.9,18.0,588.0,658.64,522.56
2016,11,1,13,15,854.5,88.0,2.8,18.0,567.0,663.25,526.67
2016,11,1,13,30,846.0,87.0,2.7,18.0,546.0,664.73,528.4
2016,11,1,13,45,832.0,85.5,2.65,18.0,517.5,658.94,524.88
2016,11,1,14,0,818.0,84.0,2.6,18.0,489.0,650.13,519.08
2016,11,1,14,15,800.0,81.5,2.55,17.5,455.0,634.67,509.18
2016,11,1,14,30,782.0,79.0,2.5,17.0,421.0,616.51,497.04
2016,11,1,14,45,752.5,76.5,2.5,17.0,381.0,588.42,476.29
2016,11,1,15,0,723.0,74.0,2.5,17.0,341.0,558.31,453.53
2016,11,1,15,15,685.0,70.0,2.6,17.0,297.5,522.96,426.26
2016,11,1,15,30,647.0,66.0,2.7,17.0,254.0,483.79,395.06
2016,11,1,15,45,588.0,60.5,2.8,17.0,209.0,430.25,351.18
2016,11,1,16,0,529.0,55.0,2.9,17.0,164.0,377.58,306.33
2016,11,1,16,15,437.5,46.0,2.95,16.5,120.5,305.59,244.72
2016,11,1,16,30,346.0,37.0,3.0,16.0,77.0,237.75,182.58
2016,11,1,16,45,201.0,23.5,3.05,15.5,44.0,139.02,57.36
2016,11,1,17,0,56.0,10.0,3.1,15.0,11.0,32.85,0.0
2016,11,1,17,15,28.0,5.0,3.1,14.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,120.0,11.5,2.45,11.0,19.0,10.96,0.0
2016,11,2,7,0,240.0,23.0,2.5,11.0,38.0,18.91,2.25
2016,11,2,7,15,357.5,33.5,2.65,11.5,78.5,26.65,17.0
2016,11,2,7,30,475.0,44.0,2.8,12.0,119.0,34.07,24.45
2016,11,2,7,45,544.5,51.0,2.95,12.5,164.0,38.03,28.35
2016,11,2,8,0,614.0,58.0,3.1,13.0,209.0,41.92,32.01
2016,11,2,8,15,659.0,63.0,3.1,13.5,253.5,44.04,33.94
2016,11,2,8,30,704.0,68.0,3.1,14.0,298.0,46.16,35.77
2016,11,2,8,45,736.0,71.0,3.1,14.5,340.0,76.11,43.39
2016,11,2,9,0,768.0,74.0,3.1,15.0,382.0,120.91,66.24
2016,11,2,9,15,789.5,76.5,2.95,15.5,419.0,166.43,99.0
2016,11,2,9,30,811.0,79.0,2.8,16.0,456.0,213.18,137.54
2016,11,2,9,45,837.5,77.5,2.7,16.5,489.5,258.57,177.01
2016,11,2,10,0,864.0,76.0,2.6,17.0,523.0,308.94,221.13
2016,11,2,10,15,873.5,77.5,2.35,17.0,547.5,352.95,260.7
2016,11,2,10,30,883.0,79.0,2.1,17.0,572.0,396.02,298.73
2016,11,2,10,45,889.5,80.0,1.9,17.5,589.5,436.28,333.04
2016,11,2,11,0,896.0,81.0,1.7,18.0,607.0,474.95,364.91
2016,11,2,11,15,899.5,81.5,1.6,18.0,616.5,509.96,394.01
2016,11,2,11,30,903.0,82.0,1.5,18.0,626.0,542.82,420.66
2016,11,2,11,45,903.0,82.0,1.4,18.5,628.0,571.01,442.3
2016,11,2,12,0,903.0,82.0,1.3,19.0,630.0,596.56,461.31
2016,11,2,12,15,901.0,81.5,1.3,19.0,624.0,617.68,478.23
2016,11,2,12,30,899.0,81.0,1.3,19.0,618.0,635.89,492.78
2016,11,2,12,45,896.5,79.5,1.3,19.5,604.5,649.75,503.09
2016,11,2,13,0,894.0,78.0,1.3,20.0,591.0,660.54,511.05
2016,11,2,13,15,885.5,77.0,1.35,20.0,570.0,664.88,515.67
2016,11,2,13,30,877.0,76.0,1.4,20.0,549.0,666.06,518.01
2016,11,2,13,45,864.5,75.0,1.5,20.0,520.5,661.48,516.53
2016,11,2,14,0,852.0,74.0,1.6,20.0,492.0,657.85,515.51
2016,11,2,14,15,835.0,72.0,1.7,19.5,458.0,643.48,507.59
2016,11,2,14,30,818.0,70.0,1.8,19.0,424.0,626.34,497.38
2016,11,2,14,45,792.0,67.5,1.9,19.0,384.0,600.24,479.13
2016,11,2,15,0,766.0,65.0,2.0,19.0,344.0,571.99,458.7
2016,11,2,15,15,731.0,61.0,2.1,18.5,300.5,534.6,431.34
2016,11,2,15,30,696.0,57.0,2.2,18.0,257.0,495.97,401.8
2016,11,2,15,45,640.5,52.0,2.3,18.0,211.0,443.64,359.32
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,396.24,318.81
2016,11,2,16,15,498.5,39.5,2.4,17.5,121.0,327.62,260.06
2016,11,2,16,30,412.0,32.0,2.4,17.0,77.0,263.09,199.45
2016,11,2,16,45,206.0,16.0,2.45,16.5,38.5,130.51,40.82
2016,11,2,17,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,11.5,18.0,10.01,0.0
2016,11,3,7,0,245.0,21.0,3.3,12.0,36.0,17.11,0.0
2016,11,3,7,15,364.5,31.5,3.45,12.5,76.5,24.95,15.31
2016,11,3,7,30,484.0,42.0,3.6,13.0,117.0,32.44,22.85
2016,11,3,7,45,555.5,48.5,3.8,13.5,162.0,36.06,26.45
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,39.63,29.81
2016,11,3,8,15,672.0,60.0,3.95,14.5,252.0,41.86,31.84
2016,11,3,8,30,717.0,65.0,3.9,15.0,297.0,48.48,37.69
2016,11,3,8,45,749.0,68.0,3.85,15.5,339.0,71.58,40.44
2016,11,3,9,0,781.0,71.0,3.8,16.0,381.0,116.88,62.68
2016,11,3,9,15,802.5,73.5,3.65,16.5,418.0,162.91,95.3
2016,11,3,9,30,824.0,76.0,3.5,17.0,455.0,210.14,134.0
2016,11,3,9,45,845.5,76.0,3.4,17.5,487.5,256.15,174.08
2016,11,3,10,0,867.0,76.0,3.3,18.0,520.0,306.65,218.51
2016,11,3,10,15,877.0,77.0,3.05,18.0,545.0,350.44,258.05
2016,11,3,10,30,887.0,78.0,2.8,18.0,570.0,393.29,296.18
2016,11,3,10,45,893.0,79.0,2.6,18.5,587.0,433.43,330.77
2016,11,3,11,0,899.0,80.0,2.4,19.0,604.0,471.94,362.99
2016,11,3,11,15,902.0,80.5,2.25,19.0,614.0,506.74,392.22
2016,11,3,11,30,905.0,81.0,2.1,19.0,624.0,539.36,418.95
2016,11,3,11,45,904.5,81.5,1.95,19.5,625.5,567.79,440.96
2016,11,3,12,0,904.0,82.0,1.8,20.0,627.0,593.56,460.28
2016,11,3,12,15,901.5,82.0,1.65,20.0,621.0,614.91,476.66
2016,11,3,12,30,899.0,82.0,1.5,20.0,615.0,633.33,490.45
2016,11,3,12,45,892.5,81.5,1.4,20.5,600.5,645.77,499.0
2016,11,3,13,0,886.0,81.0,1.3,21.0,586.0,655.07,505.06
2016,11,3,13,15,878.0,80.0,1.3,21.0,565.0,659.73,509.49
2016,11,3,13,30,870.0,79.0,1.3,21.0,544.0,661.27,511.65
2016,11,3,13,45,855.5,78.0,1.3,21.5,515.5,659.13,510.03
2016,11,3,14,0,841.0,77.0,1.3,22.0,487.0,650.61,503.89
2016,11,3,14,15,700.0,98.5,1.3,21.5,423.5,584.23,456.33
2016,11,3,14,30,559.0,120.0,1.3,21.0,360.0,514.17,405.21
2016,11,3,14,45,568.0,105.0,1.35,21.0,329.5,500.0,396.32
2016,11,3,15,0,577.0,90.0,1.4,21.0,299.0,483.12,384.52
2016,11,3,15,15,538.5,85.0,1.4,20.5,260.5,446.08,356.74
2016,11,3,15,30,500.0,80.0,1.4,20.0,222.0,408.34,327.55
2016,11,3,15,45,454.0,70.5,1.4,20.0,182.0,361.19,289.34
2016,11,3,16,0,408.0,61.0,1.4,20.0,142.0,314.56,250.17
2016,11,3,16,15,343.5,48.0,1.4,19.5,103.5,256.13,200.62
2016,11,3,16,30,279.0,35.0,1.4,19.0,65.0,200.93,149.09
2016,11,3,16,45,139.5,17.5,1.45,18.5,32.5,98.43,17.47
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,103.0,10.5,2.65,13.0,16.5,10.01,0.0
2016,11,4,7,0,206.0,21.0,2.5,13.0,33.0,17.27,0.0
2016,11,4,7,15,329.0,32.5,2.45,13.5,72.5,26.07,15.98
2016,11,4,7,30,452.0,44.0,2.4,14.0,112.0,34.47,24.48
2016,11,4,7,45,526.0,51.0,2.4,14.5,156.5,38.4,28.38
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,42.29,32.04
2016,11,4,8,15,647.0,63.5,2.25,15.0,245.5,44.81,34.41
2016,11,4,8,30,694.0,69.0,2.1,15.0,290.0,47.3,36.66
2016,11,4,8,45,725.5,72.5,1.95,15.5,331.5,72.38,42.94
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,116.7,63.94
2016,11,4,9,15,779.5,79.0,1.6,16.5,410.0,161.97,95.32
2016,11,4,9,30,802.0,82.0,1.4,17.0,447.0,208.61,132.76
2016,11,4,9,45,678.0,117.0,1.2,17.5,440.5,247.36,171.4
2016,11,4,10,0,554.0,152.0,1.0,18.0,434.0,277.4,201.95
2016,11,4,10,15,705.5,120.5,0.8,18.5,497.0,325.77,238.38
2016,11,4,10,30,857.0,89.0,0.6,19.0,560.0,386.49,284.54
2016,11,4,10,45,865.0,89.5,0.45,20.0,577.5,426.39,316.1
2016,11,4,11,0,873.0,90.0,0.3,21.0,595.0,464.9,345.29
2016,11,4,11,15,877.0,90.5,0.35,21.0,605.0,499.94,373.85
2016,11,4,11,30,881.0,91.0,0.4,21.0,615.0,532.95,400.35
2016,11,4,11,45,882.0,90.5,0.5,21.0,617.0,561.14,423.45
2016,11,4,12,0,883.0,90.0,0.6,21.0,619.0,586.28,444.08
2016,11,4,12,15,881.0,90.0,0.75,21.0,612.5,607.55,462.19
2016,11,4,12,30,879.0,90.0,0.9,21.0,606.0,627.66,479.23
2016,11,4,12,45,876.0,88.0,1.05,21.5,593.0,640.97,490.4
2016,11,4,13,0,873.0,86.0,1.2,22.0,580.0,651.23,499.25
2016,11,4,13,15,864.0,85.0,1.2,22.0,558.5,655.65,503.45
2016,11,4,13,30,855.0,84.0,1.2,22.0,537.0,656.92,505.39
2016,11,4,13,45,843.0,82.0,1.3,22.0,509.0,652.03,503.79
2016,11,4,14,0,831.0,80.0,1.4,22.0,481.0,644.11,499.9
2016,11,4,14,15,812.5,77.5,1.4,21.5,447.0,628.48,490.46
2016,11,4,14,30,794.0,75.0,1.4,21.0,413.0,610.13,478.83
2016,11,4,14,45,769.0,72.0,1.4,21.0,373.5,584.59,460.65
2016,11,4,15,0,744.0,69.0,1.4,21.0,334.0,556.89,440.41
2016,11,4,15,15,706.5,64.5,1.4,20.5,290.5,518.07,411.92
2016,11,4,15,30,669.0,60.0,1.4,20.0,247.0,481.65,384.07
2016,11,4,15,45,613.0,54.5,1.4,20.0,202.0,430.1,342.58
2016,11,4,16,0,557.0,49.0,1.4,20.0,157.0,379.34,300.05
2016,11,4,16,15,465.0,40.5,1.35,19.5,114.0,308.19,240.2
2016,11,4,16,30,373.0,32.0,1.3,19.0,71.0,241.49,177.36
2016,11,4,16,45,186.5,16.0,1.3,18.5,35.5,118.79,4.66
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,106.5,10.0,1.5,13.0,15.5,9.53,0.0
2016,11,5,7,0,213.0,20.0,1.5,13.0,31.0,16.45,0.0
2016,11,5,7,15,332.5,30.5,1.55,13.5,69.5,24.34,14.35
2016,11,5,7,30,452.0,41.0,1.6,14.0,108.0,31.88,22.18
2016,11,5,7,45,520.0,49.0,1.65,14.5,151.5,36.82,26.97
2016,11,5,8,0,588.0,57.0,1.7,15.0,195.0,41.62,31.44
2016,11,5,8,15,634.0,62.0,1.65,15.5,238.5,43.75,33.4
2016,11,5,8,30,680.0,67.0,1.6,16.0,282.0,45.89,35.26
2016,11,5,8,45,710.5,71.0,1.55,16.5,322.5,63.78,37.16
2016,11,5,9,0,741.0,75.0,1.5,17.0,363.0,112.14,61.09
2016,11,5,9,15,762.5,78.0,1.45,17.0,399.0,156.36,91.37
2016,11,5,9,30,784.0,81.0,1.4,17.0,435.0,201.86,127.92
2016,11,5,9,45,803.0,81.5,1.35,17.5,466.0,245.64,165.4
2016,11,5,10,0,822.0,82.0,1.3,18.0,497.0,289.91,204.05
2016,11,5,10,15,725.5,112.5,1.3,18.0,491.5,322.36,236.56
2016,11,5,10,30,629.0,143.0,1.3,18.0,486.0,348.99,262.88
2016,11,5,10,45,745.0,113.5,1.35,18.5,532.5,395.96,300.44
2016,11,5,11,0,861.0,84.0,1.4,19.0,579.0,452.54,345.25
2016,11,5,11,15,763.0,116.5,1.5,19.0,560.0,466.87,359.6
2016,11,5,11,30,665.0,149.0,1.6,19.0,541.0,476.74,369.64
2016,11,5,11,45,766.0,116.5,1.7,19.0,570.0,522.25,406.47
2016,11,5,12,0,867.0,84.0,1.8,19.0,599.0,568.02,443.24
2016,11,5,12,15,676.5,146.0,1.85,19.0,545.5,543.66,425.07
2016,11,5,12,30,486.0,208.0,1.9,19.0,492.0,505.34,395.97
2016,11,5,12,45,497.0,199.0,2.0,19.5,483.5,515.38,404.55
2016,11,5,13,0,508.0,190.0,2.1,20.0,475.0,523.78,411.53
2016,11,5,13,15,462.0,193.5,2.1,20.0,445.5,506.89,399.2
2016,11,5,13,30,416.0,197.0,2.1,20.0,416.0,487.6,385.03
2016,11,5,13,45,420.5,184.0,2.1,20.0,395.5,481.92,381.9
2016,11,5,14,0,425.0,171.0,2.1,20.0,375.0,474.37,377.21
2016,11,5,14,15,411.5,160.0,2.05,19.5,346.0,455.47,364.1
2016,11,5,14,30,398.0,149.0,2.0,19.0,317.0,434.97,349.58
2016,11,5,14,45,349.0,140.5,2.0,19.0,277.5,383.52,309.89
2016,11,5,15,0,300.0,132.0,2.0,19.0,238.0,342.16,277.31
2016,11,5,15,15,281.5,117.0,2.0,18.5,206.5,311.63,253.58
2016,11,5,15,30,263.0,102.0,2.0,18.0,175.0,280.68,228.72
2016,11,5,15,45,238.5,85.5,2.05,18.0,142.5,244.24,198.17
2016,11,5,16,0,214.0,69.0,2.1,18.0,110.0,208.04,166.94
2016,11,5,16,15,172.0,52.0,2.0,17.5,79.0,162.8,127.58
2016,11,5,16,30,130.0,35.0,1.9,17.0,48.0,119.16,86.02
2016,11,5,16,45,65.0,17.5,1.8,16.5,24.0,56.78,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,1.0,15.0,2.5,2.38,0.0
2016,11,6,7,0,0.0,5.0,0.9,15.0,5.0,4.62,0.0
2016,11,6,7,15,0.0,12.0,0.9,15.0,12.0,11.11,3.33
2016,11,6,7,30,0.0,19.0,0.9,15.0,19.0,17.61,9.68
2016,11,6,7,45,0.0,27.0,0.95,15.5,27.0,25.05,16.5
2016,11,6,8,0,0.0,35.0,1.0,16.0,35.0,32.49,23.24
2016,11,6,8,15,0.0,43.0,1.05,16.0,43.0,39.94,29.96
2016,11,6,8,30,0.0,51.0,1.1,16.0,51.0,47.39,36.61
2016,11,6,8,45,0.0,58.5,1.15,16.5,58.5,54.39,40.58
2016,11,6,9,0,0.0,66.0,1.2,17.0,66.0,61.39,46.3
2016,11,6,9,15,2.0,109.0,1.15,17.0,110.0,99.46,77.8
2016,11,6,9,30,4.0,152.0,1.1,17.0,154.0,136.64,107.98
2016,11,6,9,45,13.0,171.0,1.1,17.5,177.5,155.91,122.76
2016,11,6,10,0,22.0,190.0,1.1,18.0,201.0,176.2,138.33
2016,11,6,10,15,90.0,217.5,1.1,18.0,266.0,219.58,171.03
2016,11,6,10,30,158.0,245.0,1.1,18.0,331.0,271.05,210.34
2016,11,6,10,45,218.0,247.0,1.1,18.5,369.5,305.97,236.73
2016,11,6,11,0,278.0,249.0,1.1,19.0,408.0,345.04,266.52
2016,11,6,11,15,258.0,256.5,1.1,19.0,406.0,356.32,275.96
2016,11,6,11,30,238.0,264.0,1.1,19.0,404.0,363.89,282.46
2016,11,6,11,45,325.5,247.0,1.1,19.0,439.0,406.84,316.04
2016,11,6,12,0,413.0,230.0,1.1,19.0,474.0,454.8,353.08
2016,11,6,12,15,376.0,236.5,1.1,19.0,456.5,449.54,349.51
2016,11,6,12,30,339.0,243.0,1.1,19.0,439.0,445.39,346.89
2016,11,6,12,45,322.5,240.0,1.1,19.5,423.0,441.93,344.32
2016,11,6,13,0,306.0,237.0,1.1,20.0,407.0,436.85,340.45
2016,11,6,13,15,282.0,231.0,1.05,20.0,383.5,422.42,329.92
2016,11,6,13,30,258.0,225.0,1.0,20.0,360.0,406.5,318.24
2016,11,6,13,45,350.5,195.5,1.0,20.0,368.5,438.91,345.0
2016,11,6,14,0,443.0,166.0,1.0,20.0,377.0,478.9,376.67
2016,11,6,14,15,440.5,153.0,1.05,19.5,350.0,464.81,367.64
2016,11,6,14,30,438.0,140.0,1.1,19.0,323.0,448.82,357.39
2016,11,6,14,45,426.0,127.5,1.15,19.0,291.5,425.65,340.57
2016,11,6,15,0,414.0,115.0,1.2,19.0,260.0,401.02,322.21
2016,11,6,15,15,393.0,102.0,1.2,18.5,225.5,369.16,297.96
2016,11,6,15,30,372.0,89.0,1.2,18.0,191.0,336.55,272.28
2016,11,6,15,45,340.0,75.5,1.2,18.0,155.0,296.79,239.34
2016,11,6,16,0,308.0,62.0,1.2,18.0,119.0,257.46,205.61
2016,11,6,16,15,250.0,47.5,1.0,17.5,85.0,204.74,159.95
2016,11,6,16,30,192.0,33.0,0.8,17.0,51.0,155.17,111.16
2016,11,6,16,45,96.0,16.5,0.65,17.0,25.5,75.04,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.05,14.5,9.5,9.05,0.0
2016,11,7,7,0,0.0,19.0,2.0,15.0,19.0,17.12,0.0
2016,11,7,7,15,81.0,34.0,2.05,15.0,45.0,27.77,16.33
2016,11,7,7,30,162.0,49.0,2.1,15.0,71.0,39.47,28.49
2016,11,7,7,45,192.0,66.0,2.15,15.5,102.0,52.24,40.26
2016,11,7,8,0,222.0,83.0,2.2,16.0,133.0,64.6,51.47
2016,11,7,8,15,240.0,99.5,2.1,16.5,164.0,76.2,61.78
2016,11,7,8,30,258.0,116.0,2.0,17.0,195.0,87.43,71.54
2016,11,7,8,45,268.5,132.0,1.95,17.5,224.5,103.22,78.05
2016,11,7,9,0,279.0,148.0,1.9,18.0,254.0,133.09,95.63
2016,11,7,9,15,291.5,162.0,1.85,18.5,282.5,162.78,116.61
2016,11,7,9,30,304.0,176.0,1.8,19.0,311.0,193.56,140.41
2016,11,7,9,45,513.0,139.5,1.75,19.5,386.0,223.58,157.22
2016,11,7,10,0,722.0,103.0,1.7,20.0,461.0,273.29,192.42
2016,11,7,10,15,578.5,150.5,1.55,20.0,446.5,305.11,224.75
2016,11,7,10,30,435.0,198.0,1.4,20.0,432.0,324.12,244.89
2016,11,7,10,45,362.0,221.5,1.3,20.5,420.5,337.99,257.82
2016,11,7,11,0,289.0,245.0,1.2,21.0,409.0,345.04,264.44
2016,11,7,11,15,408.0,218.5,1.1,21.0,454.0,390.95,299.63
2016,11,7,11,30,527.0,192.0,1.0,21.0,499.0,442.18,338.62
2016,11,7,11,45,468.5,210.5,0.9,21.5,484.0,448.49,342.99
2016,11,7,12,0,410.0,229.0,0.8,22.0,469.0,446.9,341.37
2016,11,7,12,15,389.0,231.5,0.7,22.0,457.5,450.57,344.29
2016,11,7,12,30,368.0,234.0,0.6,22.0,446.0,452.19,345.45
2016,11,7,12,45,401.0,220.0,0.55,22.5,446.5,468.02,357.17
2016,11,7,13,0,434.0,206.0,0.5,23.0,447.0,489.9,372.87
2016,11,7,13,15,396.0,206.0,0.4,23.0,419.0,466.96,355.87
2016,11,7,13,30,358.0,206.0,0.3,23.0,391.0,448.95,342.59
2016,11,7,13,45,290.5,204.0,0.25,23.0,349.0,408.38,312.78
2016,11,7,14,0,223.0,202.0,0.2,23.0,307.0,358.1,275.64
2016,11,7,14,15,205.0,188.0,0.15,22.5,279.0,333.75,258.62
2016,11,7,14,30,187.0,174.0,0.1,22.0,251.0,308.71,240.54
2016,11,7,14,45,180.0,158.0,0.1,22.0,226.5,287.65,225.13
2016,11,7,15,0,173.0,142.0,0.1,22.0,202.0,265.98,208.88
2016,11,7,15,15,163.0,124.0,0.15,21.5,174.5,239.48,189.0
2016,11,7,15,30,153.0,106.0,0.2,21.0,147.0,212.55,168.16
2016,11,7,15,45,136.0,87.5,0.25,21.0,119.0,180.76,142.36
2016,11,7,16,0,119.0,69.0,0.3,21.0,91.0,148.99,115.84
2016,11,7,16,15,89.0,51.0,0.3,20.5,64.5,111.59,84.15
2016,11,7,16,30,59.0,33.0,0.3,20.0,38.0,74.74,49.78
2016,11,7,16,45,29.5,16.5,0.3,20.0,19.0,34.39,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
