Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,10,30,265.0,194.0,7.9,13.0,316.0,241.66,190.06
2016,11,28,10,45,359.5,184.0,7.8,13.5,356.5,276.66,217.9
2016,11,28,11,0,454.0,174.0,7.7,14.0,397.0,317.67,251.44
2016,11,28,11,15,584.5,152.0,7.55,14.0,445.5,367.29,292.6
2016,11,28,11,30,715.0,130.0,7.4,14.0,494.0,425.1,340.99
2016,11,28,11,45,611.5,151.0,7.3,14.0,463.5,423.04,342.39
2016,11,28,12,0,508.0,172.0,7.2,14.0,433.0,411.36,335.05
2016,11,28,12,15,470.5,179.0,7.05,14.0,419.5,415.0,339.38
2016,11,28,12,30,433.0,186.0,6.9,14.0,406.0,415.69,340.92
2016,11,28,12,45,458.0,175.5,6.75,14.5,403.0,429.9,352.97
2016,11,28,13,0,483.0,165.0,6.6,15.0,400.0,443.07,364.05
2016,11,28,13,15,475.0,159.5,6.5,15.0,383.0,441.59,363.7
2016,11,28,13,30,467.0,154.0,6.4,15.0,366.0,438.21,361.73
2016,11,28,13,45,422.0,152.0,6.3,15.0,335.5,415.48,343.65
2016,11,28,14,0,377.0,150.0,6.2,15.0,305.0,391.0,323.93
2016,11,28,14,15,482.5,128.0,6.1,14.5,310.5,429.69,357.58
2016,11,28,14,30,588.0,106.0,6.0,14.0,316.0,468.32,390.62
2016,11,28,14,45,566.0,97.5,5.9,14.0,282.0,443.58,370.16
2016,11,28,15,0,544.0,89.0,5.8,14.0,248.0,417.1,347.88
2016,11,28,15,15,491.5,81.5,5.55,13.5,209.0,372.16,310.08
2016,11,28,15,30,439.0,74.0,5.3,13.0,170.0,330.16,273.68
2016,11,28,15,45,382.0,62.0,5.05,13.0,132.5,281.19,230.11
2016,11,28,16,0,325.0,50.0,4.8,13.0,95.0,233.87,186.71
2016,11,28,16,15,162.5,38.5,4.65,12.5,61.0,143.42,104.51
2016,11,28,16,30,0.0,27.0,4.5,12.0,27.0,32.48,0.0
2016,11,28,16,45,0.0,13.5,4.4,12.0,13.5,12.87,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,8.5,22.5,9.53,0.0
2016,11,29,7,30,385.0,20.0,4.7,9.0,45.0,17.47,2.29
2016,11,29,7,45,490.0,27.0,4.7,9.5,84.5,22.74,13.69
2016,11,29,8,0,595.0,34.0,4.7,10.0,124.0,27.9,19.09
2016,11,29,8,15,654.5,38.5,4.7,10.0,166.0,30.58,21.86
2016,11,29,8,30,714.0,43.0,4.7,10.0,208.0,33.28,24.52
2016,11,29,8,45,751.0,46.5,4.75,10.5,248.0,35.08,26.21
2016,11,29,9,0,788.0,50.0,4.8,11.0,288.0,36.9,27.84
2016,11,29,9,15,813.0,52.0,4.6,11.0,324.0,81.77,41.43
2016,11,29,9,30,838.0,54.0,4.4,11.0,360.0,126.21,67.56
2016,11,29,9,45,854.0,56.0,4.25,11.5,390.5,170.53,101.57
2016,11,29,10,0,870.0,58.0,4.1,12.0,421.0,214.97,139.74
2016,11,29,10,15,881.5,59.0,3.9,12.0,445.5,257.4,178.58
2016,11,29,10,30,893.0,60.0,3.7,12.0,470.0,299.12,217.45
2016,11,29,10,45,899.0,61.5,3.55,12.5,487.5,338.66,254.14
2016,11,29,11,0,905.0,63.0,3.4,13.0,505.0,376.68,288.9
2016,11,29,11,15,909.0,63.5,3.3,13.0,515.5,411.29,320.79
2016,11,29,11,30,913.0,64.0,3.2,13.0,526.0,443.88,350.35
2016,11,29,11,45,912.0,64.5,3.1,13.5,529.0,472.08,375.1
2016,11,29,12,0,911.0,65.0,3.0,14.0,532.0,497.71,397.11
2016,11,29,12,15,776.0,96.5,3.0,14.0,491.5,486.55,390.75
2016,11,29,12,30,641.0,128.0,3.0,14.0,451.0,467.3,377.22
2016,11,29,12,45,758.0,99.5,3.05,14.5,473.5,514.71,415.78
2016,11,29,13,0,875.0,71.0,3.1,15.0,496.0,559.7,451.9
2016,11,29,13,15,866.0,70.0,3.15,15.0,477.0,564.96,457.28
2016,11,29,13,30,857.0,69.0,3.2,15.0,458.0,569.79,462.27
2016,11,29,13,45,843.0,67.5,3.25,15.0,432.0,566.02,460.49
2016,11,29,14,0,829.0,66.0,3.3,15.0,406.0,559.31,456.24
2016,11,29,14,15,809.0,64.0,3.3,14.5,374.0,545.8,447.12
2016,11,29,14,30,789.0,62.0,3.3,14.0,342.0,529.68,435.56
2016,11,29,14,45,761.0,59.0,3.3,14.0,305.5,505.53,416.36
2016,11,29,15,0,733.0,56.0,3.3,14.0,269.0,479.36,394.88
2016,11,29,15,15,689.5,52.0,3.15,13.5,229.0,442.07,364.05
2016,11,29,15,30,646.0,48.0,3.0,13.0,189.0,403.85,331.24
2016,11,29,15,45,577.0,42.0,2.9,13.0,147.5,350.37,284.31
2016,11,29,16,0,508.0,36.0,2.8,13.0,106.0,303.03,240.36
2016,11,29,16,15,386.5,27.0,2.7,12.5,69.0,227.48,166.11
2016,11,29,16,30,265.0,18.0,2.6,12.0,32.0,145.81,0.0
2016,11,29,16,45,132.5,9.0,2.55,11.5,16.0,59.31,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,1.8,10.0,11.0,10.48,0.0
2016,11,30,7,30,0.0,22.0,1.7,10.0,22.0,19.93,1.53
2016,11,30,7,45,34.0,38.0,1.6,10.5,43.0,33.15,22.28
2016,11,30,8,0,68.0,54.0,1.5,11.0,64.0,44.87,33.92
2016,11,30,8,15,83.5,72.0,1.6,11.0,88.0,58.69,46.82
2016,11,30,8,30,99.0,90.0,1.7,11.0,112.0,72.14,59.23
2016,11,30,8,45,110.5,106.5,1.85,11.5,135.5,84.24,70.15
2016,11,30,9,0,122.0,123.0,2.0,12.0,159.0,96.02,80.57
2016,11,30,9,15,132.0,137.0,2.15,12.0,180.5,115.05,89.26
2016,11,30,9,30,142.0,151.0,2.3,12.0,202.0,136.22,104.75
2016,11,30,9,45,173.0,163.0,2.45,12.5,230.5,159.72,122.18
2016,11,30,10,0,204.0,175.0,2.6,13.0,259.0,185.86,142.5
2016,11,30,10,15,191.5,187.0,2.75,13.0,270.0,204.63,159.24
2016,11,30,10,30,179.0,199.0,2.9,13.0,281.0,222.17,174.99
2016,11,30,10,45,238.0,200.5,3.05,13.0,314.0,251.04,198.09
2016,11,30,11,0,297.0,202.0,3.2,13.0,347.0,285.04,225.86
2016,11,30,11,15,215.5,214.0,3.4,13.0,320.5,277.87,222.6
2016,11,30,11,30,134.0,226.0,3.6,13.0,294.0,264.95,213.82
2016,11,30,11,45,136.0,227.5,3.85,13.0,297.0,274.19,222.0
2016,11,30,12,0,138.0,229.0,4.1,13.0,300.0,283.16,229.9
2016,11,30,12,15,69.0,192.5,4.35,13.0,228.0,216.98,176.34
2016,11,30,12,30,0.0,156.0,4.6,13.0,156.0,146.36,117.83
2016,11,30,12,45,0.0,125.5,4.9,13.0,125.5,117.62,94.01
2016,11,30,13,0,0.0,95.0,5.2,13.0,95.0,88.68,69.78
2016,11,30,13,15,0.0,102.0,5.2,13.0,102.0,95.49,75.63
2016,11,30,13,30,0.0,109.0,5.2,13.0,109.0,102.5,81.63
2016,11,30,13,45,0.0,57.5,5.25,13.0,57.5,53.46,40.13
2016,11,30,14,0,0.0,6.0,5.3,13.0,6.0,5.56,0.0
2016,11,30,14,15,13.5,70.5,5.2,13.0,75.5,75.83,59.64
2016,11,30,14,30,27.0,135.0,5.1,13.0,145.0,154.86,126.77
2016,11,30,14,45,22.5,121.5,5.05,13.0,129.0,132.98,108.24
2016,11,30,15,0,18.0,108.0,5.0,13.0,113.0,117.72,95.25
2016,11,30,15,15,277.5,84.5,4.85,12.5,145.0,260.9,217.94
2016,11,30,15,30,537.0,61.0,4.7,12.0,177.0,365.65,303.69
2016,11,30,15,45,450.5,54.0,4.6,12.0,136.5,305.11,250.02
2016,11,30,16,0,364.0,47.0,4.5,12.0,96.0,246.39,197.0
2016,11,30,16,15,246.5,34.0,4.4,11.5,62.0,173.37,126.54
2016,11,30,16,30,129.0,21.0,4.3,11.0,28.0,92.57,0.0
2016,11,30,16,45,64.5,10.5,4.2,11.0,14.0,34.64,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.0,10.0,3.95,8.5,19.5,9.53,0.0
2016,12,1,7,30,312.0,20.0,3.9,9.0,39.0,16.22,0.0
2016,12,1,7,45,431.0,28.0,3.9,9.5,77.5,23.98,14.46
2016,12,1,8,0,550.0,36.0,3.9,10.0,116.0,30.07,20.94
2016,12,1,8,15,614.5,41.5,4.15,10.0,157.5,33.56,24.49
2016,12,1,8,30,679.0,47.0,4.4,10.0,199.0,37.04,27.89
2016,12,1,8,45,723.0,50.0,4.7,10.5,239.5,38.25,29.06
2016,12,1,9,0,767.0,53.0,5.0,11.0,280.0,39.55,30.23
2016,12,1,9,15,794.5,56.0,5.05,11.0,316.5,74.91,38.09
2016,12,1,9,30,822.0,59.0,5.1,11.0,353.0,119.58,63.4
2016,12,1,9,45,835.5,62.0,5.15,11.5,384.0,163.92,96.95
2016,12,1,10,0,849.0,65.0,5.2,12.0,415.0,208.29,134.93
2016,12,1,10,15,862.0,66.5,5.2,12.0,440.0,254.46,176.79
2016,12,1,10,30,875.0,68.0,5.2,12.0,465.0,296.33,215.9
2016,12,1,10,45,883.5,69.0,5.25,12.5,483.5,335.62,252.67
2016,12,1,11,0,892.0,70.0,5.3,13.0,502.0,373.6,287.9
2016,12,1,11,15,896.5,70.5,5.3,13.0,513.0,408.11,320.28
2016,12,1,11,30,901.0,71.0,5.3,13.0,524.0,440.66,350.47
2016,12,1,11,45,902.5,71.5,5.3,13.5,527.0,469.81,376.64
2016,12,1,12,0,904.0,72.0,5.3,14.0,530.0,496.56,400.24
2016,12,1,12,15,902.0,71.5,5.2,14.0,526.0,518.06,419.75
2016,12,1,12,30,900.0,71.0,5.1,14.0,522.0,536.79,436.6
2016,12,1,12,45,895.0,70.5,5.05,14.5,510.0,551.08,448.87
2016,12,1,13,0,890.0,70.0,5.0,15.0,498.0,562.4,458.47
2016,12,1,13,15,880.5,69.0,4.95,15.0,478.5,567.71,463.96
2016,12,1,13,30,871.0,68.0,4.9,15.0,459.0,569.97,466.85
2016,12,1,13,45,854.5,67.0,4.85,15.0,432.5,568.12,466.21
2016,12,1,14,0,838.0,66.0,4.8,15.0,406.0,560.78,461.08
2016,12,1,14,15,817.5,64.0,4.75,15.0,374.0,547.2,450.78
2016,12,1,14,30,797.0,62.0,4.7,15.0,342.0,530.98,438.03
2016,12,1,14,45,766.0,59.0,4.7,15.0,305.0,505.36,417.43
2016,12,1,15,0,735.0,56.0,4.7,15.0,268.0,477.75,394.56
2016,12,1,15,15,691.0,52.0,4.55,14.5,227.5,440.45,363.41
2016,12,1,15,30,647.0,48.0,4.4,14.0,187.0,402.21,330.28
2016,12,1,15,45,577.0,42.0,4.25,13.5,146.0,348.55,283.33
2016,12,1,16,0,507.0,36.0,4.1,13.0,105.0,301.1,239.34
2016,12,1,16,15,384.0,27.0,4.15,12.5,68.0,225.36,163.91
2016,12,1,16,30,261.0,18.0,4.2,12.0,31.0,143.15,0.0
2016,12,1,16,45,130.5,9.0,4.3,11.5,15.5,58.29,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,170.5,9.5,5.6,7.5,19.0,9.05,0.0
2016,12,2,7,30,341.0,19.0,5.6,8.0,38.0,16.8,0.0
2016,12,2,7,45,451.5,27.0,5.7,8.5,76.0,23.11,13.6
2016,12,2,8,0,562.0,35.0,5.8,9.0,114.0,29.24,20.22
2016,12,2,8,15,626.0,40.0,5.95,9.5,155.5,32.28,23.36
2016,12,2,8,30,690.0,45.0,6.1,10.0,197.0,35.36,26.34
2016,12,2,8,45,729.0,48.5,6.25,10.5,237.0,37.06,27.97
2016,12,2,9,0,768.0,52.0,6.4,11.0,277.0,38.82,29.55
2016,12,2,9,15,795.0,54.5,6.45,11.5,313.5,71.4,36.05
2016,12,2,9,30,822.0,57.0,6.5,12.0,350.0,115.53,60.16
2016,12,2,9,45,836.5,60.0,6.55,12.5,380.5,159.92,93.32
2016,12,2,10,0,851.0,63.0,6.6,13.0,411.0,208.26,134.38
2016,12,2,10,15,863.5,64.5,6.5,13.0,436.0,250.58,172.95
2016,12,2,10,30,876.0,66.0,6.4,13.0,461.0,292.31,211.97
2016,12,2,10,45,883.5,67.0,6.3,13.5,479.0,331.3,248.52
2016,12,2,11,0,891.0,68.0,6.2,14.0,497.0,368.91,283.46
2016,12,2,11,15,895.5,68.5,6.1,14.0,508.0,403.36,315.81
2016,12,2,11,30,900.0,69.0,6.0,14.0,519.0,435.87,345.95
2016,12,2,11,45,901.5,69.0,5.9,14.5,522.5,464.5,371.67
2016,12,2,12,0,903.0,69.0,5.8,15.0,526.0,490.71,394.78
2016,12,2,12,15,901.0,69.0,5.75,15.0,521.5,512.71,414.83
2016,12,2,12,30,899.0,69.0,5.7,15.0,517.0,531.95,432.27
2016,12,2,12,45,893.0,68.5,5.7,15.0,505.0,545.74,445.16
2016,12,2,13,0,887.0,68.0,5.7,15.0,493.0,556.53,455.4
2016,12,2,13,15,877.5,67.0,5.7,15.0,474.0,561.86,461.09
2016,12,2,13,30,868.0,66.0,5.7,15.0,455.0,564.15,464.16
2016,12,2,13,45,850.5,65.5,5.7,15.0,428.5,562.33,463.66
2016,12,2,14,0,833.0,65.0,5.7,15.0,402.0,555.09,458.67
2016,12,2,14,15,812.0,63.0,5.65,15.0,370.0,541.34,448.15
2016,12,2,14,30,791.0,61.0,5.6,15.0,338.0,524.97,435.17
2016,12,2,14,45,759.5,58.5,5.55,15.0,301.0,499.83,414.64
2016,12,2,15,0,728.0,56.0,5.5,15.0,264.0,472.73,391.86
2016,12,2,15,15,683.0,51.5,5.2,14.5,224.0,434.59,359.62
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,395.58,325.53
2016,12,2,15,45,567.0,41.5,4.65,13.5,143.5,342.35,278.66
2016,12,2,16,0,496.0,36.0,4.4,13.0,103.0,295.36,234.88
2016,12,2,16,15,373.0,27.0,4.35,12.5,66.5,220.1,159.67
2016,12,2,16,30,250.0,18.0,4.3,12.0,30.0,138.23,0.0
2016,12,2,16,45,125.0,9.0,4.25,11.5,15.0,56.08,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,133.0,9.5,2.65,9.0,16.5,9.05,0.0
2016,12,3,7,30,266.0,19.0,2.6,9.0,33.0,15.47,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,21.7,12.21
2016,12,3,8,0,496.0,36.0,2.6,10.0,105.0,27.71,18.78
2016,12,3,8,15,563.0,42.0,2.75,10.5,145.0,34.22,25.0
2016,12,3,8,30,630.0,48.0,2.9,11.0,185.0,38.12,28.74
2016,12,3,8,45,676.0,51.0,3.05,11.5,224.5,39.25,29.85
2016,12,3,9,0,722.0,54.0,3.2,12.0,264.0,40.5,30.97
2016,12,3,9,15,750.5,57.0,3.2,12.0,299.5,69.64,36.61
2016,12,3,9,30,779.0,60.0,3.2,12.0,335.0,112.15,59.36
2016,12,3,9,45,718.0,75.5,3.25,12.5,346.5,152.14,91.81
2016,12,3,10,0,657.0,91.0,3.3,13.0,358.0,189.3,126.11
2016,12,3,10,15,750.0,79.0,3.3,13.0,402.0,232.97,161.46
2016,12,3,10,30,843.0,67.0,3.3,13.0,446.0,282.2,202.93
2016,12,3,10,45,852.5,68.0,3.3,13.5,464.0,320.51,238.21
2016,12,3,11,0,862.0,69.0,3.3,14.0,482.0,357.67,272.11
2016,12,3,11,15,867.0,69.5,3.3,14.0,493.0,391.34,303.22
2016,12,3,11,30,872.0,70.0,3.3,14.0,504.0,423.18,332.26
2016,12,3,11,45,873.5,70.5,3.35,14.5,507.5,451.53,357.39
2016,12,3,12,0,875.0,71.0,3.4,15.0,511.0,477.57,380.08
2016,12,3,12,15,873.5,70.5,3.4,15.0,507.0,498.72,399.1
2016,12,3,12,30,872.0,70.0,3.4,15.0,503.0,517.2,415.65
2016,12,3,12,45,687.5,113.0,3.45,15.5,449.5,484.1,390.24
2016,12,3,13,0,503.0,156.0,3.5,16.0,396.0,438.36,354.18
2016,12,3,13,15,676.0,111.0,3.45,16.0,420.5,499.34,404.36
2016,12,3,13,30,849.0,66.0,3.4,16.0,445.0,551.74,447.17
2016,12,3,13,45,676.5,94.5,3.4,16.0,386.0,496.11,403.44
2016,12,3,14,0,504.0,123.0,3.4,16.0,327.0,429.15,350.41
2016,12,3,14,15,642.5,91.5,3.3,16.0,330.0,478.41,391.02
2016,12,3,14,30,781.0,60.0,3.2,16.0,333.0,516.83,422.01
2016,12,3,14,45,748.0,58.0,3.15,16.0,296.5,491.66,401.66
2016,12,3,15,0,715.0,56.0,3.1,16.0,260.0,464.58,379.45
2016,12,3,15,15,671.5,52.0,2.95,15.5,221.0,428.11,349.45
2016,12,3,15,30,628.0,48.0,2.8,15.0,182.0,390.72,317.53
2016,12,3,15,45,550.5,42.5,2.65,14.5,141.0,338.8,272.61
2016,12,3,16,0,473.0,37.0,2.5,14.0,100.0,285.31,224.62
2016,12,3,16,15,352.0,27.5,2.5,13.5,64.5,211.11,151.51
2016,12,3,16,30,231.0,18.0,2.5,13.0,29.0,130.13,0.0
2016,12,3,16,45,115.5,9.0,2.5,12.5,14.5,52.38,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.5,2.45,10.0,15.0,9.05,0.0
2016,12,4,7,30,213.0,19.0,2.5,10.0,30.0,15.57,0.0
2016,12,4,7,45,333.5,29.0,2.55,10.5,65.5,23.21,13.15
2016,12,4,8,0,454.0,39.0,2.6,11.0,101.0,30.55,21.13
2016,12,4,8,15,525.0,45.5,2.75,11.0,140.5,34.43,25.11
2016,12,4,8,30,596.0,52.0,2.9,11.0,180.0,38.27,28.85
2016,12,4,8,45,642.5,56.0,3.05,11.5,219.5,39.95,30.46
2016,12,4,9,0,689.0,60.0,3.2,12.0,259.0,45.77,35.71
2016,12,4,9,15,719.5,63.5,3.3,12.5,294.5,72.12,40.41
2016,12,4,9,30,750.0,67.0,3.4,13.0,330.0,113.71,62.04
2016,12,4,9,45,632.0,94.5,3.5,13.5,329.5,155.27,97.97
2016,12,4,10,0,514.0,122.0,3.6,14.0,329.0,188.72,131.2
2016,12,4,10,15,517.5,130.0,3.55,14.0,350.0,221.44,160.07
2016,12,4,10,30,521.0,138.0,3.5,14.0,371.0,253.68,189.08
2016,12,4,10,45,571.5,130.5,3.5,14.0,395.5,287.07,217.86
2016,12,4,11,0,622.0,123.0,3.5,14.0,420.0,321.3,247.64
2016,12,4,11,15,712.5,107.0,3.55,14.0,454.5,364.33,284.02
2016,12,4,11,30,803.0,91.0,3.6,14.0,489.0,412.56,324.69
2016,12,4,11,45,807.5,90.0,3.65,14.5,492.5,439.55,348.53
2016,12,4,12,0,812.0,89.0,3.7,15.0,496.0,464.54,370.32
2016,12,4,12,15,694.5,116.0,3.9,15.0,462.5,456.29,366.48
2016,12,4,12,30,577.0,143.0,4.1,15.0,429.0,441.48,356.61
2016,12,4,12,45,519.0,154.0,4.3,15.0,407.0,432.88,351.41
2016,12,4,13,0,461.0,165.0,4.5,15.0,385.0,423.79,345.31
2016,12,4,13,15,397.0,170.0,4.6,15.0,354.0,402.46,328.97
2016,12,4,13,30,333.0,175.0,4.7,15.0,323.0,372.01,305.02
2016,12,4,13,45,301.0,168.5,4.8,15.0,296.5,351.93,289.4
2016,12,4,14,0,269.0,162.0,4.9,15.0,270.0,330.58,272.45
2016,12,4,14,15,335.0,140.0,4.8,14.5,264.0,345.7,286.46
2016,12,4,14,30,401.0,118.0,4.7,14.0,258.0,367.6,305.59
2016,12,4,14,45,363.5,114.0,4.65,14.0,230.5,342.02,284.23
2016,12,4,15,0,326.0,110.0,4.6,14.0,203.0,307.75,255.52
2016,12,4,15,15,292.5,96.5,4.4,13.5,171.0,272.84,226.1
2016,12,4,15,30,259.0,83.0,4.2,13.0,139.0,238.04,196.04
2016,12,4,15,45,225.5,67.0,4.05,13.0,108.0,200.27,162.51
2016,12,4,16,0,192.0,51.0,3.9,13.0,77.0,163.07,128.6
2016,12,4,16,15,96.0,36.0,3.85,12.5,49.0,101.33,71.17
2016,12,4,16,30,0.0,21.0,3.8,12.0,21.0,22.48,0.0
2016,12,4,16,45,0.0,10.5,3.8,12.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,4.15,9.0,3.0,2.86,0.0
2016,12,5,7,30,0.0,6.0,4.1,9.0,6.0,5.55,0.0
2016,12,5,7,45,0.0,14.5,4.05,9.5,14.5,13.44,5.11
2016,12,5,8,0,0.0,23.0,4.0,10.0,23.0,21.34,13.09
2016,12,5,8,15,0.0,32.0,4.0,10.0,32.0,29.71,20.96
2016,12,5,8,30,0.0,41.0,4.0,10.0,41.0,38.09,28.78
2016,12,5,8,45,0.0,50.0,4.0,10.5,50.0,46.47,36.46
2016,12,5,9,0,0.0,59.0,4.0,11.0,59.0,54.84,44.02
2016,12,5,9,15,0.0,67.0,3.95,11.0,67.0,62.08,48.12
2016,12,5,9,30,0.0,75.0,3.9,11.0,75.0,69.34,54.33
2016,12,5,9,45,0.0,83.5,3.85,11.5,83.5,77.06,60.76
2016,12,5,10,0,0.0,92.0,3.8,12.0,92.0,84.81,67.16
2016,12,5,10,15,0.0,109.5,3.75,12.0,109.5,100.5,80.35
2016,12,5,10,30,0.0,127.0,3.7,12.0,127.0,116.3,93.56
2016,12,5,10,45,0.0,128.0,3.65,12.0,128.0,117.69,94.6
2016,12,5,11,0,0.0,129.0,3.6,12.0,129.0,119.0,95.6
2016,12,5,11,15,9.5,157.5,3.65,12.0,162.0,148.58,120.14
2016,12,5,11,30,19.0,186.0,3.7,12.0,195.0,179.15,145.41
2016,12,5,11,45,13.5,180.5,3.75,12.0,187.5,173.18,140.48
2016,12,5,12,0,8.0,175.0,3.8,12.0,180.0,166.68,135.15
2016,12,5,12,15,59.0,197.0,3.85,12.0,226.5,215.47,175.76
2016,12,5,12,30,110.0,219.0,3.9,12.0,273.0,265.55,217.23
2016,12,5,12,45,83.0,209.0,3.95,12.0,249.5,245.82,201.18
2016,12,5,13,0,56.0,199.0,4.0,12.0,226.0,224.69,183.94
2016,12,5,13,15,92.5,196.5,3.9,12.0,238.5,244.9,201.31
2016,12,5,13,30,129.0,194.0,3.8,12.0,251.0,272.06,224.3
2016,12,5,13,45,104.0,181.0,3.75,12.0,225.5,241.09,198.89
2016,12,5,14,0,79.0,168.0,3.7,12.0,200.0,215.73,177.96
2016,12,5,14,15,71.5,156.5,3.65,12.0,184.0,201.48,166.31
2016,12,5,14,30,64.0,145.0,3.6,12.0,168.0,187.06,154.36
2016,12,5,14,45,60.5,130.0,3.6,12.0,149.5,170.53,140.57
2016,12,5,15,0,57.0,115.0,3.6,12.0,131.0,153.78,126.37
2016,12,5,15,15,48.5,98.0,3.55,11.5,110.5,131.63,107.52
2016,12,5,15,30,40.0,81.0,3.5,11.0,90.0,109.33,88.2
2016,12,5,15,45,29.5,64.0,3.45,11.0,69.5,85.89,67.47
2016,12,5,16,0,19.0,47.0,3.4,11.0,49.0,62.24,46.37
2016,12,5,16,15,9.5,30.5,3.35,11.0,31.5,39.17,24.41
2016,12,5,16,30,0.0,14.0,3.3,11.0,14.0,12.99,0.0
2016,12,5,16,45,0.0,7.0,3.25,11.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,6.5,12.0,11.44,0.0
2016,12,6,7,30,0.0,24.0,5.0,7.0,24.0,20.85,0.0
2016,12,6,7,45,168.5,33.0,5.1,8.0,55.0,25.92,14.85
2016,12,6,8,0,337.0,42.0,5.2,9.0,86.0,33.59,23.84
2016,12,6,8,15,388.0,52.5,5.25,9.0,120.5,40.96,31.08
2016,12,6,8,30,439.0,63.0,5.3,9.0,155.0,48.1,37.9
2016,12,6,8,45,472.5,71.5,5.4,9.5,189.0,53.2,42.67
2016,12,6,9,0,506.0,80.0,5.5,10.0,223.0,58.21,47.23
2016,12,6,9,15,535.0,85.0,5.4,10.0,254.0,76.73,50.49
2016,12,6,9,30,564.0,90.0,5.3,10.0,285.0,111.03,68.6
2016,12,6,9,45,573.5,98.0,5.25,10.5,312.0,147.71,95.62
2016,12,6,10,0,583.0,106.0,5.2,11.0,339.0,184.61,126.4
2016,12,6,10,15,626.5,102.5,5.15,11.0,367.0,218.55,155.4
2016,12,6,10,30,670.0,99.0,5.1,11.0,395.0,255.02,187.73
2016,12,6,10,45,690.0,98.5,5.1,11.5,414.5,289.46,219.25
2016,12,6,11,0,710.0,98.0,5.1,12.0,434.0,323.91,250.64
2016,12,6,11,15,658.0,116.0,5.05,12.0,432.5,349.29,275.8
2016,12,6,11,30,606.0,134.0,5.0,12.0,431.0,369.94,296.13
2016,12,6,11,45,738.5,106.0,5.0,12.0,471.0,420.68,338.86
2016,12,6,12,0,871.0,78.0,5.0,12.0,511.0,476.39,385.74
2016,12,6,12,15,869.0,77.5,5.0,12.0,507.0,498.0,405.58
2016,12,6,12,30,867.0,77.0,5.0,12.0,503.0,516.92,422.98
2016,12,6,12,45,720.0,107.0,5.05,12.0,455.5,490.08,403.08
2016,12,6,13,0,573.0,137.0,5.1,12.0,408.0,455.96,376.53
2016,12,6,13,15,705.5,105.5,5.2,12.0,426.0,505.35,418.63
2016,12,6,13,30,838.0,74.0,5.3,12.0,444.0,552.08,458.25
2016,12,6,13,45,822.5,72.5,5.45,12.0,419.0,548.14,456.32
2016,12,6,14,0,807.0,71.0,5.6,12.0,394.0,541.32,451.96
2016,12,6,14,15,786.5,68.5,5.6,12.0,363.0,527.82,441.61
2016,12,6,14,30,766.0,66.0,5.6,12.0,332.0,511.75,428.79
2016,12,6,14,45,735.5,63.0,5.65,12.0,296.0,487.26,408.71
2016,12,6,15,0,705.0,60.0,5.7,12.0,260.0,460.8,386.31
2016,12,6,15,15,659.5,55.5,5.55,11.5,220.5,423.18,354.28
2016,12,6,15,30,614.0,51.0,5.4,11.0,181.0,388.56,323.47
2016,12,6,15,45,545.0,44.5,5.3,11.0,141.0,336.81,276.83
2016,12,6,16,0,476.0,38.0,5.2,11.0,101.0,286.44,229.58
2016,12,6,16,15,238.0,34.0,5.05,10.5,65.5,168.3,121.8
2016,12,6,16,30,0.0,30.0,4.9,10.0,30.0,38.88,0.0
2016,12,6,16,45,0.0,15.0,4.8,9.5,15.0,14.3,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,2.7,7.0,11.0,10.48,0.0
2016,12,7,7,30,0.0,22.0,2.7,7.0,22.0,19.29,0.0
2016,12,7,7,45,160.0,31.0,2.7,7.0,51.5,24.32,13.31
2016,12,7,8,0,320.0,40.0,2.7,7.0,81.0,31.79,22.44
2016,12,7,8,15,363.5,52.0,2.7,7.0,115.0,40.62,31.03
2016,12,7,8,30,407.0,64.0,2.7,7.0,149.0,47.87,38.01
2016,12,7,8,45,436.0,74.0,2.75,7.5,181.5,54.43,44.14
2016,12,7,9,0,465.0,84.0,2.8,8.0,214.0,60.81,49.98
2016,12,7,9,15,488.0,91.0,2.9,8.0,244.0,78.66,54.2
2016,12,7,9,30,511.0,98.0,3.0,8.0,274.0,112.01,72.28
2016,12,7,9,45,305.5,133.0,3.2,8.5,241.0,145.21,106.11
2016,12,7,10,0,100.0,168.0,3.4,9.0,208.0,160.84,128.21
2016,12,7,10,15,288.0,156.5,3.4,9.0,281.0,193.47,148.37
2016,12,7,10,30,476.0,145.0,3.4,9.0,354.0,244.17,185.73
2016,12,7,10,45,307.0,176.5,3.4,9.5,313.5,245.25,193.61
2016,12,7,11,0,138.0,208.0,3.4,10.0,273.0,232.07,187.66
2016,12,7,11,15,69.0,164.0,3.55,10.0,196.5,175.71,142.73
2016,12,7,11,30,0.0,120.0,3.7,10.0,120.0,111.37,89.71
2016,12,7,11,45,0.0,127.5,3.9,10.0,127.5,118.5,95.79
2016,12,7,12,0,0.0,135.0,4.1,10.0,135.0,125.74,101.9
2016,12,7,12,15,23.0,169.0,4.3,10.0,180.0,168.96,138.38
2016,12,7,12,30,46.0,203.0,4.5,10.0,225.0,217.57,179.17
2016,12,7,12,45,23.0,119.0,4.7,10.0,130.0,125.62,102.11
2016,12,7,13,0,0.0,35.0,4.9,10.0,35.0,32.51,22.46
2016,12,7,13,15,47.5,113.0,5.05,10.0,134.0,134.82,110.73
2016,12,7,13,30,95.0,191.0,5.2,10.0,233.0,243.36,202.65
2016,12,7,13,45,50.5,166.0,5.4,10.0,188.5,194.68,161.49
2016,12,7,14,0,6.0,141.0,5.6,10.0,144.0,139.46,114.4
2016,12,7,14,15,3.5,131.0,5.7,10.0,132.5,128.99,105.65
2016,12,7,14,30,1.0,121.0,5.8,10.0,121.0,118.54,96.81
2016,12,7,14,45,0.5,108.0,5.95,10.0,108.0,105.97,86.09
2016,12,7,15,0,0.0,95.0,6.1,10.0,95.0,93.36,75.23
2016,12,7,15,15,0.0,80.5,6.1,10.0,80.5,79.26,62.95
2016,12,7,15,30,0.0,66.0,6.1,10.0,66.0,65.01,50.41
2016,12,7,15,45,0.0,51.0,6.15,10.0,51.0,49.97,37.07
2016,12,7,16,0,0.0,36.0,6.2,10.0,36.0,34.56,23.35
2016,12,7,16,15,0.0,23.0,6.15,9.5,23.0,21.36,10.83
2016,12,7,16,30,0.0,10.0,6.1,9.0,10.0,9.27,0.0
2016,12,7,16,45,0.0,5.0,6.1,9.0,5.0,4.77,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,7.25,13.0,6.0,5.72,0.0
2016,12,8,7,30,0.0,12.0,7.2,13.0,12.0,11.44,0.0
2016,12,8,7,45,11.5,28.0,7.15,13.5,29.5,24.96,12.9
2016,12,8,8,0,23.0,44.0,7.1,14.0,47.0,38.33,27.23
2016,12,8,8,15,35.5,60.5,6.95,14.0,67.0,51.8,39.84
2016,12,8,8,30,48.0,77.0,6.8,14.0,87.0,65.01,52.03
2016,12,8,8,45,55.5,93.5,6.7,14.0,107.5,77.94,63.83
2016,12,8,9,0,63.0,110.0,6.6,14.0,128.0,90.58,75.22
2016,12,8,9,15,68.5,124.5,6.45,14.0,146.5,104.28,82.24
2016,12,8,9,30,74.0,139.0,6.3,14.0,165.0,121.64,95.25
2016,12,8,9,45,40.5,140.0,6.15,14.5,154.5,125.03,98.74
2016,12,8,10,0,7.0,141.0,6.0,15.0,144.0,127.27,101.77
2016,12,8,10,15,49.0,164.5,5.85,15.0,186.0,154.32,122.54
2016,12,8,10,30,91.0,188.0,5.7,15.0,228.0,188.04,149.13
2016,12,8,10,45,51.0,178.5,5.55,15.0,201.5,174.67,139.54
2016,12,8,11,0,11.0,169.0,5.4,15.0,175.0,158.02,126.8
2016,12,8,11,15,40.0,189.5,5.15,15.0,209.5,187.67,150.77
2016,12,8,11,30,69.0,210.0,4.9,15.0,244.0,220.5,177.4
2016,12,8,11,45,69.0,212.0,4.7,15.0,246.0,226.46,182.41
2016,12,8,12,0,69.0,214.0,4.5,15.0,248.0,232.24,187.29
2016,12,8,12,15,66.0,211.0,4.35,15.0,243.5,231.69,187.04
2016,12,8,12,30,63.0,208.0,4.2,15.0,239.0,230.73,186.44
2016,12,8,12,45,101.0,208.0,4.1,15.0,256.5,253.44,205.41
2016,12,8,13,0,139.0,208.0,4.0,15.0,274.0,282.46,229.48
2016,12,8,13,15,105.0,197.5,3.95,15.0,246.0,252.12,204.95
2016,12,8,13,30,71.0,187.0,3.9,15.0,218.0,225.74,183.47
2016,12,8,13,45,39.5,165.0,3.9,15.0,182.5,187.41,151.98
2016,12,8,14,0,8.0,143.0,3.9,15.0,147.0,142.65,114.75
2016,12,8,14,15,5.5,132.5,3.8,15.0,135.0,131.68,105.78
2016,12,8,14,30,3.0,122.0,3.7,15.0,123.0,120.72,96.7
2016,12,8,14,45,1.5,109.0,3.6,15.0,109.5,107.61,85.75
2016,12,8,15,0,0.0,96.0,3.5,15.0,96.0,94.48,74.66
2016,12,8,15,15,0.0,81.5,3.3,15.0,81.5,80.4,62.66
2016,12,8,15,30,0.0,67.0,3.1,15.0,67.0,66.19,50.39
2016,12,8,15,45,0.0,52.0,2.95,15.0,52.0,51.17,37.34
2016,12,8,16,0,0.0,37.0,2.8,15.0,37.0,35.8,23.89
2016,12,8,16,15,0.0,23.5,2.65,14.5,23.5,21.82,10.93
2016,12,8,16,30,0.0,10.0,2.5,14.0,10.0,9.27,0.0
2016,12,8,16,45,0.0,5.0,2.35,14.0,5.0,4.77,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
