Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,15.0,3.9,4.5,38.5,11.44,0.0
2016,12,19,8,0,448.0,30.0,3.9,5.0,77.0,23.73,14.7
2016,12,19,8,15,530.5,37.0,3.95,5.0,117.0,30.98,22.24
2016,12,19,8,30,613.0,44.0,4.0,5.0,157.0,35.94,27.21
2016,12,19,8,45,665.5,48.0,4.05,5.5,197.0,37.98,29.28
2016,12,19,9,0,718.0,52.0,4.1,6.0,237.0,40.1,31.31
2016,12,19,9,15,750.5,55.5,4.1,6.5,274.0,41.78,32.86
2016,12,19,9,30,783.0,59.0,4.1,7.0,311.0,83.06,43.7
2016,12,19,9,45,802.0,62.0,4.15,7.5,342.5,125.79,69.65
2016,12,19,10,0,821.0,65.0,4.2,8.0,374.0,169.23,103.37
2016,12,19,10,15,836.5,66.5,4.2,8.5,401.0,211.15,139.79
2016,12,19,10,30,852.0,68.0,4.2,9.0,428.0,252.97,177.92
2016,12,19,10,45,861.0,70.0,4.25,9.5,447.5,293.18,215.54
2016,12,19,11,0,870.0,72.0,4.3,10.0,467.0,332.34,252.15
2016,12,19,11,15,876.0,72.5,4.3,10.0,480.0,367.8,285.79
2016,12,19,11,30,882.0,73.0,4.3,10.0,493.0,402.96,318.61
2016,12,19,11,45,817.0,82.0,4.3,10.5,474.5,413.22,330.88
2016,12,19,12,0,752.0,91.0,4.3,11.0,456.0,419.04,338.61
2016,12,19,12,15,817.5,82.5,4.3,11.0,477.5,461.63,375.14
2016,12,19,12,30,883.0,74.0,4.3,11.0,499.0,504.05,411.15
2016,12,19,12,45,784.5,88.5,4.3,11.0,460.5,489.57,401.62
2016,12,19,13,0,686.0,103.0,4.3,11.0,422.0,469.16,386.84
2016,12,19,13,15,644.5,109.5,4.25,11.0,400.5,465.64,385.14
2016,12,19,13,30,603.0,116.0,4.2,11.0,379.0,459.03,380.59
2016,12,19,13,45,567.0,116.0,4.2,11.0,353.5,445.93,370.82
2016,12,19,14,0,531.0,116.0,4.2,11.0,328.0,426.91,356.07
2016,12,19,14,15,659.0,90.0,4.1,11.0,332.5,475.38,396.48
2016,12,19,14,30,787.0,64.0,4.0,11.0,337.0,514.0,428.18
2016,12,19,14,45,757.0,61.0,3.9,11.0,302.0,490.96,409.14
2016,12,19,15,0,727.0,58.0,3.8,11.0,267.0,465.82,388.05
2016,12,19,15,15,683.0,54.0,3.65,10.5,228.0,430.51,358.5
2016,12,19,15,30,639.0,50.0,3.5,10.0,189.0,394.07,326.9
2016,12,19,15,45,568.5,44.5,3.35,9.5,148.5,346.71,285.04
2016,12,19,16,0,498.0,39.0,3.2,9.0,108.0,297.1,239.7
2016,12,19,16,15,382.0,30.0,3.15,8.5,71.5,225.74,171.16
2016,12,19,16,30,266.0,21.0,3.1,8.0,35.0,149.96,31.41
2016,12,19,16,45,133.0,10.5,3.1,8.0,17.5,60.61,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,193.0,15.5,4.5,5.5,35.0,11.9,0.0
2016,12,20,8,0,386.0,31.0,4.6,6.0,70.0,24.68,15.36
2016,12,20,8,15,470.0,38.0,4.55,6.5,108.0,29.22,20.49
2016,12,20,8,30,554.0,45.0,4.5,7.0,146.0,33.68,24.91
2016,12,20,8,45,605.5,50.0,4.45,7.5,184.5,36.31,27.51
2016,12,20,9,0,657.0,55.0,4.4,8.0,223.0,42.71,33.43
2016,12,20,9,15,691.0,58.0,4.3,8.5,258.5,43.84,34.46
2016,12,20,9,30,725.0,61.0,4.2,9.0,294.0,80.73,43.55
2016,12,20,9,45,755.5,62.0,4.1,9.5,326.5,120.11,66.4
2016,12,20,10,0,786.0,63.0,4.0,10.0,359.0,161.3,97.43
2016,12,20,10,15,801.5,65.0,3.95,10.5,384.5,202.14,132.52
2016,12,20,10,30,817.0,67.0,3.9,11.0,410.0,242.95,169.35
2016,12,20,10,45,827.5,68.0,3.9,11.5,429.5,281.26,204.88
2016,12,20,11,0,838.0,69.0,3.9,12.0,449.0,318.68,239.57
2016,12,20,11,15,670.0,112.5,3.8,12.0,422.0,332.54,258.5
2016,12,20,11,30,502.0,156.0,3.7,12.0,395.0,333.69,265.0
2016,12,20,11,45,678.0,113.5,3.65,12.5,440.0,385.46,306.82
2016,12,20,12,0,854.0,71.0,3.6,13.0,485.0,442.79,353.39
2016,12,20,12,15,853.5,71.0,3.6,13.0,483.5,465.61,374.12
2016,12,20,12,30,853.0,71.0,3.6,13.0,482.0,485.93,392.58
2016,12,20,12,45,656.5,116.0,3.6,13.0,428.5,453.36,368.43
2016,12,20,13,0,460.0,161.0,3.6,13.0,375.0,407.98,333.06
2016,12,20,13,15,638.0,116.5,3.55,13.0,402.0,469.08,383.89
2016,12,20,13,30,816.0,72.0,3.5,13.0,429.0,525.59,430.43
2016,12,20,13,45,802.5,70.5,3.5,13.0,406.0,523.98,429.97
2016,12,20,14,0,789.0,69.0,3.5,13.0,383.0,519.55,427.34
2016,12,20,14,15,769.5,66.5,3.45,13.0,354.0,508.0,418.72
2016,12,20,14,30,750.0,64.0,3.4,13.0,325.0,493.88,407.74
2016,12,20,14,45,723.0,61.0,3.35,13.0,291.5,472.77,390.75
2016,12,20,15,0,696.0,58.0,3.3,13.0,258.0,449.62,371.53
2016,12,20,15,15,654.0,54.0,3.1,12.5,220.5,415.8,343.38
2016,12,20,15,30,612.0,50.0,2.9,12.0,183.0,384.26,315.95
2016,12,20,15,45,550.5,43.5,2.75,11.5,144.5,337.13,274.83
2016,12,20,16,0,489.0,37.0,2.6,11.0,106.0,290.92,232.86
2016,12,20,16,15,377.0,28.5,2.6,10.5,70.5,222.09,167.67
2016,12,20,16,30,265.0,20.0,2.6,10.0,35.0,149.24,38.9
2016,12,20,16,45,132.5,10.0,2.65,10.0,17.5,60.05,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.5,4.0,8.5,33.5,11.93,0.0
2016,12,21,8,0,364.0,31.0,4.2,9.0,67.0,24.73,15.11
2016,12,21,8,15,448.5,38.0,4.35,9.0,104.5,29.25,20.28
2016,12,21,8,30,533.0,45.0,4.5,9.0,142.0,33.7,24.71
2016,12,21,8,45,586.5,50.0,4.7,9.5,180.5,36.33,27.28
2016,12,21,9,0,640.0,55.0,4.9,10.0,219.0,38.96,29.75
2016,12,21,9,15,675.5,59.0,4.9,10.5,254.5,44.72,34.97
2016,12,21,9,30,711.0,63.0,4.9,11.0,290.0,80.68,44.04
2016,12,21,9,45,742.0,64.0,4.9,11.5,322.5,119.44,66.1
2016,12,21,10,0,773.0,65.0,4.9,12.0,355.0,160.1,96.37
2016,12,21,10,15,790.0,66.5,4.75,12.0,381.0,200.24,130.79
2016,12,21,10,30,807.0,68.0,4.6,12.0,407.0,240.5,167.22
2016,12,21,10,45,819.0,69.0,4.45,12.5,427.0,278.87,202.6
2016,12,21,11,0,831.0,70.0,4.3,13.0,447.0,316.49,237.24
2016,12,21,11,15,838.0,71.0,4.1,13.0,460.5,351.46,269.78
2016,12,21,11,30,845.0,72.0,3.9,13.0,474.0,384.95,300.56
2016,12,21,11,45,850.0,72.0,3.7,13.5,480.0,415.92,328.12
2016,12,21,12,0,855.0,72.0,3.5,14.0,486.0,443.48,352.24
2016,12,21,12,15,855.0,71.5,3.45,14.0,484.5,466.15,372.82
2016,12,21,12,30,855.0,71.0,3.4,14.0,483.0,486.33,391.0
2016,12,21,12,45,851.0,71.0,3.35,14.5,474.5,502.48,404.87
2016,12,21,13,0,847.0,71.0,3.3,15.0,466.0,517.3,417.29
2016,12,21,13,15,839.5,70.0,3.3,15.0,450.0,525.44,425.14
2016,12,21,13,30,832.0,69.0,3.3,15.0,434.0,530.69,430.52
2016,12,21,13,45,821.0,67.0,3.3,15.0,411.5,530.05,431.13
2016,12,21,14,0,810.0,65.0,3.3,15.0,389.0,526.54,429.28
2016,12,21,14,15,792.0,63.0,3.25,15.0,360.0,516.43,421.88
2016,12,21,14,30,774.0,61.0,3.2,15.0,331.0,503.69,412.09
2016,12,21,14,45,747.5,58.5,3.15,15.0,297.5,483.35,395.88
2016,12,21,15,0,721.0,56.0,3.1,15.0,264.0,460.89,377.41
2016,12,21,15,15,680.0,52.0,2.95,14.5,226.0,427.36,349.87
2016,12,21,15,30,639.0,48.0,2.8,14.0,188.0,392.67,320.33
2016,12,21,15,45,575.0,42.5,2.7,13.5,148.5,344.45,278.77
2016,12,21,16,0,511.0,37.0,2.6,13.0,109.0,301.43,239.64
2016,12,21,16,15,401.0,28.5,2.7,12.5,73.0,232.85,175.34
2016,12,21,16,30,291.0,20.0,2.8,12.0,37.0,160.62,50.04
2016,12,21,16,45,145.5,10.0,2.9,11.5,18.5,65.15,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,15.5,3.05,7.5,35.5,11.98,0.0
2016,12,22,8,0,409.0,31.0,3.0,8.0,71.0,24.84,15.2
2016,12,22,8,15,495.0,38.0,2.95,8.5,110.5,29.37,20.43
2016,12,22,8,30,581.0,45.0,2.9,9.0,150.0,33.84,24.84
2016,12,22,8,45,635.5,49.5,2.85,9.5,190.0,39.48,30.16
2016,12,22,9,0,690.0,54.0,2.8,10.0,230.0,41.98,32.51
2016,12,22,9,15,724.5,57.5,2.55,10.0,266.5,43.58,34.03
2016,12,22,9,30,759.0,61.0,2.3,10.0,303.0,80.01,42.76
2016,12,22,9,45,783.0,63.5,2.1,10.5,335.5,121.67,66.6
2016,12,22,10,0,807.0,66.0,1.9,11.0,368.0,164.55,98.58
2016,12,22,10,15,823.0,68.0,1.8,11.5,395.0,206.48,133.96
2016,12,22,10,30,839.0,70.0,1.7,12.0,422.0,248.42,171.07
2016,12,22,10,45,850.0,71.0,1.6,12.5,442.0,287.88,206.82
2016,12,22,11,0,861.0,72.0,1.5,13.0,462.0,326.46,241.59
2016,12,22,11,15,868.0,73.0,1.55,13.0,475.5,362.6,274.71
2016,12,22,11,30,875.0,74.0,1.6,13.0,489.0,397.19,306.04
2016,12,22,11,45,877.5,74.0,1.7,13.5,495.0,428.18,333.54
2016,12,22,12,0,880.0,74.0,1.8,14.0,501.0,455.56,357.62
2016,12,22,12,15,879.5,74.0,1.8,14.0,499.5,479.26,378.68
2016,12,22,12,30,879.0,74.0,1.8,14.0,498.0,500.41,397.3
2016,12,22,12,45,878.0,72.5,1.8,14.5,489.5,517.1,411.4
2016,12,22,13,0,877.0,71.0,1.8,15.0,481.0,531.03,423.02
2016,12,22,13,15,869.0,70.0,1.65,15.0,464.0,539.0,429.91
2016,12,22,13,30,861.0,69.0,1.5,15.0,447.0,546.17,435.82
2016,12,22,13,45,849.0,67.5,1.4,15.0,424.0,545.84,436.08
2016,12,22,14,0,837.0,66.0,1.3,15.0,401.0,542.55,433.9
2016,12,22,14,15,817.5,64.0,1.25,14.5,371.0,531.72,426.85
2016,12,22,14,30,798.0,62.0,1.2,14.0,341.0,518.19,417.42
2016,12,22,14,45,767.5,59.5,1.15,14.0,306.0,495.61,399.87
2016,12,22,15,0,737.0,57.0,1.1,14.0,271.0,470.91,380.13
2016,12,22,15,15,695.0,53.0,1.1,13.5,232.0,436.7,353.17
2016,12,22,15,30,653.0,49.0,1.1,13.0,193.0,401.29,324.1
2016,12,22,15,45,586.5,43.5,1.1,13.0,153.0,351.58,281.87
2016,12,22,16,0,520.0,38.0,1.1,13.0,113.0,307.24,242.16
2016,12,22,16,15,408.5,29.5,1.15,12.5,75.5,237.68,178.47
2016,12,22,16,30,297.0,21.0,1.2,12.0,38.0,164.96,59.28
2016,12,22,16,45,148.5,10.5,1.25,12.0,19.0,66.94,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,7.45,9.5,8.5,7.87,0.0
2016,12,23,8,0,0.0,17.0,7.3,10.0,17.0,15.76,7.41
2016,12,23,8,15,0.0,26.5,6.85,10.0,26.5,24.59,16.03
2016,12,23,8,30,0.0,36.0,6.4,10.0,36.0,33.43,24.32
2016,12,23,8,45,0.0,46.0,6.0,10.5,46.0,42.75,32.92
2016,12,23,9,0,0.0,56.0,5.6,11.0,56.0,51.87,41.25
2016,12,23,9,15,0.0,65.5,5.5,11.0,65.5,60.36,48.99
2016,12,23,9,30,0.0,75.0,5.4,11.0,75.0,68.91,53.99
2016,12,23,9,45,0.0,83.5,5.35,11.5,83.5,76.66,60.5
2016,12,23,10,0,0.0,92.0,5.3,12.0,92.0,84.44,66.96
2016,12,23,10,15,0.0,54.0,5.85,12.0,54.0,50.19,37.58
2016,12,23,10,30,0.0,16.0,6.4,12.0,16.0,14.84,7.14
2016,12,23,10,45,0.0,63.0,6.95,12.0,63.0,58.6,44.69
2016,12,23,11,0,0.0,110.0,7.5,12.0,110.0,101.67,81.29
2016,12,23,11,15,0.0,58.5,7.75,12.0,58.5,54.41,40.99
2016,12,23,11,30,0.0,7.0,8.0,12.0,7.0,6.49,0.0
2016,12,23,11,45,159.5,103.5,8.3,12.0,180.5,162.76,131.51
2016,12,23,12,0,319.0,200.0,8.6,12.0,354.0,328.59,269.24
2016,12,23,12,15,159.5,104.0,8.45,12.0,181.0,174.94,142.92
2016,12,23,12,30,0.0,8.0,8.3,12.0,8.0,7.42,0.71
2016,12,23,12,45,0.0,64.5,8.15,12.0,64.5,60.01,45.75
2016,12,23,13,0,0.0,121.0,8.0,12.0,121.0,113.47,91.22
2016,12,23,13,15,0.0,69.0,7.8,12.0,69.0,64.2,49.38
2016,12,23,13,30,0.0,17.0,7.6,12.0,17.0,15.77,7.92
2016,12,23,13,45,0.0,67.5,7.45,12.0,67.5,62.8,48.32
2016,12,23,14,0,0.0,118.0,7.3,12.0,118.0,112.25,90.57
2016,12,23,14,15,0.0,109.0,7.2,11.5,109.0,103.86,83.67
2016,12,23,14,30,0.0,100.0,7.1,11.0,100.0,95.45,76.72
2016,12,23,14,45,0.0,89.5,7.05,11.0,89.5,85.45,68.21
2016,12,23,15,0,0.0,79.0,7.0,11.0,79.0,75.42,59.58
2016,12,23,15,15,0.0,67.5,6.9,10.5,67.5,64.28,50.01
2016,12,23,15,30,0.0,56.0,6.8,10.0,56.0,53.07,40.24
2016,12,23,15,45,0.0,44.0,6.7,10.0,44.0,41.21,29.74
2016,12,23,16,0,0.0,32.0,6.6,10.0,32.0,29.72,19.51
2016,12,23,16,15,0.0,21.5,6.55,9.5,21.5,19.95,10.56
2016,12,23,16,30,0.0,11.0,6.5,9.0,11.0,10.19,0.0
2016,12,23,16,45,0.0,5.5,6.45,9.0,5.5,5.24,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,207.0,14.5,6.0,7.5,34.5,11.15,0.0
2016,12,24,8,0,414.0,29.0,6.1,8.0,69.0,23.05,13.52
2016,12,24,8,15,502.0,36.0,6.15,8.0,108.5,27.66,18.89
2016,12,24,8,30,590.0,43.0,6.2,8.0,148.0,35.22,26.14
2016,12,24,8,45,646.0,47.0,6.3,8.5,188.0,37.25,28.21
2016,12,24,9,0,702.0,51.0,6.4,9.0,228.0,39.38,30.24
2016,12,24,9,15,736.5,54.5,6.35,9.0,265.0,41.07,31.85
2016,12,24,9,30,771.0,58.0,6.3,9.0,302.0,75.84,39.93
2016,12,24,9,45,797.5,59.5,6.3,9.0,335.0,117.43,63.26
2016,12,24,10,0,824.0,61.0,6.3,9.0,368.0,160.42,95.58
2016,12,24,10,15,840.0,62.5,6.2,9.0,395.0,202.66,132.17
2016,12,24,10,30,856.0,64.0,6.1,9.0,422.0,248.14,173.73
2016,12,24,10,45,866.5,65.0,6.1,9.5,442.5,287.79,211.12
2016,12,24,11,0,877.0,66.0,6.1,10.0,463.0,326.44,247.68
2016,12,24,11,15,883.5,66.5,6.05,10.0,476.5,362.1,281.93
2016,12,24,11,30,890.0,67.0,6.0,10.0,490.0,396.1,314.3
2016,12,24,11,45,893.0,67.5,5.95,10.0,496.5,426.87,343.48
2016,12,24,12,0,896.0,68.0,5.9,10.0,503.0,455.46,370.28
2016,12,24,12,15,896.0,68.0,5.85,10.0,501.5,479.87,393.17
2016,12,24,12,30,896.0,68.0,5.8,10.0,500.0,501.7,413.47
2016,12,24,12,45,886.0,69.5,5.8,10.5,490.5,517.47,427.74
2016,12,24,13,0,876.0,71.0,5.8,11.0,481.0,530.23,439.17
2016,12,24,13,15,728.5,97.0,5.75,11.0,430.0,495.87,412.34
2016,12,24,13,30,581.0,123.0,5.7,11.0,379.0,453.75,378.52
2016,12,24,13,45,709.5,94.5,5.7,11.0,391.0,500.68,418.68
2016,12,24,14,0,838.0,66.0,5.7,11.0,403.0,543.54,455.05
2016,12,24,14,15,819.5,64.0,5.65,10.5,373.5,533.43,448.12
2016,12,24,14,30,801.0,62.0,5.6,10.0,344.0,520.6,438.75
2016,12,24,14,45,774.5,59.0,5.6,10.0,309.5,499.74,421.64
2016,12,24,15,0,748.0,56.0,5.6,10.0,275.0,476.66,402.09
2016,12,24,15,15,707.5,52.5,5.4,9.5,236.5,443.77,374.05
2016,12,24,15,30,667.0,49.0,5.2,9.0,198.0,409.58,343.86
2016,12,24,15,45,603.5,43.5,5.05,9.0,157.5,361.1,300.1
2016,12,24,16,0,540.0,38.0,4.9,9.0,117.0,313.01,255.27
2016,12,24,16,15,428.0,30.0,4.85,8.5,79.5,247.71,192.88
2016,12,24,16,30,316.0,22.0,4.8,8.0,42.0,175.78,80.92
2016,12,24,16,45,158.0,11.0,4.75,7.5,21.0,71.46,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.0,14.5,1.95,5.5,34.0,11.17,0.0
2016,12,25,8,0,406.0,29.0,2.1,6.0,68.0,23.09,13.67
2016,12,25,8,15,494.0,36.0,2.3,6.5,107.0,27.69,19.08
2016,12,25,8,30,582.0,43.0,2.5,7.0,146.0,35.25,26.31
2016,12,25,8,45,637.5,47.5,2.7,7.5,186.0,37.74,28.81
2016,12,25,9,0,693.0,52.0,2.9,8.0,226.0,40.29,31.23
2016,12,25,9,15,727.5,55.0,3.05,8.0,263.0,41.5,32.41
2016,12,25,9,30,762.0,58.0,3.2,8.0,300.0,74.53,39.6
2016,12,25,9,45,777.5,62.5,3.35,8.5,331.5,117.34,64.19
2016,12,25,10,0,793.0,67.0,3.5,9.0,363.0,160.65,96.92
2016,12,25,10,15,809.0,68.5,3.55,9.0,389.5,201.63,132.04
2016,12,25,10,30,825.0,70.0,3.6,9.0,416.0,242.65,169.35
2016,12,25,10,45,542.0,130.5,3.7,9.5,362.0,255.06,193.09
2016,12,25,11,0,259.0,191.0,3.8,10.0,308.0,247.41,196.9
2016,12,25,11,15,254.0,197.5,3.85,10.0,315.5,264.2,212.3
2016,12,25,11,30,249.0,204.0,3.9,10.0,323.0,280.16,226.76
2016,12,25,11,45,265.5,204.5,3.95,10.5,333.0,298.44,242.28
2016,12,25,12,0,282.0,205.0,4.0,11.0,343.0,316.94,257.92
2016,12,25,12,15,211.5,210.5,4.0,11.0,314.0,297.77,243.44
2016,12,25,12,30,141.0,216.0,4.0,11.0,285.0,277.05,227.14
2016,12,25,12,45,332.5,182.5,4.0,11.0,339.5,349.13,287.38
2016,12,25,13,0,524.0,149.0,4.0,11.0,394.0,427.94,352.62
2016,12,25,13,15,526.0,142.5,4.0,11.0,381.5,432.59,357.28
2016,12,25,13,30,528.0,136.0,4.0,11.0,369.0,435.37,360.6
2016,12,25,13,45,469.0,139.0,4.0,11.0,338.5,413.06,343.09
2016,12,25,14,0,410.0,142.0,4.0,11.0,308.0,388.57,323.55
2016,12,25,14,15,397.0,134.5,3.95,11.0,285.0,376.53,314.26
2016,12,25,14,30,384.0,127.0,3.9,11.0,262.0,363.02,303.48
2016,12,25,14,45,374.0,115.0,3.9,11.0,236.0,344.81,288.68
2016,12,25,15,0,364.0,103.0,3.9,11.0,210.0,325.23,272.36
2016,12,25,15,15,342.5,90.5,3.8,10.5,180.5,297.85,249.39
2016,12,25,15,30,321.0,78.0,3.7,10.0,151.0,269.74,225.08
2016,12,25,15,45,291.0,64.5,3.6,9.5,120.0,235.8,195.06
2016,12,25,16,0,261.0,51.0,3.5,9.0,89.0,202.03,164.19
2016,12,25,16,15,200.0,37.0,3.55,8.5,60.5,154.49,119.66
2016,12,25,16,30,139.0,23.0,3.6,8.0,32.0,102.92,49.58
2016,12,25,16,45,69.5,11.5,3.7,8.0,16.0,37.88,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,215.0,13.5,4.55,4.5,34.0,10.32,0.0
2016,12,26,8,0,430.0,27.0,4.6,5.0,68.0,23.22,13.75
2016,12,26,8,15,516.0,34.0,4.6,5.0,107.5,28.34,19.74
2016,12,26,8,30,602.0,41.0,4.6,5.0,147.0,33.38,24.8
2016,12,26,8,45,652.5,46.0,4.6,5.5,187.0,36.4,27.8
2016,12,26,9,0,703.0,51.0,4.6,6.0,227.0,39.44,30.68
2016,12,26,9,15,737.5,54.0,4.55,6.5,264.0,40.69,31.84
2016,12,26,9,30,772.0,57.0,4.5,7.0,301.0,73.2,38.75
2016,12,26,9,45,650.0,82.0,4.45,7.5,302.5,118.31,70.71
2016,12,26,10,0,528.0,107.0,4.4,8.0,304.0,155.25,104.78
2016,12,26,10,15,686.0,87.0,4.3,8.5,362.0,192.26,129.81
2016,12,26,10,30,844.0,67.0,4.2,9.0,420.0,243.36,169.37
2016,12,26,10,45,853.0,68.5,4.15,9.5,440.5,283.14,206.51
2016,12,26,11,0,862.0,70.0,4.1,10.0,461.0,321.91,242.75
2016,12,26,11,15,868.5,71.0,3.95,10.0,474.5,360.15,278.47
2016,12,26,11,30,875.0,72.0,3.8,10.0,488.0,394.36,310.37
2016,12,26,11,45,878.0,72.0,3.7,10.5,494.0,424.43,337.78
2016,12,26,12,0,881.0,72.0,3.6,11.0,500.0,452.35,362.73
2016,12,26,12,15,880.0,72.0,3.45,11.0,499.0,476.17,384.4
2016,12,26,12,30,879.0,72.0,3.3,11.0,498.0,497.41,403.47
2016,12,26,12,45,875.0,71.5,3.2,11.0,489.0,514.0,418.54
2016,12,26,13,0,871.0,71.0,3.1,11.0,480.0,527.75,431.0
2016,12,26,13,15,863.0,70.0,2.95,11.0,464.0,536.01,438.71
2016,12,26,13,30,855.0,69.0,2.8,11.0,448.0,543.45,445.46
2016,12,26,13,45,842.0,67.5,2.7,11.5,425.0,542.9,445.05
2016,12,26,14,0,829.0,66.0,2.6,12.0,402.0,539.39,442.13
2016,12,26,14,15,810.5,64.0,2.55,11.5,372.5,529.44,435.68
2016,12,26,14,30,792.0,62.0,2.5,11.0,343.0,516.78,426.77
2016,12,26,14,45,764.0,59.5,2.45,11.0,308.5,495.87,410.11
2016,12,26,15,0,736.0,57.0,2.4,11.0,274.0,472.77,391.17
2016,12,26,15,15,695.5,53.0,2.4,10.5,236.0,439.53,364.16
2016,12,26,15,30,655.0,49.0,2.4,10.0,198.0,405.03,335.02
2016,12,26,15,45,592.5,43.5,2.4,9.5,158.0,357.26,293.8
2016,12,26,16,0,530.0,38.0,2.4,9.0,118.0,309.9,251.27
2016,12,26,16,15,425.0,30.0,2.5,8.5,80.5,247.42,193.03
2016,12,26,16,30,320.0,22.0,2.6,8.0,43.0,179.63,95.97
2016,12,26,16,45,160.0,11.0,2.75,8.0,21.5,72.7,0.0
2016,12,26,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,182.0,15.0,2.6,5.5,32.0,11.66,0.0
2016,12,27,8,0,364.0,30.0,2.6,6.0,64.0,24.09,14.37
2016,12,27,8,15,452.0,37.5,2.7,6.0,102.0,29.07,20.33
2016,12,27,8,30,540.0,45.0,2.8,6.0,140.0,33.96,25.24
2016,12,27,8,45,599.0,50.0,2.95,6.5,179.5,36.57,27.85
2016,12,27,9,0,658.0,55.0,3.1,7.0,219.0,42.98,33.81
2016,12,27,9,15,694.0,58.5,3.0,7.5,256.0,44.51,35.23
2016,12,27,9,30,730.0,62.0,2.9,8.0,293.0,75.08,41.67
2016,12,27,9,45,757.5,64.0,2.85,8.5,326.0,115.32,63.54
2016,12,27,10,0,785.0,66.0,2.8,9.0,359.0,157.17,94.27
2016,12,27,10,15,802.0,68.0,2.85,9.5,386.0,198.49,129.21
2016,12,27,10,30,819.0,70.0,2.9,10.0,413.0,239.97,166.33
2016,12,27,10,45,829.0,71.5,2.95,10.5,433.5,279.1,202.49
2016,12,27,11,0,839.0,73.0,3.0,11.0,454.0,317.36,237.89
2016,12,27,11,15,846.0,74.0,3.1,11.0,467.5,353.07,271.41
2016,12,27,11,30,853.0,75.0,3.2,11.0,481.0,387.3,303.23
2016,12,27,11,45,856.5,75.0,3.35,11.5,487.5,417.5,330.79
2016,12,27,12,0,860.0,75.0,3.5,12.0,494.0,445.64,356.08
2016,12,27,12,15,712.0,109.5,3.45,12.0,456.0,436.56,352.1
2016,12,27,12,30,564.0,144.0,3.4,12.0,418.0,416.48,338.25
2016,12,27,12,45,559.5,142.5,3.4,12.0,410.5,427.14,348.41
2016,12,27,13,0,555.0,141.0,3.4,12.0,403.0,435.85,356.67
2016,12,27,13,15,632.0,116.0,3.35,12.0,404.5,465.05,381.5
2016,12,27,13,30,709.0,91.0,3.3,12.0,406.0,489.65,402.57
2016,12,27,13,45,543.5,119.5,3.25,12.5,354.0,437.08,359.81
2016,12,27,14,0,378.0,148.0,3.2,13.0,302.0,377.64,311.09
2016,12,27,14,15,400.5,133.0,3.2,12.5,286.0,377.29,312.45
2016,12,27,14,30,423.0,118.0,3.2,12.0,270.0,375.06,311.86
2016,12,27,14,45,397.5,111.0,3.2,12.0,242.5,353.68,294.45
2016,12,27,15,0,372.0,104.0,3.2,12.0,215.0,331.26,275.84
2016,12,27,15,15,347.0,92.5,3.1,11.5,185.0,303.16,252.49
2016,12,27,15,30,322.0,81.0,3.0,11.0,155.0,274.45,227.92
2016,12,27,15,45,287.5,67.0,2.95,10.5,123.5,237.75,195.92
2016,12,27,16,0,253.0,53.0,2.9,10.0,92.0,201.34,163.22
2016,12,27,16,15,190.5,39.0,2.95,9.5,63.0,153.25,119.06
2016,12,27,16,30,128.0,25.0,3.0,9.0,34.0,102.68,56.31
2016,12,27,16,45,64.0,12.5,3.05,9.0,17.0,36.9,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.5,10.35,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,67.0,23.29,13.63
2016,12,28,8,15,514.5,34.0,4.4,6.5,106.5,28.4,19.65
2016,12,28,8,30,601.0,41.0,4.4,7.0,146.0,33.43,24.62
2016,12,28,8,45,657.0,45.0,4.4,7.5,186.5,35.53,26.77
2016,12,28,9,0,713.0,49.0,4.4,8.0,227.0,37.71,28.86
2016,12,28,9,15,746.5,52.0,4.35,8.5,264.0,39.02,30.06
2016,12,28,9,30,780.0,55.0,4.3,9.0,301.0,70.25,36.41
2016,12,28,9,45,808.5,56.0,4.3,9.5,334.5,112.06,58.61
2016,12,28,10,0,837.0,57.0,4.3,10.0,368.0,159.52,93.75
2016,12,28,10,15,852.0,58.5,4.3,10.5,395.5,201.98,129.77
2016,12,28,10,30,867.0,60.0,4.3,11.0,423.0,244.26,167.86
2016,12,28,10,45,877.5,60.5,4.35,11.5,443.5,284.06,204.92
2016,12,28,11,0,888.0,61.0,4.4,12.0,464.0,322.86,241.17
2016,12,28,11,15,894.0,62.0,4.35,12.0,477.5,359.43,275.69
2016,12,28,11,30,900.0,63.0,4.3,12.0,491.0,394.32,308.26
2016,12,28,11,45,902.5,63.0,4.25,12.5,497.5,424.98,336.23
2016,12,28,12,0,905.0,63.0,4.2,13.0,504.0,453.41,361.67
2016,12,28,12,15,904.5,63.0,4.1,13.0,503.0,478.1,384.1
2016,12,28,12,30,904.0,63.0,4.0,13.0,502.0,500.18,403.99
2016,12,28,12,45,898.0,63.5,3.95,13.5,493.0,517.35,418.91
2016,12,28,13,0,892.0,64.0,3.9,14.0,484.0,531.58,431.11
2016,12,28,13,15,885.0,63.0,3.8,14.0,468.5,540.72,439.72
2016,12,28,13,30,878.0,62.0,3.7,14.0,453.0,546.85,445.73
2016,12,28,13,45,866.5,61.0,3.65,14.0,430.5,547.54,447.35
2016,12,28,14,0,855.0,60.0,3.6,14.0,408.0,545.29,446.45
2016,12,28,14,15,838.0,58.0,3.5,13.5,379.0,535.98,440.47
2016,12,28,14,30,821.0,56.0,3.4,13.0,350.0,523.95,432.01
2016,12,28,14,45,796.0,53.5,3.3,13.0,316.0,507.82,419.01
2016,12,28,15,0,771.0,51.0,3.2,13.0,282.0,486.16,401.13
2016,12,28,15,15,733.5,48.0,3.0,12.5,244.0,455.31,375.72
2016,12,28,15,30,696.0,45.0,2.8,12.0,206.0,423.08,348.15
2016,12,28,15,45,638.0,40.5,2.65,11.5,165.5,377.98,309.09
2016,12,28,16,0,580.0,36.0,2.5,11.0,125.0,333.07,268.6
2016,12,28,16,15,481.5,29.0,2.5,10.5,87.0,268.19,209.16
2016,12,28,16,30,383.0,22.0,2.5,10.0,49.0,203.59,120.68
2016,12,28,16,45,191.5,11.0,2.55,10.0,24.5,85.57,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,198.0,14.5,5.3,6.5,33.0,11.25,0.0
2016,12,29,8,0,396.0,29.0,5.5,7.0,66.0,23.22,13.44
2016,12,29,8,15,487.5,36.5,5.5,7.0,105.5,28.26,19.45
2016,12,29,8,30,579.0,44.0,5.5,7.0,145.0,33.19,24.39
2016,12,29,8,45,633.0,49.5,5.5,7.5,185.5,39.71,30.55
2016,12,29,9,0,687.0,55.0,5.5,8.0,226.0,43.08,33.73
2016,12,29,9,15,723.5,58.5,5.5,8.5,264.0,44.61,35.14
2016,12,29,9,30,760.0,62.0,5.5,9.0,302.0,74.87,41.22
2016,12,29,9,45,768.5,68.5,5.55,9.5,333.0,118.93,66.29
2016,12,29,10,0,777.0,75.0,5.6,10.0,364.0,162.91,99.47
2016,12,29,10,15,795.0,77.0,5.5,10.5,392.0,204.22,134.31
2016,12,29,10,30,813.0,79.0,5.4,11.0,420.0,245.82,171.54
2016,12,29,10,45,829.0,79.5,5.3,11.5,442.0,285.56,208.13
2016,12,29,11,0,845.0,80.0,5.2,12.0,464.0,324.91,244.44
2016,12,29,11,15,852.0,81.0,4.95,12.0,478.0,361.1,278.36
2016,12,29,11,30,859.0,82.0,4.7,12.0,492.0,395.79,310.44
2016,12,29,11,45,864.0,81.5,4.5,12.5,499.0,426.57,338.14
2016,12,29,12,0,869.0,81.0,4.3,13.0,506.0,455.35,363.46
2016,12,29,12,15,868.5,81.0,4.05,13.0,504.5,480.0,385.41
2016,12,29,12,30,868.0,81.0,3.8,13.0,503.0,502.12,404.96
2016,12,29,12,45,871.5,78.0,3.6,13.5,496.0,520.51,420.45
2016,12,29,13,0,875.0,75.0,3.4,14.0,489.0,536.25,433.41
2016,12,29,13,15,866.5,74.0,3.3,14.0,473.0,545.06,441.64
2016,12,29,13,30,858.0,73.0,3.2,14.0,457.0,550.84,447.28
2016,12,29,13,45,844.5,71.5,3.1,14.5,433.5,550.35,446.98
2016,12,29,14,0,831.0,70.0,3.0,15.0,410.0,546.88,444.15
2016,12,29,14,15,812.0,68.0,2.9,14.5,381.0,536.92,437.69
2016,12,29,14,30,793.0,66.0,2.8,14.0,352.0,524.21,428.77
2016,12,29,14,45,764.0,63.5,2.7,14.0,317.0,502.92,411.91
2016,12,29,15,0,735.0,61.0,2.6,14.0,282.0,479.4,392.78
2016,12,29,15,15,694.5,57.0,2.45,13.5,243.5,446.21,365.88
2016,12,29,15,30,654.0,53.0,2.3,13.0,205.0,411.68,336.9
2016,12,29,15,45,587.5,47.5,2.15,12.5,164.5,365.67,297.49
2016,12,29,16,0,521.0,42.0,2.0,12.0,124.0,317.18,254.71
2016,12,29,16,15,417.0,33.5,2.05,11.5,86.0,249.91,194.6
2016,12,29,16,30,313.0,25.0,2.1,11.0,48.0,183.67,112.91
2016,12,29,16,45,156.5,12.5,2.15,11.0,24.0,73.55,0.0
2016,12,29,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,58.0,16.5,1.7,9.5,22.0,13.9,0.0
2016,12,30,8,0,116.0,33.0,1.6,10.0,44.0,27.06,16.37
2016,12,30,8,15,156.5,49.0,1.5,10.0,71.5,39.45,29.05
2016,12,30,8,30,197.0,65.0,1.4,10.0,99.0,51.49,40.44
2016,12,30,8,45,218.5,80.5,1.35,10.5,127.5,62.8,50.9
2016,12,30,9,0,240.0,96.0,1.3,11.0,156.0,73.79,60.89
2016,12,30,9,15,256.0,110.0,1.2,11.5,183.0,83.43,69.48
2016,12,30,9,30,272.0,124.0,1.1,12.0,210.0,105.27,78.2
2016,12,30,9,45,291.0,135.0,1.05,12.5,236.0,131.58,94.84
2016,12,30,10,0,310.0,146.0,1.0,13.0,262.0,159.36,115.26
2016,12,30,10,15,321.5,154.5,1.15,13.0,282.0,185.24,136.33
2016,12,30,10,30,333.0,163.0,1.3,13.0,302.0,211.65,158.75
2016,12,30,10,45,328.5,174.5,1.45,13.5,317.5,236.89,180.83
2016,12,30,11,0,324.0,186.0,1.6,14.0,333.0,261.38,202.17
2016,12,30,11,15,325.5,191.5,1.7,14.0,343.5,281.86,220.3
2016,12,30,11,30,327.0,197.0,1.8,14.0,354.0,301.76,237.81
2016,12,30,11,45,285.5,206.5,1.9,14.0,344.5,307.55,244.35
2016,12,30,12,0,244.0,216.0,2.0,14.0,335.0,310.34,248.04
2016,12,30,12,15,248.0,213.5,2.05,14.0,334.5,319.77,256.51
2016,12,30,12,30,252.0,211.0,2.1,14.0,334.0,328.57,264.39
2016,12,30,12,45,399.5,178.5,2.2,14.0,369.5,383.22,309.1
2016,12,30,13,0,547.0,146.0,2.3,14.0,405.0,437.34,353.31
2016,12,30,13,15,679.0,112.5,2.4,14.0,424.0,487.3,394.14
2016,12,30,13,30,811.0,79.0,2.5,14.0,443.0,532.56,431.31
2016,12,30,13,45,797.0,78.0,2.65,14.0,421.0,532.12,432.31
2016,12,30,14,0,783.0,77.0,2.8,14.0,399.0,528.84,431.12
2016,12,30,14,15,764.0,74.5,2.9,13.5,370.5,518.38,424.74
2016,12,30,14,30,745.0,72.0,3.0,13.0,342.0,505.31,415.96
2016,12,30,14,45,715.5,69.0,3.2,13.0,308.0,483.47,399.23
2016,12,30,15,0,686.0,66.0,3.4,13.0,274.0,462.19,382.24
2016,12,30,15,15,645.5,62.0,3.5,12.5,237.0,430.05,356.3
2016,12,30,15,30,605.0,58.0,3.6,12.0,200.0,396.84,328.42
2016,12,30,15,45,535.0,52.0,3.7,12.0,160.0,346.0,284.43
2016,12,30,16,0,465.0,46.0,3.8,12.0,120.0,296.08,239.92
2016,12,30,16,15,364.0,36.5,3.85,11.5,83.5,230.08,180.69
2016,12,30,16,30,263.0,27.0,3.9,11.0,47.0,165.84,105.89
2016,12,30,16,45,131.5,13.5,4.0,10.5,23.5,64.9,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
